Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,1,7,15,21.0,2.5,0.45,8.35,2.0,0.0,0.0
2018,1,1,7,30,42.0,5.0,0.4,8.5,4.0,0.0,0.0
2018,1,1,7,45,153.0,15.0,0.35,8.6,24.0,63.4,0.0
2018,1,1,8,0,264.0,25.0,0.3,8.7,44.0,147.11,88.37
2018,1,1,8,15,387.0,32.5,0.25,9.25,81.0,228.7,177.32
2018,1,1,8,30,510.0,40.0,0.2,9.8,118.0,317.76,254.31
2018,1,1,8,45,552.0,46.5,0.15,10.3,153.0,374.02,302.7
2018,1,1,9,0,594.0,53.0,0.1,10.8,188.0,433.18,351.42
2018,1,1,9,15,602.5,60.5,0.1,11.2,217.5,475.07,385.13
2018,1,1,9,30,611.0,68.0,0.1,11.6,247.0,516.07,416.82
2018,1,1,9,45,579.5,82.5,0.15,12.05,268.0,536.08,431.41
2018,1,1,10,0,548.0,97.0,0.2,12.5,289.0,551.43,442.13
2018,1,1,10,15,524.5,111.0,0.2,12.95,306.5,562.52,449.02
2018,1,1,10,30,501.0,125.0,0.2,13.4,324.0,576.68,457.72
2018,1,1,10,45,557.0,119.5,0.2,13.85,352.0,636.08,500.05
2018,1,1,11,0,613.0,114.0,0.2,14.3,380.0,690.86,536.64
2018,1,1,11,15,621.0,116.0,0.2,14.55,393.5,712.03,549.56
2018,1,1,11,30,629.0,118.0,0.2,14.8,407.0,730.9,561.37
2018,1,1,11,45,671.5,109.0,0.15,15.1,422.0,764.97,582.79
2018,1,1,12,0,714.0,100.0,0.1,15.4,437.0,796.37,601.97
2018,1,1,12,15,755.0,91.5,0.1,15.5,448.0,818.86,616.22
2018,1,1,12,30,796.0,83.0,0.1,15.6,459.0,844.14,632.47
2018,1,1,12,45,769.5,89.0,0.15,15.75,448.5,823.25,618.72
2018,1,1,13,0,743.0,95.0,0.2,15.9,438.0,805.07,607.68
2018,1,1,13,15,767.5,85.0,0.2,16.0,430.0,798.44,603.75
2018,1,1,13,30,792.0,75.0,0.2,16.1,422.0,793.37,600.8
2018,1,1,13,45,808.5,68.5,0.2,16.2,408.0,781.8,593.51
2018,1,1,14,0,825.0,62.0,0.2,16.3,394.0,766.33,583.71
2018,1,1,14,15,787.5,62.5,0.2,16.0,362.0,714.08,549.36
2018,1,1,14,30,750.0,63.0,0.2,15.7,330.0,661.19,514.31
2018,1,1,14,45,682.0,65.5,0.2,15.35,291.0,588.68,464.18
2018,1,1,15,0,614.0,68.0,0.2,15.0,252.0,523.22,416.64
2018,1,1,15,15,564.5,64.5,0.2,15.0,216.5,461.3,369.23
2018,1,1,15,30,515.0,61.0,0.2,15.0,181.0,401.85,322.05
2018,1,1,15,45,379.0,58.5,0.3,13.95,138.0,295.79,238.2
2018,1,1,16,0,243.0,56.0,0.4,12.9,95.0,207.85,166.08
2018,1,1,16,15,196.5,42.5,0.55,12.5,68.0,158.79,123.11
2018,1,1,16,30,150.0,29.0,0.7,12.1,41.0,112.5,74.63
2018,1,1,16,45,101.5,17.5,0.85,11.7,23.5,50.0,0.0
2018,1,1,17,0,53.0,6.0,1.0,11.3,6.0,20.5,0.0
2018,1,1,17,15,26.5,3.0,1.05,11.0,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,7,15,15.0,2.0,0.85,9.5,1.5,0.0,0.0
2018,1,2,7,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,1,2,7,45,17.0,10.5,0.8,9.9,10.0,15.05,0.0
2018,1,2,8,0,4.0,17.0,0.8,10.1,17.0,16.49,5.22
2018,1,2,8,15,17.0,30.5,0.75,10.5,33.0,37.88,25.78
2018,1,2,8,30,30.0,44.0,0.7,10.9,49.0,59.43,45.06
2018,1,2,8,45,84.0,64.0,0.65,11.25,82.0,121.14,98.47
2018,1,2,9,0,138.0,84.0,0.6,11.6,115.0,180.31,149.24
2018,1,2,9,15,161.0,100.5,0.6,11.95,143.0,219.84,182.61
2018,1,2,9,30,184.0,117.0,0.6,12.3,171.0,261.05,216.69
2018,1,2,9,45,117.5,118.5,0.55,12.6,154.5,220.61,182.2
2018,1,2,10,0,51.0,120.0,0.5,12.9,138.0,162.97,133.25
2018,1,2,10,15,74.0,139.0,0.45,13.15,167.5,204.38,167.8
2018,1,2,10,30,97.0,158.0,0.4,13.4,197.0,261.7,213.75
2018,1,2,10,45,128.5,172.0,0.35,13.65,226.5,307.15,249.48
2018,1,2,11,0,160.0,186.0,0.3,13.9,256.0,353.87,285.46
2018,1,2,11,15,173.5,194.5,0.3,14.1,272.5,378.62,303.87
2018,1,2,11,30,187.0,203.0,0.3,14.3,289.0,403.38,322.3
2018,1,2,11,45,161.5,206.5,0.3,14.5,281.5,386.54,308.12
2018,1,2,12,0,136.0,210.0,0.3,14.7,274.0,368.87,293.71
2018,1,2,12,15,181.5,206.0,0.3,15.0,292.0,404.9,322.31
2018,1,2,12,30,227.0,202.0,0.3,15.3,310.0,440.49,349.64
2018,1,2,12,45,374.0,174.5,0.3,15.55,349.0,553.3,435.84
2018,1,2,13,0,521.0,147.0,0.3,15.8,388.0,664.65,516.58
2018,1,2,13,15,453.5,156.0,0.3,15.85,361.5,609.37,474.54
2018,1,2,13,30,386.0,165.0,0.3,15.9,335.0,553.95,434.09
2018,1,2,13,45,333.5,164.0,0.3,15.9,306.0,484.38,383.4
2018,1,2,14,0,281.0,163.0,0.3,15.9,277.0,432.94,344.92
2018,1,2,14,15,259.5,151.5,0.25,15.6,251.0,394.11,316.0
2018,1,2,14,30,238.0,140.0,0.2,15.3,225.0,355.81,286.86
2018,1,2,14,45,243.0,127.0,0.2,15.0,207.0,335.32,271.82
2018,1,2,15,0,248.0,114.0,0.2,14.7,189.0,313.85,255.38
2018,1,2,15,15,139.5,101.0,0.2,14.7,142.0,207.74,168.97
2018,1,2,15,30,31.0,88.0,0.2,14.7,95.0,113.36,90.15
2018,1,2,15,45,20.0,71.0,0.25,13.85,75.0,87.18,68.4
2018,1,2,16,0,9.0,54.0,0.3,13.0,55.0,57.06,42.69
2018,1,2,16,15,6.5,40.0,0.4,12.7,40.5,41.79,29.13
2018,1,2,16,30,4.0,26.0,0.5,12.4,26.0,26.31,14.03
2018,1,2,16,45,2.0,14.5,0.55,12.15,14.5,13.86,0.0
2018,1,2,17,0,0.0,3.0,0.6,11.9,3.0,2.73,0.0
2018,1,2,17,15,0.0,1.5,0.6,11.8,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,1.0,9.75,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,1.0,9.8,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.5,1.0,9.8,8.5,10.31,0.0
2018,1,3,8,0,0.0,14.0,1.0,9.8,14.0,12.31,2.49
2018,1,3,8,15,0.0,21.5,0.95,9.95,21.5,18.93,10.12
2018,1,3,8,30,0.0,29.0,0.9,10.1,29.0,25.55,16.24
2018,1,3,8,45,0.0,39.5,0.9,10.2,39.5,34.85,24.52
2018,1,3,9,0,0.0,50.0,0.9,10.3,50.0,44.26,32.83
2018,1,3,9,15,0.0,60.5,0.9,10.5,60.5,54.24,41.53
2018,1,3,9,30,0.0,71.0,0.9,10.7,71.0,64.27,50.16
2018,1,3,9,45,0.0,69.5,0.95,10.85,69.5,61.98,48.12
2018,1,3,10,0,0.0,68.0,1.0,11.0,68.0,60.11,46.44
2018,1,3,10,15,0.5,91.0,1.0,11.15,91.0,83.17,66.07
2018,1,3,10,30,1.0,114.0,1.0,11.3,114.0,107.1,86.17
2018,1,3,10,45,1.0,99.5,1.05,11.45,99.5,91.36,72.66
2018,1,3,11,0,1.0,85.0,1.1,11.6,85.0,76.57,60.06
2018,1,3,11,15,4.5,105.5,1.15,11.65,107.5,99.92,79.89
2018,1,3,11,30,8.0,126.0,1.2,11.7,130.0,124.01,100.11
2018,1,3,11,45,9.0,126.0,1.25,11.8,130.5,124.76,100.63
2018,1,3,12,0,10.0,126.0,1.3,11.9,131.0,125.58,101.3
2018,1,3,12,15,5.0,88.0,1.25,11.85,90.5,82.78,65.19
2018,1,3,12,30,0.0,50.0,1.2,11.8,50.0,44.15,32.25
2018,1,3,12,45,0.0,55.0,1.2,11.8,55.0,48.58,36.09
2018,1,3,13,0,0.0,60.0,1.2,11.8,60.0,53.02,39.89
2018,1,3,13,15,0.0,50.0,1.2,11.65,50.0,44.15,32.36
2018,1,3,13,30,0.0,40.0,1.2,11.5,40.0,35.29,24.82
2018,1,3,13,45,0.0,40.5,1.2,11.4,40.5,35.72,25.25
2018,1,3,14,0,0.0,41.0,1.2,11.3,41.0,36.16,25.67
2018,1,3,14,15,0.0,48.5,1.2,11.25,48.5,42.8,31.45
2018,1,3,14,30,0.0,56.0,1.2,11.2,56.0,49.45,37.23
2018,1,3,14,45,9.5,54.0,1.2,11.15,57.0,54.48,41.94
2018,1,3,15,0,19.0,52.0,1.2,11.1,58.0,61.32,48.12
2018,1,3,15,15,21.5,69.5,1.2,11.1,75.5,82.27,66.04
2018,1,3,15,30,24.0,87.0,1.2,11.1,93.0,107.53,87.27
2018,1,3,15,45,16.0,72.0,1.25,11.0,75.5,79.7,63.0
2018,1,3,16,0,8.0,57.0,1.3,10.9,58.0,60.14,45.72
2018,1,3,16,15,4.0,42.0,1.3,10.8,42.5,43.04,30.44
2018,1,3,16,30,0.0,27.0,1.3,10.7,27.0,25.88,14.16
2018,1,3,16,45,6.5,16.0,1.35,10.55,16.0,18.2,0.0
2018,1,3,17,0,13.0,5.0,1.4,10.4,5.0,8.28,0.0
2018,1,3,17,15,6.5,2.5,1.4,10.35,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,1.4,10.25,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,1.4,10.3,2.0,0.0,0.0
2018,1,4,7,45,7.0,3.5,1.4,10.35,3.5,5.43,0.0
2018,1,4,8,0,0.0,5.0,1.4,10.4,5.0,4.38,0.0
2018,1,4,8,15,0.0,7.0,1.45,10.45,7.0,6.14,0.0
2018,1,4,8,30,0.0,9.0,1.5,10.5,9.0,7.9,1.1
2018,1,4,8,45,0.0,12.0,1.5,10.5,12.0,10.53,3.47
2018,1,4,9,0,0.0,15.0,1.5,10.5,15.0,13.18,5.83
2018,1,4,9,15,0.0,19.5,1.45,10.6,19.5,17.14,9.33
2018,1,4,9,30,0.0,24.0,1.4,10.7,24.0,21.12,12.8
2018,1,4,9,45,0.0,34.0,1.4,10.8,34.0,29.95,20.47
2018,1,4,10,0,0.0,44.0,1.4,10.9,44.0,38.81,28.1
2018,1,4,10,15,1.0,64.5,1.35,11.05,65.0,57.77,44.41
2018,1,4,10,30,2.0,85.0,1.3,11.2,86.0,77.81,61.47
2018,1,4,10,45,1.0,76.0,1.3,11.35,76.5,68.06,52.96
2018,1,4,11,0,0.0,67.0,1.3,11.5,67.0,59.23,45.3
2018,1,4,11,15,0.5,86.5,1.25,11.6,86.5,77.47,60.78
2018,1,4,11,30,1.0,106.0,1.2,11.7,106.0,97.16,77.32
2018,1,4,11,45,0.5,84.0,1.2,11.85,84.0,74.88,58.37
2018,1,4,12,0,0.0,62.0,1.2,12.0,62.0,54.8,41.3
2018,1,4,12,15,0.0,68.5,1.2,12.1,68.5,60.57,46.2
2018,1,4,12,30,0.0,75.0,1.2,12.2,75.0,66.35,51.08
2018,1,4,12,45,1.0,83.5,1.15,12.35,84.0,74.83,58.28
2018,1,4,13,0,2.0,92.0,1.1,12.5,93.0,84.05,66.07
2018,1,4,13,15,3.0,95.0,1.1,12.55,96.5,87.98,69.45
2018,1,4,13,30,4.0,98.0,1.1,12.6,100.0,91.98,72.91
2018,1,4,13,45,5.5,85.0,1.1,12.7,87.5,80.43,63.29
2018,1,4,14,0,7.0,72.0,1.1,12.8,75.0,69.36,54.05
2018,1,4,14,15,227.5,64.0,1.1,12.8,147.0,272.63,230.3
2018,1,4,14,30,448.0,56.0,1.1,12.8,219.0,430.28,358.8
2018,1,4,14,45,318.5,49.5,1.1,12.8,160.0,312.19,261.78
2018,1,4,15,0,189.0,43.0,1.1,12.8,101.0,194.02,163.02
2018,1,4,15,15,244.5,35.5,1.1,12.8,100.5,219.2,184.64
2018,1,4,15,30,300.0,28.0,1.1,12.8,100.0,230.28,193.06
2018,1,4,15,45,295.0,29.0,1.1,12.55,89.5,216.19,179.16
2018,1,4,16,0,290.0,30.0,1.1,12.3,79.0,201.99,164.32
2018,1,4,16,15,159.5,18.5,1.1,12.25,44.5,111.56,86.56
2018,1,4,16,30,29.0,7.0,1.1,12.2,10.0,21.81,10.99
2018,1,4,16,45,14.5,4.0,1.15,12.1,5.5,10.4,0.0
2018,1,4,17,0,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2018,1,4,17,15,0.0,0.5,1.2,12.05,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,5,7,15,9.0,1.0,0.75,11.8,1.0,0.0,0.0
2018,1,5,7,30,18.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,1,5,7,45,54.0,7.5,0.7,11.8,10.5,24.09,0.0
2018,1,5,8,0,90.0,13.0,0.7,11.8,19.0,59.62,32.6
2018,1,5,8,15,86.5,17.0,0.65,11.8,26.5,69.38,51.19
2018,1,5,8,30,83.0,21.0,0.6,11.8,34.0,76.49,59.42
2018,1,5,8,45,69.5,25.0,0.6,11.85,38.0,69.33,54.54
2018,1,5,9,0,56.0,29.0,0.6,11.9,42.0,69.33,55.1
2018,1,5,9,15,91.0,62.0,0.65,11.9,87.0,125.63,103.99
2018,1,5,9,30,126.0,95.0,0.7,11.9,132.0,192.68,160.82
2018,1,5,9,45,127.5,120.0,0.7,11.9,161.5,229.07,190.51
2018,1,5,10,0,129.0,145.0,0.7,11.9,191.0,265.51,219.79
2018,1,5,10,15,153.0,156.5,0.7,11.85,215.0,301.38,248.91
2018,1,5,10,30,177.0,168.0,0.7,11.8,239.0,338.49,278.58
2018,1,5,10,45,187.5,178.5,0.7,11.75,257.5,364.02,298.42
2018,1,5,11,0,198.0,189.0,0.7,11.7,276.0,389.62,318.18
2018,1,5,11,15,168.5,196.5,0.65,11.65,272.5,376.4,306.33
2018,1,5,11,30,139.0,204.0,0.6,11.6,269.0,361.79,293.7
2018,1,5,11,45,124.5,204.5,0.6,11.5,263.5,350.37,284.45
2018,1,5,12,0,110.0,205.0,0.6,11.4,258.0,338.44,274.75
2018,1,5,12,15,97.5,200.5,0.55,11.4,247.5,304.51,247.74
2018,1,5,12,30,85.0,196.0,0.5,11.4,237.0,287.4,233.9
2018,1,5,12,45,126.5,202.0,0.5,11.4,262.0,349.16,283.87
2018,1,5,13,0,168.0,208.0,0.5,11.4,287.0,393.27,318.8
2018,1,5,13,15,146.0,200.0,0.5,11.35,267.0,362.03,293.84
2018,1,5,13,30,124.0,192.0,0.5,11.3,247.0,331.12,269.6
2018,1,5,13,45,71.5,167.5,0.55,11.25,199.0,238.54,195.25
2018,1,5,14,0,19.0,143.0,0.6,11.2,151.0,153.12,124.52
2018,1,5,14,15,41.5,137.0,0.6,11.1,152.5,175.99,144.85
2018,1,5,14,30,64.0,131.0,0.6,11.0,154.0,186.07,153.99
2018,1,5,14,45,130.0,121.0,0.6,10.9,163.0,233.33,194.7
2018,1,5,15,0,196.0,111.0,0.6,10.8,172.0,275.06,229.64
2018,1,5,15,15,257.5,97.0,0.6,10.8,166.5,289.68,241.65
2018,1,5,15,30,319.0,83.0,0.6,10.8,161.0,310.83,257.84
2018,1,5,15,45,291.5,70.5,0.65,10.45,132.0,265.46,219.02
2018,1,5,16,0,264.0,58.0,0.7,10.1,103.0,222.2,181.19
2018,1,5,16,15,199.0,45.5,0.7,9.9,74.0,164.54,130.33
2018,1,5,16,30,134.0,33.0,0.7,9.7,45.0,105.11,75.21
2018,1,5,16,45,81.5,20.0,0.75,9.55,26.0,57.09,0.0
2018,1,5,17,0,29.0,7.0,0.8,9.4,7.0,14.8,0.0
2018,1,5,17,15,14.5,3.5,0.8,9.3,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,7,15,20.0,2.5,1.05,6.55,2.0,0.0,0.0
2018,1,6,7,30,40.0,5.0,1.1,6.7,4.0,0.0,0.0
2018,1,6,7,45,87.0,16.0,1.1,6.9,20.5,42.28,0.0
2018,1,6,8,0,134.0,27.0,1.1,7.1,37.0,98.56,58.68
2018,1,6,8,15,373.0,30.5,1.1,7.4,82.5,217.77,171.29
2018,1,6,8,30,612.0,34.0,1.1,7.7,128.0,352.59,286.9
2018,1,6,8,45,683.5,36.5,1.15,8.0,169.5,424.83,350.5
2018,1,6,9,0,755.0,39.0,1.2,8.3,211.0,497.64,412.86
2018,1,6,9,15,787.0,42.5,1.2,8.75,249.5,555.82,460.77
2018,1,6,9,30,819.0,46.0,1.2,9.2,288.0,614.77,506.94
2018,1,6,9,45,838.5,49.5,1.2,9.65,322.5,665.22,543.39
2018,1,6,10,0,858.0,53.0,1.2,10.1,357.0,714.6,578.04
2018,1,6,10,15,875.0,54.5,1.2,10.45,386.0,757.88,607.59
2018,1,6,10,30,892.0,56.0,1.2,10.8,415.0,799.3,635.24
2018,1,6,10,45,904.0,57.0,1.25,11.2,438.0,833.71,658.05
2018,1,6,11,0,916.0,58.0,1.3,11.6,461.0,865.43,678.83
2018,1,6,11,15,923.5,58.5,1.25,11.8,477.0,889.63,693.31
2018,1,6,11,30,931.0,59.0,1.2,12.0,493.0,910.57,705.53
2018,1,6,11,45,935.0,59.5,1.2,12.2,501.5,924.95,714.11
2018,1,6,12,0,939.0,60.0,1.2,12.4,510.0,935.74,720.44
2018,1,6,12,15,937.5,61.0,1.2,12.5,511.0,938.55,721.8
2018,1,6,12,30,936.0,62.0,1.2,12.6,512.0,937.63,720.91
2018,1,6,12,45,930.5,62.5,1.15,12.65,505.0,928.72,714.1
2018,1,6,13,0,925.0,63.0,1.1,12.7,498.0,916.22,705.11
2018,1,6,13,15,917.5,62.5,1.1,12.65,483.5,897.12,692.89
2018,1,6,13,30,910.0,62.0,1.1,12.6,469.0,874.71,678.54
2018,1,6,13,45,897.5,60.5,1.05,12.55,447.0,843.6,657.37
2018,1,6,14,0,885.0,59.0,1.0,12.5,425.0,809.74,634.3
2018,1,6,14,15,868.5,58.0,1.0,12.35,397.5,770.9,608.48
2018,1,6,14,30,852.0,57.0,1.0,12.2,370.0,730.05,580.84
2018,1,6,14,45,828.5,55.0,1.0,12.05,337.0,687.4,551.31
2018,1,6,15,0,805.0,53.0,1.0,11.9,304.0,636.92,515.23
2018,1,6,15,15,770.5,50.5,1.0,11.9,266.5,578.07,470.37
2018,1,6,15,30,736.0,48.0,1.0,11.9,229.0,519.84,423.56
2018,1,6,15,45,682.0,43.5,1.0,10.9,188.5,449.47,366.73
2018,1,6,16,0,628.0,39.0,1.0,9.9,148.0,382.47,310.0
2018,1,6,16,15,525.5,34.0,1.05,9.5,108.5,296.67,235.5
2018,1,6,16,30,423.0,29.0,1.1,9.1,69.0,225.83,166.18
2018,1,6,16,45,256.0,19.0,1.15,8.7,39.5,122.79,4.6
2018,1,6,17,0,89.0,9.0,1.2,8.3,10.0,34.22,0.0
2018,1,6,17,15,44.5,4.5,1.3,8.05,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,7,15,23.0,2.5,0.95,4.95,2.0,0.0,0.0
2018,1,7,7,30,46.0,5.0,0.9,5.4,4.0,0.0,0.0
2018,1,7,7,45,70.5,15.5,0.85,5.9,18.5,36.48,0.0
2018,1,7,8,0,95.0,26.0,0.8,6.4,33.0,74.97,43.91
2018,1,7,8,15,131.0,40.5,0.8,6.85,57.0,115.52,90.01
2018,1,7,8,30,167.0,55.0,0.8,7.3,81.0,156.13,127.46
2018,1,7,8,45,260.0,64.5,0.75,7.75,118.0,234.49,195.49
2018,1,7,9,0,353.0,74.0,0.7,8.2,155.0,312.04,261.46
2018,1,7,9,15,222.5,83.0,0.7,8.35,137.0,244.67,206.09
2018,1,7,9,30,92.0,92.0,0.7,8.5,119.0,165.91,139.03
2018,1,7,9,45,82.5,101.5,0.7,8.7,128.0,173.25,145.4
2018,1,7,10,0,73.0,111.0,0.7,8.9,137.0,179.79,150.46
2018,1,7,10,15,181.5,135.0,0.7,9.25,206.5,295.12,247.97
2018,1,7,10,30,290.0,159.0,0.7,9.6,276.0,432.28,357.57
2018,1,7,10,45,228.0,159.0,0.7,9.9,254.0,387.87,319.58
2018,1,7,11,0,166.0,159.0,0.7,10.2,232.0,323.43,267.15
2018,1,7,11,15,96.5,127.5,0.65,10.5,170.5,226.62,187.45
2018,1,7,11,30,27.0,96.0,0.6,10.8,109.0,117.05,94.87
2018,1,7,11,45,188.0,122.5,0.6,11.1,213.0,320.35,266.55
2018,1,7,12,0,349.0,149.0,0.6,11.4,317.0,520.54,422.13
2018,1,7,12,15,312.0,174.5,0.6,11.4,325.0,500.33,403.39
2018,1,7,12,30,275.0,200.0,0.6,11.4,333.0,498.99,401.01
2018,1,7,12,45,172.0,198.5,0.55,11.45,281.5,385.4,311.68
2018,1,7,13,0,69.0,197.0,0.5,11.5,230.0,273.81,221.89
2018,1,7,13,15,40.0,178.5,0.5,11.45,197.5,224.7,182.61
2018,1,7,13,30,11.0,160.0,0.5,11.4,165.0,163.84,132.51
2018,1,7,13,45,12.5,150.0,0.45,11.3,155.5,154.58,125.4
2018,1,7,14,0,14.0,140.0,0.4,11.2,146.0,145.37,118.06
2018,1,7,14,15,7.0,116.5,0.4,10.95,119.5,114.66,92.51
2018,1,7,14,30,0.0,93.0,0.4,10.7,93.0,85.0,67.54
2018,1,7,14,45,0.0,77.0,0.4,10.5,77.0,69.18,54.28
2018,1,7,15,0,0.0,61.0,0.4,10.3,61.0,53.89,41.27
2018,1,7,15,15,0.0,52.0,0.4,10.3,52.0,45.9,34.4
2018,1,7,15,30,0.0,43.0,0.4,10.3,43.0,37.92,27.45
2018,1,7,15,45,0.0,35.5,0.6,9.6,35.5,31.29,21.64
2018,1,7,16,0,0.0,28.0,0.8,8.9,28.0,24.66,15.74
2018,1,7,16,15,0.0,21.5,0.8,8.65,21.5,18.92,10.53
2018,1,7,16,30,0.0,15.0,0.8,8.4,15.0,13.19,5.04
2018,1,7,16,45,0.0,9.0,0.85,8.15,9.0,7.9,0.0
2018,1,7,17,0,0.0,3.0,0.9,7.9,3.0,2.73,0.0
2018,1,7,17,15,0.0,1.5,0.9,7.75,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,8,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,8,7,45,0.0,2.0,1.8,8.05,2.0,1.82,0.0
2018,1,8,8,0,0.0,4.0,1.8,8.1,4.0,3.5,0.0
2018,1,8,8,15,0.0,5.0,1.8,8.2,5.0,4.38,0.0
2018,1,8,8,30,0.0,6.0,1.8,8.3,6.0,5.26,0.0
2018,1,8,8,45,0.0,7.5,1.8,8.4,7.5,6.58,0.09
2018,1,8,9,0,0.0,9.0,1.8,8.5,9.0,7.9,1.28
2018,1,8,9,15,0.0,10.5,1.75,8.6,10.5,9.22,2.46
2018,1,8,9,30,0.0,12.0,1.7,8.7,12.0,10.54,3.63
2018,1,8,9,45,0.0,16.0,1.7,8.8,16.0,14.07,6.72
2018,1,8,10,0,0.0,20.0,1.7,8.9,20.0,17.6,9.8
2018,1,8,10,15,0.0,27.5,1.65,9.0,27.5,24.22,15.56
2018,1,8,10,30,0.0,35.0,1.6,9.1,35.0,30.85,21.3
2018,1,8,10,45,0.0,44.0,1.6,9.2,44.0,38.82,28.17
2018,1,8,11,0,0.0,53.0,1.6,9.3,53.0,46.8,35.01
2018,1,8,11,15,0.0,53.5,1.6,9.45,53.5,47.25,35.32
2018,1,8,11,30,0.0,54.0,1.6,9.6,54.0,47.7,35.65
2018,1,8,11,45,0.0,53.0,1.6,9.7,53.0,46.81,34.85
2018,1,8,12,0,0.0,52.0,1.6,9.8,52.0,45.93,34.05
2018,1,8,12,15,0.0,45.0,1.55,9.9,45.0,39.73,28.7
2018,1,8,12,30,0.0,38.0,1.5,10.0,38.0,33.53,23.36
2018,1,8,12,45,0.0,35.5,1.5,10.15,35.5,31.32,21.45
2018,1,8,13,0,0.0,33.0,1.5,10.3,33.0,29.11,19.54
2018,1,8,13,15,0.0,29.0,1.45,10.4,29.0,25.57,16.5
2018,1,8,13,30,0.0,25.0,1.4,10.5,25.0,22.03,13.46
2018,1,8,13,45,0.0,38.5,1.35,10.6,38.5,33.96,23.79
2018,1,8,14,0,0.0,52.0,1.3,10.7,52.0,45.91,34.12
2018,1,8,14,15,0.0,50.5,1.3,10.7,50.5,44.57,33.01
2018,1,8,14,30,0.0,49.0,1.3,10.7,49.0,43.24,31.92
2018,1,8,14,45,0.0,40.0,1.25,10.75,40.0,35.26,25.05
2018,1,8,15,0,0.0,31.0,1.2,10.8,31.0,27.3,18.17
2018,1,8,15,15,1.0,27.5,1.2,10.8,28.0,24.85,16.07
2018,1,8,15,30,2.0,24.0,1.2,10.8,25.0,22.32,13.86
2018,1,8,15,45,2.0,19.0,1.25,10.7,19.5,17.82,9.88
2018,1,8,16,0,2.0,14.0,1.3,10.6,14.0,13.31,5.86
2018,1,8,16,15,1.0,11.5,1.3,10.6,11.5,10.55,3.32
2018,1,8,16,30,0.0,9.0,1.3,10.6,9.0,7.9,0.74
2018,1,8,16,45,0.0,6.5,1.35,10.55,6.5,5.7,0.0
2018,1,8,17,0,0.0,4.0,1.4,10.5,4.0,3.64,0.0
2018,1,8,17,15,0.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,9,7,15,4.0,1.5,1.95,9.5,1.5,0.0,0.0
2018,1,9,7,30,8.0,3.0,2.0,9.5,3.0,0.0,0.0
2018,1,9,7,45,4.5,12.0,2.05,9.5,12.0,12.33,0.0
2018,1,9,8,0,1.0,21.0,2.1,9.5,21.0,19.27,7.43
2018,1,9,8,15,7.5,37.0,2.1,9.55,38.0,39.04,26.88
2018,1,9,8,30,14.0,53.0,2.1,9.6,55.0,63.57,48.72
2018,1,9,8,45,30.5,70.5,2.1,9.65,77.0,92.25,74.13
2018,1,9,9,0,47.0,88.0,2.1,9.7,99.0,122.4,100.74
2018,1,9,9,15,142.5,98.0,2.05,9.95,139.0,203.21,171.34
2018,1,9,9,30,238.0,108.0,2.0,10.2,179.0,295.18,249.79
2018,1,9,9,45,162.0,127.5,2.0,10.4,178.5,262.3,220.87
2018,1,9,10,0,86.0,147.0,2.0,10.6,178.0,222.47,185.83
2018,1,9,10,15,102.0,161.0,2.0,10.85,200.5,266.92,222.72
2018,1,9,10,30,118.0,175.0,2.0,11.1,223.0,299.38,249.06
2018,1,9,10,45,86.0,175.5,2.0,11.35,211.5,260.03,215.54
2018,1,9,11,0,54.0,176.0,2.0,11.6,200.0,233.72,192.63
2018,1,9,11,15,51.0,178.0,2.05,11.65,201.5,233.44,192.22
2018,1,9,11,30,48.0,180.0,2.1,11.7,203.0,233.16,191.74
2018,1,9,11,45,96.5,196.5,2.1,11.8,243.0,297.42,245.54
2018,1,9,12,0,145.0,213.0,2.1,11.9,283.0,379.77,312.31
2018,1,9,12,15,139.5,213.0,2.15,11.9,280.5,375.08,308.03
2018,1,9,12,30,134.0,213.0,2.2,11.9,278.0,370.03,303.95
2018,1,9,12,45,135.0,210.0,2.2,11.95,275.0,366.64,301.36
2018,1,9,13,0,136.0,207.0,2.2,12.0,272.0,362.91,298.52
2018,1,9,13,15,79.0,186.5,2.2,12.05,224.0,268.75,221.28
2018,1,9,13,30,22.0,166.0,2.2,12.1,176.0,179.78,146.72
2018,1,9,13,45,15.5,156.0,2.2,12.15,163.0,163.51,133.33
2018,1,9,14,0,9.0,146.0,2.2,12.2,150.0,147.65,120.04
2018,1,9,14,15,37.0,133.5,2.2,12.1,147.5,167.42,137.88
2018,1,9,14,30,65.0,121.0,2.2,12.0,145.0,173.92,144.43
2018,1,9,14,45,33.5,104.0,2.2,11.95,116.5,129.8,106.46
2018,1,9,15,0,2.0,87.0,2.2,11.9,88.0,81.68,64.77
2018,1,9,15,15,2.5,78.0,2.2,11.9,79.0,73.49,57.85
2018,1,9,15,30,3.0,69.0,2.2,11.9,70.0,65.36,50.83
2018,1,9,15,45,78.5,53.0,2.15,11.25,67.5,103.32,84.36
2018,1,9,16,0,154.0,37.0,2.1,10.6,65.0,138.27,113.41
2018,1,9,16,15,122.0,30.5,2.15,10.2,49.0,108.01,85.56
2018,1,9,16,30,90.0,24.0,2.2,9.8,33.0,71.82,52.14
2018,1,9,16,45,55.0,14.5,2.2,9.45,19.0,40.17,11.35
2018,1,9,17,0,20.0,5.0,2.2,9.1,5.0,10.5,0.0
2018,1,9,17,15,10.0,2.5,2.2,8.95,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,10,7,15,8.0,1.5,0.9,7.4,1.5,0.0,0.0
2018,1,10,7,30,16.0,3.0,0.9,7.5,3.0,0.0,0.0
2018,1,10,7,45,8.0,7.0,0.9,7.65,7.0,8.88,0.0
2018,1,10,8,0,0.0,11.0,0.9,7.8,11.0,9.66,1.04
2018,1,10,8,15,0.0,18.0,0.9,7.95,18.0,15.83,7.69
2018,1,10,8,30,0.0,25.0,0.9,8.1,25.0,22.01,13.38
2018,1,10,8,45,0.0,29.0,0.95,8.3,29.0,25.53,16.65
2018,1,10,9,0,0.0,33.0,1.0,8.5,33.0,29.07,19.86
2018,1,10,9,15,0.0,34.5,1.0,8.7,34.5,30.39,21.06
2018,1,10,9,30,0.0,36.0,1.0,8.9,36.0,31.72,22.22
2018,1,10,9,45,0.5,57.5,1.0,9.1,57.5,51.13,39.11
2018,1,10,10,0,1.0,79.0,1.0,9.3,79.0,71.62,56.72
2018,1,10,10,15,8.0,107.5,1.0,9.55,110.5,105.96,86.16
2018,1,10,10,30,15.0,136.0,1.0,9.8,142.0,141.83,116.39
2018,1,10,10,45,25.5,156.0,1.0,10.0,167.0,184.86,152.25
2018,1,10,11,0,36.0,176.0,1.0,10.2,192.0,218.12,179.48
2018,1,10,11,15,39.5,185.0,1.0,10.4,203.0,232.02,190.46
2018,1,10,11,30,43.0,194.0,1.0,10.6,214.0,246.17,201.67
2018,1,10,11,45,32.0,188.0,0.95,10.8,203.0,228.45,186.5
2018,1,10,12,0,21.0,182.0,0.9,11.0,192.0,195.77,159.32
2018,1,10,12,15,17.0,168.5,0.95,11.15,176.5,176.96,143.86
2018,1,10,12,30,13.0,155.0,1.0,11.3,161.0,158.56,128.61
2018,1,10,12,45,17.0,163.5,1.0,11.45,171.5,171.55,139.49
2018,1,10,13,0,21.0,172.0,1.0,11.6,182.0,184.77,150.43
2018,1,10,13,15,15.0,164.0,1.0,11.65,171.0,170.8,138.74
2018,1,10,13,30,9.0,156.0,1.0,11.7,160.0,157.14,127.37
2018,1,10,13,45,13.5,145.0,1.0,11.75,151.0,149.41,121.34
2018,1,10,14,0,18.0,134.0,1.0,11.8,142.0,141.61,115.21
2018,1,10,14,15,9.0,112.5,0.95,11.8,116.5,111.63,89.95
2018,1,10,14,30,0.0,91.0,0.9,11.8,91.0,82.69,65.35
2018,1,10,14,45,62.0,91.5,0.85,11.75,111.5,146.92,121.76
2018,1,10,15,0,124.0,92.0,0.8,11.7,132.0,189.16,158.26
2018,1,10,15,15,207.0,86.0,0.8,11.7,143.5,243.66,204.17
2018,1,10,15,30,290.0,80.0,0.8,11.7,155.0,291.87,243.0
2018,1,10,15,45,342.0,64.5,0.8,11.3,138.5,288.17,238.55
2018,1,10,16,0,394.0,49.0,0.8,10.9,122.0,283.18,231.65
2018,1,10,16,15,403.5,41.0,0.85,10.65,99.0,256.95,205.46
2018,1,10,16,30,413.0,33.0,0.9,10.4,76.0,229.15,173.67
2018,1,10,16,45,265.0,22.0,0.95,10.2,45.0,134.01,59.09
2018,1,10,17,0,117.0,11.0,1.0,10.0,14.0,45.05,0.0
2018,1,10,17,15,58.5,5.5,1.0,9.95,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,11,7,15,13.0,1.5,0.6,8.0,1.5,0.0,0.0
2018,1,11,7,30,26.0,3.0,0.6,8.3,3.0,0.0,0.0
2018,1,11,7,45,13.0,11.0,0.55,8.55,11.0,14.08,0.0
2018,1,11,8,0,0.0,19.0,0.5,8.8,19.0,16.74,6.04
2018,1,11,8,15,0.0,31.0,0.55,9.05,31.0,28.08,17.94
2018,1,11,8,30,0.0,43.0,0.6,9.3,43.0,39.57,28.36
2018,1,11,8,45,0.0,57.0,0.65,9.55,57.0,53.28,40.52
2018,1,11,9,0,0.0,71.0,0.7,9.8,71.0,66.97,52.52
2018,1,11,9,15,0.0,58.5,0.7,10.0,58.5,51.98,39.65
2018,1,11,9,30,0.0,46.0,0.7,10.2,46.0,40.58,29.78
2018,1,11,9,45,0.0,34.5,0.7,10.4,34.5,30.4,20.91
2018,1,11,10,0,0.0,23.0,0.7,10.6,23.0,20.24,12.03
2018,1,11,10,15,0.0,44.5,0.7,10.75,44.5,39.25,28.49
2018,1,11,10,30,0.0,66.0,0.7,10.9,66.0,58.33,44.8
2018,1,11,10,45,0.0,74.5,0.7,11.0,74.5,65.89,51.14
2018,1,11,11,0,0.0,83.0,0.7,11.1,83.0,73.64,57.62
2018,1,11,11,15,35.0,135.0,0.7,11.2,151.5,167.19,137.25
2018,1,11,11,30,70.0,187.0,0.7,11.3,220.0,261.04,214.06
2018,1,11,11,45,68.0,192.0,0.7,11.45,224.5,265.63,216.78
2018,1,11,12,0,66.0,197.0,0.7,11.6,229.0,270.17,220.05
2018,1,11,12,15,40.0,187.0,0.7,11.65,206.5,233.98,190.01
2018,1,11,12,30,14.0,177.0,0.7,11.7,184.0,183.52,148.31
2018,1,11,12,45,24.0,184.0,0.65,11.75,195.5,200.61,162.81
2018,1,11,13,0,34.0,191.0,0.6,11.8,207.0,233.81,189.83
2018,1,11,13,15,34.5,187.0,0.6,11.8,203.0,229.55,186.36
2018,1,11,13,30,35.0,183.0,0.6,11.8,199.0,225.39,183.22
2018,1,11,13,45,30.5,173.0,0.6,11.8,186.5,209.51,170.44
2018,1,11,14,0,26.0,163.0,0.6,11.8,174.0,180.59,147.03
2018,1,11,14,15,39.0,152.5,0.6,11.7,168.0,192.13,157.35
2018,1,11,14,30,52.0,142.0,0.6,11.6,162.0,189.64,155.95
2018,1,11,14,45,117.0,121.0,0.6,11.5,160.5,223.64,185.97
2018,1,11,15,0,182.0,100.0,0.6,11.4,159.0,251.88,210.39
2018,1,11,15,15,360.5,80.0,0.6,11.4,180.0,350.9,292.36
2018,1,11,15,30,539.0,60.0,0.6,11.4,201.0,425.18,350.21
2018,1,11,15,45,315.5,55.5,0.55,11.1,134.5,261.75,215.84
2018,1,11,16,0,92.0,51.0,0.5,10.8,68.0,105.83,84.9
