Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,7,15,32.0,4.5,0.9,6.95,4.5,0.0,0.0
2018,1,22,7,30,64.0,9.0,0.9,7.0,9.0,24.23,0.0
2018,1,22,7,45,94.0,20.5,0.95,7.05,26.0,61.23,0.0
2018,1,22,8,0,124.0,32.0,1.0,7.1,43.0,92.89,66.0
2018,1,22,8,15,158.5,47.5,1.0,7.2,70.0,131.79,104.72
2018,1,22,8,30,193.0,63.0,1.0,7.3,97.0,174.28,143.51
2018,1,22,8,45,388.0,64.5,1.0,7.35,155.0,297.1,249.02
2018,1,22,9,0,583.0,66.0,1.0,7.4,213.0,435.23,364.09
2018,1,22,9,15,673.5,64.0,1.0,7.6,261.0,517.74,431.01
2018,1,22,9,30,764.0,62.0,1.0,7.8,309.0,602.82,498.16
2018,1,22,9,45,782.0,66.0,1.0,8.0,343.5,652.87,534.84
2018,1,22,10,0,800.0,70.0,1.0,8.2,378.0,701.87,569.52
2018,1,22,10,15,745.5,87.0,1.0,8.5,391.5,713.06,575.54
2018,1,22,10,30,691.0,104.0,1.0,8.8,405.0,714.08,574.55
2018,1,22,10,45,784.5,89.5,1.0,9.05,449.0,790.13,628.1
2018,1,22,11,0,878.0,75.0,1.0,9.3,493.0,872.72,683.78
2018,1,22,11,15,842.5,85.5,1.0,9.55,498.0,872.93,681.28
2018,1,22,11,30,807.0,96.0,1.0,9.8,503.0,868.07,676.63
2018,1,22,11,45,814.0,96.5,1.0,10.05,514.0,885.65,687.73
2018,1,22,12,0,821.0,97.0,1.0,10.3,525.0,899.99,696.34
2018,1,22,12,15,713.5,123.0,0.95,10.45,496.0,841.87,654.66
2018,1,22,12,30,606.0,149.0,0.9,10.6,467.0,772.54,605.76
2018,1,22,12,45,463.0,176.5,0.9,10.7,418.0,663.54,526.69
2018,1,22,13,0,320.0,204.0,0.9,10.8,369.0,543.52,436.18
2018,1,22,13,15,267.5,212.0,0.85,10.8,348.0,502.34,404.75
2018,1,22,13,30,215.0,220.0,0.8,10.8,327.0,444.7,359.89
2018,1,22,13,45,243.0,205.0,0.8,10.75,321.0,463.2,375.69
2018,1,22,14,0,271.0,190.0,0.8,10.7,315.0,462.73,376.5
2018,1,22,14,15,371.0,162.0,0.75,10.55,323.0,502.67,409.97
2018,1,22,14,30,471.0,134.0,0.7,10.4,331.0,552.43,449.3
2018,1,22,14,45,488.5,121.5,0.65,10.25,312.0,533.8,435.03
2018,1,22,15,0,506.0,109.0,0.6,10.1,293.0,512.26,418.96
2018,1,22,15,15,423.5,103.0,0.6,10.1,246.0,428.08,352.82
2018,1,22,15,30,341.0,97.0,0.6,10.1,199.0,349.66,289.94
2018,1,22,15,45,471.5,76.0,0.55,9.35,195.0,388.66,321.87
2018,1,22,16,0,602.0,55.0,0.5,8.6,191.0,410.53,336.65
2018,1,22,16,15,416.0,51.0,0.55,8.15,135.5,283.15,230.98
2018,1,22,16,30,230.0,47.0,0.6,7.7,80.0,172.4,137.8
2018,1,22,16,45,204.0,34.5,0.6,7.2,56.5,135.47,101.84
2018,1,22,17,0,178.0,22.0,0.6,6.7,33.0,93.69,30.37
2018,1,22,17,15,89.0,11.0,0.6,6.6,16.5,33.57,0.0
2018,1,22,17,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,7,15,18.0,3.5,0.95,5.45,3.5,0.0,0.0
2018,1,23,7,30,36.0,7.0,0.9,5.7,7.0,15.37,0.0
2018,1,23,7,45,83.5,20.5,0.8,6.0,26.5,53.87,0.0
2018,1,23,8,0,131.0,34.0,0.7,6.3,46.0,98.09,70.81
2018,1,23,8,15,183.0,48.5,0.7,6.8,75.0,143.04,114.08
2018,1,23,8,30,235.0,63.0,0.7,7.3,104.0,203.08,167.22
2018,1,23,8,45,255.5,77.5,0.7,7.85,133.0,233.2,194.64
2018,1,23,9,0,276.0,92.0,0.7,8.4,162.0,274.39,230.21
2018,1,23,9,15,279.0,108.5,0.75,8.9,189.5,308.77,258.99
2018,1,23,9,30,282.0,125.0,0.8,9.4,217.0,342.78,286.56
2018,1,23,9,45,290.0,139.0,0.85,9.95,242.5,376.72,313.39
2018,1,23,10,0,298.0,153.0,0.9,10.5,268.0,410.57,339.46
2018,1,23,10,15,348.0,157.5,0.9,10.6,302.5,465.05,382.36
2018,1,23,10,30,398.0,162.0,0.9,10.7,337.0,537.75,437.65
2018,1,23,10,45,440.0,163.0,0.9,10.8,366.0,586.43,473.75
2018,1,23,11,0,482.0,164.0,0.9,10.9,395.0,635.53,509.75
2018,1,23,11,15,475.5,172.5,0.9,11.0,407.0,650.45,519.21
2018,1,23,11,30,469.0,181.0,0.9,11.1,419.0,663.16,527.43
2018,1,23,11,45,515.5,171.5,0.9,11.2,438.0,700.97,555.28
2018,1,23,12,0,562.0,162.0,0.9,11.3,457.0,737.31,581.15
2018,1,23,12,15,637.5,140.0,0.9,11.3,476.0,792.24,619.39
2018,1,23,12,30,713.0,118.0,0.9,11.3,495.0,836.76,649.63
2018,1,23,12,45,737.5,112.0,0.9,11.35,499.0,849.41,657.74
2018,1,23,13,0,762.0,106.0,0.9,11.4,503.0,858.56,664.03
2018,1,23,13,15,671.0,127.0,0.9,11.3,470.5,792.51,618.69
2018,1,23,13,30,580.0,148.0,0.9,11.2,438.0,716.97,566.68
2018,1,23,13,45,484.0,163.0,0.9,11.1,398.5,639.47,510.67
2018,1,23,14,0,388.0,178.0,0.9,11.0,359.0,547.16,441.8
2018,1,23,14,15,415.5,161.5,0.9,10.8,345.5,555.35,450.13
2018,1,23,14,30,443.0,145.0,0.9,10.6,332.0,544.1,443.0
2018,1,23,14,45,459.0,130.5,0.9,10.4,311.0,523.04,428.13
2018,1,23,15,0,475.0,116.0,0.9,10.2,290.0,499.25,410.8
2018,1,23,15,15,448.0,106.5,0.9,10.2,257.0,449.56,371.77
2018,1,23,15,30,421.0,97.0,0.9,10.2,224.0,400.88,332.74
2018,1,23,15,45,373.5,87.0,0.85,9.35,188.0,340.92,284.01
2018,1,23,16,0,326.0,77.0,0.8,8.5,152.0,284.69,236.87
2018,1,23,16,15,285.0,64.0,0.85,8.15,119.5,232.19,191.31
2018,1,23,16,30,244.0,51.0,0.9,7.8,87.0,183.68,147.82
2018,1,23,16,45,186.0,37.5,0.9,7.4,59.5,132.6,100.59
2018,1,23,17,0,128.0,24.0,0.9,7.0,32.0,81.01,33.35
2018,1,23,17,15,72.5,13.5,0.9,6.9,17.0,31.57,0.0
2018,1,23,17,30,17.0,3.0,0.9,6.8,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,0.85,6.7,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.9,8.45,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.9,8.5,1.0,0.91,0.0
2018,1,24,7,45,0.0,3.0,1.95,8.55,3.0,2.63,0.0
2018,1,24,8,0,0.0,5.0,2.0,8.6,5.0,4.38,0.0
2018,1,24,8,15,0.0,6.0,2.0,8.65,6.0,5.26,0.0
2018,1,24,8,30,0.0,7.0,2.0,8.7,7.0,6.14,0.0
2018,1,24,8,45,17.0,14.0,2.05,8.75,18.5,23.14,14.81
2018,1,24,9,0,34.0,21.0,2.1,8.8,30.0,41.1,31.0
2018,1,24,9,15,17.0,16.5,2.05,8.9,21.0,27.4,18.82
2018,1,24,9,30,0.0,12.0,2.0,9.0,12.0,10.55,3.61
2018,1,24,9,45,0.0,14.5,2.0,9.05,14.5,12.75,5.53
2018,1,24,10,0,0.0,17.0,2.0,9.1,17.0,14.96,7.45
2018,1,24,10,15,0.0,20.5,1.9,9.1,20.5,18.05,10.12
2018,1,24,10,30,0.0,24.0,1.8,9.1,24.0,21.15,12.79
2018,1,24,10,45,0.0,24.0,1.75,9.15,24.0,21.15,12.76
2018,1,24,11,0,0.0,24.0,1.7,9.2,24.0,21.16,12.74
2018,1,24,11,15,0.0,25.5,1.65,9.15,25.5,22.49,13.87
2018,1,24,11,30,0.0,27.0,1.6,9.1,27.0,23.81,15.01
2018,1,24,11,45,0.0,29.5,1.55,9.05,29.5,26.03,16.91
2018,1,24,12,0,0.0,32.0,1.5,9.0,32.0,28.24,18.81
2018,1,24,12,15,0.0,31.5,1.5,8.9,31.5,27.8,18.43
2018,1,24,12,30,0.0,31.0,1.5,8.8,31.0,27.36,18.06
2018,1,24,12,45,0.0,30.0,1.5,8.7,30.0,26.47,17.31
2018,1,24,13,0,0.0,29.0,1.5,8.6,29.0,25.59,16.56
2018,1,24,13,15,0.0,27.0,1.45,8.45,27.0,23.82,15.05
2018,1,24,13,30,0.0,25.0,1.4,8.3,25.0,22.04,13.55
2018,1,24,13,45,0.0,26.0,1.35,8.2,26.0,22.92,14.34
2018,1,24,14,0,0.0,27.0,1.3,8.1,27.0,23.8,15.14
2018,1,24,14,15,0.0,28.0,1.3,8.0,28.0,24.68,15.95
2018,1,24,14,30,0.0,29.0,1.3,7.9,29.0,25.56,16.76
2018,1,24,14,45,0.0,24.0,1.25,7.85,24.0,21.14,12.93
2018,1,24,15,0,0.0,19.0,1.2,7.8,19.0,16.72,9.08
2018,1,24,15,15,0.0,23.0,1.2,7.8,23.0,20.24,12.21
2018,1,24,15,30,0.0,27.0,1.2,7.8,27.0,23.77,15.33
2018,1,24,15,45,0.0,24.0,1.2,7.7,24.0,21.11,12.99
2018,1,24,16,0,0.0,21.0,1.2,7.6,21.0,18.46,10.62
2018,1,24,16,15,0.0,17.5,1.2,7.65,17.5,15.38,7.82
2018,1,24,16,30,0.0,14.0,1.2,7.7,14.0,12.3,4.98
2018,1,24,16,45,0.0,10.0,1.2,7.7,10.0,8.78,1.69
2018,1,24,17,0,0.0,6.0,1.2,7.7,6.0,5.26,0.0
2018,1,24,17,15,0.0,3.0,1.25,7.7,3.0,2.73,0.0
2018,1,24,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,7,15,11.0,4.5,1.1,5.85,4.5,0.0,0.0
2018,1,25,7,30,22.0,9.0,1.1,6.1,9.0,13.66,0.0
2018,1,25,7,45,84.5,21.0,1.1,6.4,28.0,54.81,2.29
2018,1,25,8,0,147.0,33.0,1.1,6.7,47.0,109.45,80.72
2018,1,25,8,15,133.5,29.0,1.15,6.9,47.0,103.31,81.63
2018,1,25,8,30,120.0,25.0,1.2,7.1,47.0,96.45,78.24
2018,1,25,8,45,60.0,18.5,1.25,7.25,29.5,54.35,42.68
2018,1,25,9,0,0.0,12.0,1.3,7.4,12.0,10.54,3.66
2018,1,25,9,15,0.0,33.5,1.3,7.45,33.5,29.51,20.41
2018,1,25,9,30,0.0,55.0,1.3,7.5,55.0,48.56,37.09
2018,1,25,9,45,41.5,79.0,1.35,7.6,95.5,105.29,87.5
2018,1,25,10,0,83.0,103.0,1.4,7.7,136.0,174.84,147.83
2018,1,25,10,15,295.0,123.5,1.4,7.7,253.0,381.27,323.47
2018,1,25,10,30,507.0,144.0,1.4,7.7,370.0,605.78,501.23
2018,1,25,10,45,419.5,163.0,1.4,7.75,356.5,569.67,468.92
2018,1,25,11,0,332.0,182.0,1.4,7.8,343.0,510.15,421.08
2018,1,25,11,15,425.0,174.5,1.4,7.8,388.5,608.72,498.7
2018,1,25,11,30,518.0,167.0,1.4,7.8,434.0,691.84,561.62
2018,1,25,11,45,291.0,156.0,1.4,7.8,306.5,457.04,377.94
2018,1,25,12,0,64.0,145.0,1.4,7.8,179.0,204.29,169.37
2018,1,25,12,15,41.5,157.5,1.4,7.8,179.5,197.62,163.73
2018,1,25,12,30,19.0,170.0,1.4,7.8,180.0,178.09,146.48
2018,1,25,12,45,14.5,151.0,1.4,7.8,158.5,153.96,126.29
2018,1,25,13,0,10.0,132.0,1.4,7.8,137.0,130.34,106.4
2018,1,25,13,15,14.5,140.5,1.4,7.75,148.0,143.18,117.56
2018,1,25,13,30,19.0,149.0,1.4,7.7,159.0,156.12,128.7
2018,1,25,13,45,11.0,125.0,1.4,7.65,130.5,124.32,101.69
2018,1,25,14,0,3.0,101.0,1.4,7.6,102.0,93.48,75.34
2018,1,25,14,15,75.0,101.5,1.4,7.55,133.5,172.04,145.15
2018,1,25,14,30,147.0,102.0,1.4,7.5,165.0,240.56,204.71
2018,1,25,14,45,125.0,118.0,1.4,7.45,169.0,225.41,191.08
2018,1,25,15,0,103.0,134.0,1.4,7.4,173.0,225.4,190.37
2018,1,25,15,15,108.5,120.0,1.4,7.4,157.0,209.17,176.96
2018,1,25,15,30,114.0,106.0,1.4,7.4,141.0,192.3,162.76
2018,1,25,15,45,83.0,88.0,1.4,7.25,111.5,148.12,124.38
2018,1,25,16,0,52.0,70.0,1.4,7.1,82.0,98.49,80.93
2018,1,25,16,15,38.5,56.0,1.4,7.05,64.0,74.76,59.69
2018,1,25,16,30,25.0,42.0,1.4,7.0,46.0,52.36,39.51
2018,1,25,16,45,15.0,29.5,1.35,6.9,31.5,34.49,23.19
2018,1,25,17,0,5.0,17.0,1.3,6.8,17.0,17.23,5.3
2018,1,25,17,15,3.5,9.0,1.3,6.7,9.0,9.13,0.0
2018,1,25,17,30,2.0,1.0,1.3,6.6,1.0,0.0,0.0
2018,1,25,17,45,1.0,0.5,1.25,6.55,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,26,7,15,28.0,4.0,0.5,4.7,4.5,0.0,0.0
2018,1,26,7,30,56.0,8.0,0.5,4.9,9.0,21.2,0.0
2018,1,26,7,45,130.5,21.5,0.45,5.05,32.0,74.37,12.81
2018,1,26,8,0,205.0,35.0,0.4,5.2,55.0,132.77,99.39
2018,1,26,8,15,263.5,47.5,0.4,5.5,87.0,182.94,147.19
2018,1,26,8,30,322.0,60.0,0.4,5.8,119.0,239.72,198.0
2018,1,26,8,45,410.0,67.5,0.35,6.05,162.5,311.72,260.01
2018,1,26,9,0,498.0,75.0,0.3,6.3,206.0,396.53,330.18
2018,1,26,9,15,551.0,79.0,0.3,6.45,245.5,459.75,381.29
2018,1,26,9,30,604.0,83.0,0.3,6.6,285.0,526.06,433.29
2018,1,26,9,45,653.0,85.0,0.3,6.8,325.0,589.81,481.56
2018,1,26,10,0,702.0,87.0,0.3,7.0,365.0,655.27,528.59
2018,1,26,10,15,778.0,77.0,0.3,7.15,407.5,724.34,576.45
2018,1,26,10,30,854.0,67.0,0.3,7.3,450.0,791.69,621.7
2018,1,26,10,45,875.0,67.0,0.3,7.45,477.5,833.6,648.31
2018,1,26,11,0,896.0,67.0,0.3,7.6,505.0,873.39,673.53
2018,1,26,11,15,811.5,91.5,0.3,7.7,499.0,856.6,660.33
2018,1,26,11,30,727.0,116.0,0.3,7.8,493.0,829.5,641.19
2018,1,26,11,45,603.0,152.0,0.3,7.9,468.5,767.08,597.7
2018,1,26,12,0,479.0,188.0,0.3,8.0,444.0,693.17,544.22
2018,1,26,12,15,386.5,209.5,0.3,8.0,417.0,616.42,488.13
2018,1,26,12,30,294.0,231.0,0.3,8.0,390.0,556.9,442.97
2018,1,26,12,45,283.0,232.0,0.3,8.0,384.0,546.93,436.17
2018,1,26,13,0,272.0,233.0,0.3,8.0,378.0,535.94,427.97
2018,1,26,13,15,249.0,231.0,0.35,7.95,361.0,509.39,408.54
2018,1,26,13,30,226.0,229.0,0.4,7.9,344.0,465.47,376.22
2018,1,26,13,45,246.0,217.0,0.4,7.85,338.0,480.91,389.29
2018,1,26,14,0,266.0,205.0,0.4,7.8,332.0,477.57,387.68
2018,1,26,14,15,226.5,196.5,0.4,7.7,300.5,411.99,337.2
2018,1,26,14,30,187.0,188.0,0.4,7.6,269.0,364.23,300.02
2018,1,26,14,45,154.0,174.5,0.4,7.5,238.0,317.21,262.78
2018,1,26,15,0,121.0,161.0,0.4,7.4,207.0,272.28,226.5
2018,1,26,15,15,128.5,144.0,0.4,7.4,188.5,253.01,211.48
2018,1,26,15,30,136.0,127.0,0.4,7.4,170.0,232.93,195.17
2018,1,26,15,45,95.0,110.0,0.5,6.95,138.0,183.16,153.31
2018,1,26,16,0,54.0,93.0,0.6,6.5,106.0,128.45,106.46
2018,1,26,16,15,40.0,75.5,0.65,6.35,84.0,100.28,81.71
2018,1,26,16,30,26.0,58.0,0.7,6.2,62.0,73.51,57.79
2018,1,26,16,45,17.0,41.0,0.75,6.0,43.5,50.65,36.98
2018,1,26,17,0,8.0,24.0,0.8,5.8,25.0,27.28,12.98
2018,1,26,17,15,4.5,12.5,0.8,5.75,13.0,12.58,0.0
2018,1,26,17,30,1.0,1.0,0.8,5.7,1.0,0.0,0.0
2018,1,26,17,45,0.5,0.5,0.8,5.6,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,7,15,2.0,3.0,0.85,6.1,3.0,0.0,0.0
2018,1,27,7,30,4.0,6.0,0.8,6.4,6.0,6.45,0.0
2018,1,27,7,45,2.0,9.0,0.7,6.7,9.0,8.51,0.0
2018,1,27,8,0,0.0,12.0,0.6,7.0,12.0,10.54,3.07
2018,1,27,8,15,66.5,20.5,0.6,7.3,33.0,54.41,40.87
2018,1,27,8,30,133.0,29.0,0.6,7.6,54.0,108.12,88.24
2018,1,27,8,45,66.5,35.5,0.6,7.9,48.0,78.89,63.84
2018,1,27,9,0,0.0,42.0,0.6,8.2,42.0,37.03,26.89
2018,1,27,9,15,0.0,62.0,0.55,8.3,62.0,54.82,42.48
2018,1,27,9,30,0.0,82.0,0.5,8.4,82.0,74.26,59.22
2018,1,27,9,45,0.5,89.5,0.5,8.55,89.5,81.51,65.28
2018,1,27,10,0,1.0,97.0,0.5,8.7,97.0,88.87,71.41
2018,1,27,10,15,14.5,133.5,0.45,8.8,140.0,136.75,112.17
2018,1,27,10,30,28.0,170.0,0.4,8.9,183.0,199.91,164.38
2018,1,27,10,45,66.5,194.0,0.4,9.05,226.5,261.21,214.63
2018,1,27,11,0,105.0,218.0,0.4,9.2,270.0,324.9,265.53
2018,1,27,11,15,80.0,220.0,0.35,9.25,260.5,305.95,248.63
2018,1,27,11,30,55.0,222.0,0.3,9.3,251.0,286.06,231.69
2018,1,27,11,45,44.0,216.5,0.25,9.4,240.0,269.11,217.64
2018,1,27,12,0,33.0,211.0,0.2,9.5,229.0,252.1,203.52
2018,1,27,12,15,20.0,196.0,0.2,9.55,207.0,206.67,166.81
2018,1,27,12,30,7.0,181.0,0.2,9.6,185.0,178.25,143.57
2018,1,27,12,45,12.5,189.0,0.2,9.65,196.0,192.08,155.22
2018,1,27,13,0,18.0,197.0,0.2,9.7,207.0,206.08,166.67
2018,1,27,13,15,23.0,192.5,0.25,9.75,204.5,205.93,166.88
2018,1,27,13,30,28.0,188.0,0.3,9.8,202.0,220.16,178.8
2018,1,27,13,45,34.0,180.0,0.3,9.85,196.5,216.12,175.86
2018,1,27,14,0,40.0,172.0,0.3,9.9,191.0,211.86,172.88
2018,1,27,14,15,40.0,165.5,0.3,9.9,184.0,204.14,166.89
2018,1,27,14,30,40.0,159.0,0.3,9.9,177.0,196.49,160.95
2018,1,27,14,45,70.5,155.0,0.35,9.9,183.5,215.34,177.72
2018,1,27,15,0,101.0,151.0,0.4,9.9,190.0,244.72,202.57
2018,1,27,15,15,212.5,126.5,0.4,9.9,197.5,300.68,250.16
2018,1,27,15,30,324.0,102.0,0.4,9.9,205.0,346.79,287.91
2018,1,27,15,45,331.5,91.5,0.4,9.6,184.5,323.08,267.83
2018,1,27,16,0,339.0,81.0,0.4,9.3,164.0,297.93,246.25
2018,1,27,16,15,245.0,68.5,0.5,8.8,122.5,218.72,179.72
2018,1,27,16,30,151.0,56.0,0.6,8.3,81.0,140.06,112.67
2018,1,27,16,45,106.0,40.0,0.65,7.85,55.0,95.89,73.42
2018,1,27,17,0,61.0,24.0,0.7,7.4,29.0,54.42,32.29
2018,1,27,17,15,40.0,14.0,0.7,7.3,16.5,23.58,0.0
2018,1,27,17,30,19.0,4.0,0.7,7.2,4.0,0.0,0.0
2018,1,27,17,45,9.5,2.0,0.7,7.1,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,28,7,15,67.5,6.0,0.8,8.5,7.0,0.0,0.0
2018,1,28,7,30,135.0,12.0,0.7,9.0,14.0,44.37,0.0
2018,1,28,7,45,301.5,21.5,0.6,9.5,47.0,127.88,44.96
2018,1,28,8,0,468.0,31.0,0.5,10.0,80.0,219.32,162.5
2018,1,28,8,15,556.0,37.0,0.45,10.5,122.5,291.57,228.9
2018,1,28,8,30,644.0,43.0,0.4,11.0,165.0,372.02,297.92
2018,1,28,8,45,697.5,47.0,0.35,11.5,209.0,440.02,354.73
2018,1,28,9,0,751.0,51.0,0.3,12.0,253.0,511.71,411.69
2018,1,28,9,15,789.5,53.5,0.3,12.3,295.5,575.46,460.88
2018,1,28,9,30,828.0,56.0,0.3,12.6,338.0,640.5,509.04
2018,1,28,9,45,854.5,57.5,0.25,12.95,376.0,690.53,541.86
2018,1,28,10,0,881.0,59.0,0.2,13.3,414.0,745.49,577.27
2018,1,28,10,15,897.5,60.0,0.2,13.7,445.5,791.04,605.78
2018,1,28,10,30,914.0,61.0,0.2,14.1,477.0,834.62,632.5
2018,1,28,10,45,925.0,62.5,0.2,14.5,502.5,871.95,654.61
2018,1,28,11,0,936.0,64.0,0.2,14.9,528.0,906.45,674.66
2018,1,28,11,15,943.0,65.0,0.2,15.2,546.5,933.65,690.09
2018,1,28,11,30,950.0,66.0,0.2,15.5,565.0,957.45,703.39
2018,1,28,11,45,954.0,66.0,0.25,15.8,575.5,973.6,712.94
2018,1,28,12,0,958.0,66.0,0.3,16.1,586.0,985.99,720.42
2018,1,28,12,15,958.5,66.5,0.3,16.25,589.0,991.91,723.33
2018,1,28,12,30,959.0,67.0,0.3,16.4,592.0,993.91,724.04
2018,1,28,12,45,956.5,67.0,0.3,16.6,587.0,988.51,720.19
2018,1,28,13,0,954.0,67.0,0.3,16.8,582.0,979.23,714.2
2018,1,28,13,15,948.5,67.0,0.3,16.85,569.0,963.38,704.65
2018,1,28,13,30,943.0,67.0,0.3,16.9,556.0,943.88,692.99
2018,1,28,13,45,933.0,66.5,0.3,17.0,535.5,916.24,676.07
2018,1,28,14,0,923.0,66.0,0.3,17.1,515.0,885.42,657.18
2018,1,28,14,15,903.5,65.0,0.3,16.9,485.0,843.09,631.32
2018,1,28,14,30,884.0,64.0,0.3,16.7,455.0,798.6,603.78
2018,1,28,14,45,820.5,65.0,0.3,16.5,407.0,727.92,557.73
2018,1,28,15,0,757.0,66.0,0.3,16.3,359.0,651.55,506.66
2018,1,28,15,15,654.5,75.0,0.3,16.3,310.5,563.73,444.43
2018,1,28,15,30,552.0,84.0,0.3,16.3,262.0,478.39,380.45
2018,1,28,15,45,327.0,90.5,0.45,15.25,192.0,319.51,258.7
2018,1,28,16,0,102.0,97.0,0.6,14.2,122.0,167.91,135.97
2018,1,28,16,15,69.0,79.0,0.6,13.8,94.5,126.23,101.13
2018,1,28,16,30,36.0,61.0,0.6,13.4,67.0,80.94,62.47
2018,1,28,16,45,22.0,44.0,0.65,13.05,47.5,55.71,40.33
2018,1,28,17,0,8.0,27.0,0.7,12.7,28.0,31.02,16.91
2018,1,28,17,15,17.5,15.5,0.75,12.5,16.0,18.86,0.0
2018,1,28,17,30,27.0,4.0,0.8,12.3,4.0,3.64,0.0
2018,1,28,17,45,13.5,2.0,0.85,12.1,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,0.9,10.4,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,0.9,10.6,2.0,1.82,0.0
2018,1,29,7,45,0.0,5.0,0.95,10.75,5.0,4.38,0.0
2018,1,29,8,0,0.0,8.0,1.0,10.9,8.0,7.02,0.12
2018,1,29,8,15,0.0,10.0,0.95,11.15,10.0,8.77,1.84
2018,1,29,8,30,0.0,12.0,0.9,11.4,12.0,10.54,3.46
2018,1,29,8,45,0.0,17.5,0.85,11.6,17.5,15.38,7.73
2018,1,29,9,0,0.0,23.0,0.8,11.8,23.0,20.23,11.97
2018,1,29,9,15,0.0,37.0,0.75,12.15,37.0,32.6,22.68
2018,1,29,9,30,0.0,51.0,0.7,12.5,51.0,45.01,33.29
2018,1,29,9,45,2.5,90.0,0.6,12.8,91.0,83.27,65.81
2018,1,29,10,0,5.0,129.0,0.5,13.1,131.0,125.03,100.5
2018,1,29,10,15,13.0,150.0,0.5,13.15,156.0,153.02,123.46
2018,1,29,10,30,21.0,171.0,0.5,13.2,181.0,181.81,146.84
2018,1,29,10,45,39.0,191.0,0.55,13.2,210.0,233.4,188.66
2018,1,29,11,0,57.0,211.0,0.6,13.2,239.0,273.37,220.5
2018,1,29,11,15,41.0,205.0,0.55,13.5,225.5,251.73,201.98
2018,1,29,11,30,25.0,199.0,0.5,13.8,212.0,214.5,171.51
2018,1,29,11,45,51.0,217.5,0.45,14.05,245.0,276.0,220.76
2018,1,29,12,0,77.0,236.0,0.4,14.3,278.0,323.06,257.09
2018,1,29,12,15,67.5,236.0,0.4,14.7,273.0,314.24,249.1
2018,1,29,12,30,58.0,236.0,0.4,15.1,268.0,305.32,241.57
2018,1,29,12,45,62.0,236.0,0.35,15.55,270.0,309.05,244.07
2018,1,29,13,0,66.0,236.0,0.3,16.0,272.0,312.73,246.45
2018,1,29,13,15,90.5,236.5,0.3,15.75,284.5,335.78,265.25
2018,1,29,13,30,115.0,237.0,0.3,15.5,297.0,374.9,295.78
2018,1,29,13,45,113.5,228.0,0.3,15.25,285.5,360.77,285.28
2018,1,29,14,0,112.0,219.0,0.3,15.0,274.0,330.77,263.24
2018,1,29,14,15,93.5,204.5,0.35,14.7,248.5,295.86,236.88
2018,1,29,14,30,75.0,190.0,0.4,14.4,223.0,261.96,210.84
2018,1,29,14,45,93.0,177.5,0.45,14.1,215.5,259.84,210.69
2018,1,29,15,0,111.0,165.0,0.5,13.8,208.0,269.04,219.07
2018,1,29,15,15,122.0,149.0,0.5,13.8,192.0,253.94,207.4
2018,1,29,15,30,133.0,133.0,0.5,13.8,176.0,237.77,194.7
2018,1,29,15,45,146.5,115.5,0.55,12.95,157.0,220.01,180.98
2018,1,29,16,0,160.0,98.0,0.6,12.1,138.0,200.75,165.25
2018,1,29,16,15,173.5,79.5,0.7,11.85,115.5,187.19,152.92
2018,1,29,16,30,187.0,61.0,0.8,11.6,93.0,162.3,130.14
2018,1,29,16,45,147.5,46.0,0.85,11.35,66.5,119.78,92.07
2018,1,29,17,0,108.0,31.0,0.9,11.1,40.0,81.15,53.48
2018,1,29,17,15,63.5,17.0,0.9,11.0,21.5,32.84,0.0
2018,1,29,17,30,19.0,3.0,0.9,10.9,3.0,2.73,0.0
2018,1,29,17,45,9.5,1.5,0.9,10.8,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,30,7,15,40.0,5.5,1.25,7.25,6.5,0.0,0.0
2018,1,30,7,30,80.0,11.0,1.2,8.0,13.0,29.8,0.0
2018,1,30,7,45,182.5,24.0,1.15,8.75,40.5,94.55,43.98
2018,1,30,8,0,285.0,37.0,1.1,9.5,68.0,163.4,123.55
2018,1,30,8,15,343.5,48.0,1.05,10.05,102.5,217.84,173.97
2018,1,30,8,30,402.0,59.0,1.0,10.6,137.0,278.4,227.46
2018,1,30,8,45,423.5,71.0,0.95,11.2,171.0,322.8,266.3
2018,1,30,9,0,445.0,83.0,0.9,11.8,205.0,371.38,306.82
2018,1,30,9,15,425.0,100.0,0.8,12.3,231.0,401.11,330.19
2018,1,30,9,30,405.0,117.0,0.7,12.8,257.0,427.75,349.96
2018,1,30,9,45,373.5,137.0,0.65,13.35,277.0,446.64,362.79
2018,1,30,10,0,342.0,157.0,0.6,13.9,297.0,447.8,361.81
2018,1,30,10,15,447.5,147.0,0.6,14.3,345.0,546.81,437.18
2018,1,30,10,30,553.0,137.0,0.6,14.7,393.0,636.86,502.64
2018,1,30,10,45,533.5,150.0,0.55,15.15,407.5,652.53,510.19
2018,1,30,11,0,514.0,163.0,0.5,15.6,422.0,665.06,516.26
2018,1,30,11,15,452.0,187.0,0.5,15.85,420.5,649.28,502.38
2018,1,30,11,30,390.0,211.0,0.5,16.1,419.0,611.85,473.89
2018,1,30,11,45,402.5,211.0,0.5,16.3,429.5,628.62,485.94
2018,1,30,12,0,415.0,211.0,0.5,16.5,440.0,662.07,508.53
2018,1,30,12,15,552.0,172.5,0.55,16.6,478.5,748.33,571.78
2018,1,30,12,30,689.0,134.0,0.6,16.7,517.0,841.07,633.99
2018,1,30,12,45,720.5,123.5,0.6,16.8,521.0,855.75,642.25
2018,1,30,13,0,752.0,113.0,0.6,16.9,525.0,866.66,649.29
2018,1,30,13,15,809.5,96.0,0.65,16.9,530.5,884.65,662.42
2018,1,30,13,30,867.0,79.0,0.7,16.9,536.0,893.83,669.79
2018,1,30,13,45,864.0,75.5,0.75,16.9,517.0,870.01,655.53
2018,1,30,14,0,861.0,72.0,0.8,16.9,498.0,842.95,639.48
2018,1,30,14,15,806.5,79.5,0.85,16.7,461.5,791.49,607.03
2018,1,30,14,30,752.0,87.0,0.9,16.5,425.0,731.22,567.93
2018,1,30,14,45,783.0,74.0,0.95,16.3,403.5,713.11,557.98
2018,1,30,15,0,814.0,61.0,1.0,16.1,382.0,689.58,543.42
2018,1,30,15,15,798.0,57.5,1.0,16.1,347.0,640.37,508.92
2018,1,30,15,30,782.0,54.0,1.0,16.1,312.0,590.07,471.97
2018,1,30,15,45,689.0,57.5,1.15,14.9,262.5,501.07,405.84
2018,1,30,16,0,596.0,61.0,1.3,13.7,213.0,421.92,344.12
2018,1,30,16,15,473.0,58.5,1.4,13.1,165.0,325.08,264.71
2018,1,30,16,30,350.0,56.0,1.5,12.5,117.0,237.65,190.86
2018,1,30,16,45,257.0,44.0,1.6,11.9,81.5,167.74,130.11
2018,1,30,17,0,164.0,32.0,1.7,11.3,46.0,108.74,74.72
2018,1,30,17,15,94.5,18.0,1.7,11.1,25.0,53.42,0.0
2018,1,30,17,30,25.0,4.0,1.7,10.9,4.0,9.11,0.0
2018,1,30,17,45,12.5,2.0,1.7,10.65,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,31,7,15,103.0,7.5,1.4,7.9,10.0,0.0,0.0
2018,1,31,7,30,206.0,15.0,1.3,8.4,20.0,64.59,0.0
2018,1,31,7,45,334.5,23.0,1.2,8.9,51.5,141.22,73.43
2018,1,31,8,0,463.0,31.0,1.1,9.4,83.0,218.18,165.0
2018,1,31,8,15,577.0,35.5,1.05,9.9,130.0,299.36,237.99
2018,1,31,8,30,691.0,40.0,1.0,10.4,177.0,391.65,317.28
2018,1,31,8,45,679.0,50.5,0.95,10.9,211.5,435.08,355.7
2018,1,31,9,0,667.0,61.0,0.9,11.4,246.0,479.11,392.32
2018,1,31,9,15,758.0,57.0,0.85,11.9,298.0,561.43,456.99
2018,1,31,9,30,849.0,53.0,0.8,12.4,350.0,646.96,520.49
2018,1,31,9,45,865.5,56.5,0.8,12.85,387.0,699.12,555.69
2018,1,31,10,0,882.0,60.0,0.8,13.3,424.0,749.94,589.34
2018,1,31,10,15,889.5,62.0,0.75,14.1,453.0,790.04,613.11
2018,1,31,10,30,897.0,64.0,0.7,14.9,482.0,827.58,634.58
2018,1,31,10,45,877.0,71.5,0.7,15.65,498.0,846.05,643.72
2018,1,31,11,0,857.0,79.0,0.7,16.4,514.0,868.52,655.78
2018,1,31,11,15,810.5,92.5,0.7,16.65,515.0,862.17,649.78
2018,1,31,11,30,764.0,106.0,0.7,16.9,516.0,850.14,640.57
2018,1,31,11,45,752.0,112.5,0.7,17.15,522.5,863.16,648.33
2018,1,31,12,0,740.0,119.0,0.7,17.4,529.0,867.27,649.92
2018,1,31,12,15,756.5,114.5,0.7,17.5,535.5,881.21,658.64
2018,1,31,12,30,773.0,110.0,0.7,17.6,542.0,886.23,661.45
2018,1,31,12,45,756.5,114.0,0.7,17.7,534.0,878.98,656.47
2018,1,31,13,0,740.0,118.0,0.7,17.8,526.0,862.9,645.95
2018,1,31,13,15,781.5,103.0,0.75,17.6,525.5,868.57,651.78
2018,1,31,13,30,823.0,88.0,0.8,17.4,525.0,875.73,658.45
2018,1,31,13,45,823.0,83.5,0.8,17.25,507.0,853.87,644.84
2018,1,31,14,0,823.0,79.0,0.8,17.1,489.0,828.74,629.43
2018,1,31,14,15,738.0,94.5,0.9,16.8,448.0,758.02,584.38
2018,1,31,14,30,653.0,110.0,1.0,16.5,407.0,684.78,536.42
2018,1,31,14,45,668.5,97.5,1.05,16.2,382.5,658.43,520.4
2018,1,31,15,0,684.0,85.0,1.1,15.9,358.0,628.47,500.84
2018,1,31,15,15,618.5,86.5,1.1,15.9,315.5,555.77,446.68
2018,1,31,15,30,553.0,88.0,1.1,15.9,273.0,486.16,393.2
2018,1,31,15,45,495.0,83.0,1.2,14.75,232.0,417.73,341.14
2018,1,31,16,0,437.0,78.0,1.3,13.6,191.0,349.74,287.12
2018,1,31,16,15,339.5,70.5,1.4,13.05,148.5,268.96,219.93
2018,1,31,16,30,242.0,63.0,1.5,12.5,106.0,198.0,159.39
2018,1,31,16,45,205.5,48.0,1.6,11.9,77.0,152.55,118.76
2018,1,31,17,0,169.0,33.0,1.7,11.3,48.0,111.39,78.13
2018,1,31,17,15,112.0,20.5,1.7,11.0,28.0,61.86,0.0
2018,1,31,17,30,55.0,8.0,1.7,10.7,8.0,19.36,0.0
2018,1,31,17,45,27.5,4.0,1.7,10.4,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,7,15,38.0,5.5,1.05,10.6,6.5,0.0,0.0
2018,2,1,7,30,76.0,11.0,0.9,11.0,13.0,28.79,0.0
2018,2,1,7,45,170.5,24.5,0.75,11.35,41.0,92.19,50.28
2018,2,1,8,0,265.0,38.0,0.6,11.7,69.0,156.16,117.82
2018,2,1,8,15,300.5,52.0,0.55,12.35,101.5,202.53,160.32
2018,2,1,8,30,336.0,66.0,0.5,13.0,134.0,252.67,204.15
2018,2,1,8,45,522.5,60.0,0.45,13.65,193.5,366.87,297.55
2018,2,1,9,0,709.0,54.0,0.4,14.3,253.0,492.53,395.81
2018,2,1,9,15,766.0,52.5,0.4,14.65,297.5,561.41,448.01
2018,2,1,9,30,823.0,51.0,0.4,15.0,342.0,627.48,496.41
2018,2,1,9,45,837.5,54.5,0.35,15.4,377.5,677.23,528.8
2018,2,1,10,0,852.0,58.0,0.3,15.8,413.0,725.55,559.37
2018,2,1,10,15,860.0,61.0,0.25,16.35,442.5,766.35,583.62
2018,2,1,10,30,868.0,64.0,0.2,16.9,472.0,804.73,605.77
2018,2,1,10,45,892.0,62.5,0.2,17.45,500.5,848.27,631.72
2018,2,1,11,0,916.0,61.0,0.2,18.0,529.0,889.77,655.78
2018,2,1,11,15,919.0,63.0,0.2,18.1,546.5,914.59,669.97
2018,2,1,11,30,922.0,65.0,0.2,18.2,564.0,935.91,682.2
2018,2,1,11,45,886.0,77.0,0.2,18.3,564.0,930.24,677.43
2018,2,1,12,0,850.0,89.0,0.2,18.4,564.0,929.43,676.39
2018,2,1,12,15,860.0,86.5,0.25,18.35,569.0,940.24,684.18
2018,2,1,12,30,870.0,84.0,0.3,18.3,574.0,937.81,683.57
