Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,45,906.5,72.5,0.35,18.25,579.5,954.93,695.81
2018,2,1,13,0,943.0,61.0,0.4,18.2,585.0,967.6,705.09
2018,2,1,13,15,939.0,60.0,0.4,18.15,572.5,951.99,695.56
2018,2,1,13,30,935.0,59.0,0.4,18.1,560.0,932.7,684.25
2018,2,1,13,45,928.0,58.5,0.45,18.1,540.5,907.83,670.38
2018,2,1,14,0,921.0,58.0,0.5,18.1,521.0,879.66,654.36
2018,2,1,14,15,909.5,57.0,0.5,17.95,494.5,843.92,632.58
2018,2,1,14,30,898.0,56.0,0.5,17.8,468.0,805.52,608.86
2018,2,1,14,45,881.0,55.0,0.55,17.65,435.0,760.44,581.08
2018,2,1,15,0,864.0,54.0,0.6,17.5,402.0,713.61,551.46
2018,2,1,15,15,687.5,75.5,0.6,17.5,336.0,591.32,465.34
2018,2,1,15,30,511.0,97.0,0.6,17.5,270.0,469.35,373.78
2018,2,1,15,45,451.0,91.0,0.7,16.4,229.0,396.28,319.82
2018,2,1,16,0,391.0,85.0,0.8,15.3,188.0,333.04,270.4
2018,2,1,16,15,340.0,73.0,0.9,14.7,151.0,272.44,220.66
2018,2,1,16,30,289.0,61.0,1.0,14.1,114.0,216.74,173.21
2018,2,1,16,45,275.5,46.0,1.05,13.55,85.0,177.46,137.42
2018,2,1,17,0,262.0,31.0,1.1,13.0,56.0,140.91,99.71
2018,2,1,17,15,170.0,19.5,1.15,12.85,32.5,77.81,0.0
2018,2,1,17,30,78.0,8.0,1.2,12.7,9.0,24.47,0.0
2018,2,1,17,45,39.0,4.0,1.2,12.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,7,15,32.0,6.0,1.1,11.95,7.0,0.0,0.0
2018,2,2,7,30,64.0,12.0,1.0,12.2,14.0,26.74,0.0
2018,2,2,7,45,200.5,25.5,0.85,12.4,46.5,103.09,59.73
2018,2,2,8,0,337.0,39.0,0.7,12.6,79.0,184.36,139.21
2018,2,2,8,15,350.5,52.0,0.7,13.05,109.0,223.38,176.58
2018,2,2,8,30,364.0,65.0,0.7,13.5,139.0,264.67,213.87
2018,2,2,8,45,393.0,77.5,0.65,14.0,174.5,314.51,256.25
2018,2,2,9,0,422.0,90.0,0.6,14.5,210.0,366.63,298.68
2018,2,2,9,15,450.0,100.0,0.55,14.8,245.5,417.08,338.42
2018,2,2,9,30,478.0,110.0,0.5,15.1,281.0,469.03,377.83
2018,2,2,9,45,504.5,118.5,0.5,15.45,315.5,519.25,414.98
2018,2,2,10,0,531.0,127.0,0.5,15.8,350.0,570.1,451.51
2018,2,2,10,15,625.0,115.0,0.5,16.15,396.5,657.93,514.33
2018,2,2,10,30,719.0,103.0,0.5,16.5,443.0,742.97,571.11
2018,2,2,10,45,819.5,84.5,0.5,16.9,491.5,823.49,622.85
2018,2,2,11,0,920.0,66.0,0.5,17.3,540.0,901.05,671.08
2018,2,2,11,15,926.0,67.0,0.5,17.55,558.0,927.41,685.47
2018,2,2,11,30,932.0,68.0,0.5,17.8,576.0,950.35,698.45
2018,2,2,11,45,934.5,69.0,0.5,18.0,586.5,966.48,707.29
2018,2,2,12,0,937.0,70.0,0.5,18.2,597.0,978.88,713.97
2018,2,2,12,15,937.0,70.0,0.5,18.3,599.5,983.79,716.39
2018,2,2,12,30,937.0,70.0,0.5,18.4,602.0,984.84,716.65
2018,2,2,12,45,924.5,72.5,0.55,18.5,594.0,973.44,710.42
2018,2,2,13,0,912.0,75.0,0.6,18.6,586.0,958.32,702.14
2018,2,2,13,15,912.5,72.5,0.55,18.6,574.5,945.34,693.42
2018,2,2,13,30,913.0,70.0,0.5,18.6,563.0,928.64,682.44
2018,2,2,13,45,908.5,69.0,0.5,18.65,544.5,905.76,668.57
2018,2,2,14,0,904.0,68.0,0.5,18.7,526.0,879.54,652.63
2018,2,2,14,15,891.5,66.5,0.55,18.7,499.0,842.74,630.77
2018,2,2,14,30,879.0,65.0,0.6,18.7,472.0,803.38,606.98
2018,2,2,14,45,834.5,67.5,0.6,18.65,432.0,748.87,571.65
2018,2,2,15,0,790.0,70.0,0.6,18.6,392.0,687.12,530.67
2018,2,2,15,15,792.5,63.0,0.6,18.6,360.0,647.26,504.25
2018,2,2,15,30,795.0,56.0,0.6,18.6,328.0,604.71,474.12
2018,2,2,15,45,764.5,52.5,0.75,17.6,287.0,543.99,431.41
2018,2,2,16,0,734.0,49.0,0.9,16.6,246.0,484.13,386.71
2018,2,2,16,15,683.5,45.0,1.0,16.05,202.5,414.79,330.94
2018,2,2,16,30,633.0,41.0,1.1,15.5,159.0,349.12,275.35
2018,2,2,16,45,545.0,35.0,1.2,15.0,116.5,270.59,207.56
2018,2,2,17,0,457.0,29.0,1.3,14.5,74.0,200.71,142.47
2018,2,2,17,15,287.0,19.5,1.3,14.1,42.5,111.41,14.38
2018,2,2,17,30,117.0,10.0,1.3,13.7,11.0,34.96,0.0
2018,2,2,17,45,58.5,5.0,1.3,13.3,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.5,0.6,12.05,12.0,0.0,0.0
2018,2,3,7,30,221.0,17.0,0.6,12.5,24.0,70.11,0.0
2018,2,3,7,45,372.5,24.5,0.6,12.9,60.0,156.55,95.33
2018,2,3,8,0,524.0,32.0,0.6,13.3,96.0,241.98,181.39
2018,2,3,8,15,601.5,37.0,0.55,13.75,139.5,311.93,243.72
2018,2,3,8,30,679.0,42.0,0.5,14.2,183.0,389.15,309.27
2018,2,3,8,45,725.5,46.0,0.5,14.65,227.5,455.66,364.37
2018,2,3,9,0,772.0,50.0,0.5,15.1,272.0,525.27,419.38
2018,2,3,9,15,802.0,52.0,0.55,15.5,313.0,584.59,465.03
2018,2,3,9,30,832.0,54.0,0.6,15.9,354.0,638.9,505.06
2018,2,3,9,45,853.0,56.0,0.6,16.35,391.5,691.9,540.5
2018,2,3,10,0,874.0,58.0,0.6,16.8,429.0,743.98,574.3
2018,2,3,10,15,889.5,59.5,0.6,17.15,461.0,789.74,603.15
2018,2,3,10,30,905.0,61.0,0.6,17.5,493.0,833.5,630.15
2018,2,3,10,45,915.5,62.0,0.6,17.85,518.5,870.02,651.92
2018,2,3,11,0,926.0,63.0,0.6,18.2,544.0,903.7,671.65
2018,2,3,11,15,932.0,64.0,0.6,18.4,562.0,930.25,687.0
2018,2,3,11,30,938.0,65.0,0.6,18.6,580.0,953.36,700.23
2018,2,3,11,45,940.5,65.0,0.6,18.85,590.0,968.33,708.2
2018,2,3,12,0,943.0,65.0,0.6,19.1,600.0,979.53,714.0
2018,2,3,12,15,943.5,65.5,0.6,19.15,603.0,985.64,717.33
2018,2,3,12,30,944.0,66.0,0.6,19.2,606.0,987.85,718.44
2018,2,3,12,45,941.0,66.0,0.6,19.25,600.5,982.19,714.82
2018,2,3,13,0,938.0,66.0,0.6,19.3,595.0,972.67,709.04
2018,2,3,13,15,933.0,65.5,0.6,19.25,582.5,956.86,699.73
2018,2,3,13,30,928.0,65.0,0.6,19.2,570.0,937.41,688.28
2018,2,3,13,45,920.0,64.5,0.6,19.1,550.0,911.75,673.05
2018,2,3,14,0,912.0,64.0,0.6,19.0,530.0,882.85,655.76
2018,2,3,14,15,900.0,63.0,0.6,18.85,503.0,846.86,633.84
2018,2,3,14,30,888.0,62.0,0.6,18.7,476.0,808.25,610.01
2018,2,3,14,45,871.5,60.0,0.6,18.5,443.0,762.48,581.07
2018,2,3,15,0,855.0,58.0,0.6,18.3,410.0,714.93,550.41
2018,2,3,15,15,831.5,55.5,0.6,18.3,371.5,660.38,513.69
2018,2,3,15,30,808.0,53.0,0.6,18.3,333.0,605.31,475.25
2018,2,3,15,45,774.5,50.5,0.6,17.4,291.0,548.66,433.91
2018,2,3,16,0,741.0,48.0,0.6,16.5,249.0,487.83,387.52
2018,2,3,16,15,689.5,44.0,0.65,15.9,205.0,417.55,331.57
2018,2,3,16,30,638.0,40.0,0.7,15.3,161.0,351.11,275.95
2018,2,3,16,45,444.0,38.0,0.7,14.7,111.5,237.71,182.56
2018,2,3,17,0,250.0,36.0,0.7,14.1,62.0,141.78,101.95
2018,2,3,17,15,165.0,22.5,0.7,14.0,36.0,80.77,20.33
2018,2,3,17,30,80.0,9.0,0.7,13.9,10.0,25.93,0.0
2018,2,3,17,45,40.0,4.5,0.7,13.8,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,7,15,32.5,7.5,0.45,11.8,8.5,0.0,0.0
2018,2,4,7,30,65.0,15.0,0.4,12.3,17.0,29.73,0.0
2018,2,4,7,45,108.0,29.5,0.4,12.8,40.0,74.63,46.28
2018,2,4,8,0,151.0,44.0,0.4,13.3,63.0,113.71,85.75
2018,2,4,8,15,186.5,60.0,0.4,13.9,93.0,155.26,122.55
2018,2,4,8,30,222.0,76.0,0.4,14.5,123.0,200.63,161.7
2018,2,4,8,45,338.5,82.0,0.4,15.15,172.0,290.94,236.06
2018,2,4,9,0,455.0,88.0,0.4,15.8,221.0,383.61,309.9
2018,2,4,9,15,628.5,75.0,0.35,16.3,287.5,506.6,404.22
2018,2,4,9,30,802.0,62.0,0.3,16.8,354.0,634.99,497.69
2018,2,4,9,45,828.5,63.0,0.3,17.3,392.0,690.19,532.99
2018,2,4,10,0,855.0,64.0,0.3,17.8,430.0,738.27,563.33
2018,2,4,10,15,882.5,62.5,0.3,17.9,464.5,789.12,595.76
2018,2,4,10,30,910.0,61.0,0.3,18.0,499.0,838.78,626.71
2018,2,4,10,45,920.5,62.0,0.3,18.1,524.5,875.53,648.71
2018,2,4,11,0,931.0,63.0,0.3,18.2,550.0,909.41,668.82
2018,2,4,11,15,848.0,88.5,0.3,18.45,543.5,895.68,657.95
2018,2,4,11,30,765.0,114.0,0.3,18.7,537.0,870.69,640.73
2018,2,4,11,45,846.0,93.0,0.3,19.0,569.0,926.4,675.69
2018,2,4,12,0,927.0,72.0,0.3,19.3,601.0,974.97,704.25
2018,2,4,12,15,939.0,69.0,0.3,19.45,607.5,987.44,710.57
2018,2,4,12,30,951.0,66.0,0.3,19.6,614.0,996.08,715.26
2018,2,4,12,45,948.0,66.0,0.3,19.7,608.5,990.41,711.44
2018,2,4,13,0,945.0,66.0,0.3,19.8,603.0,980.85,705.61
2018,2,4,13,15,940.0,65.5,0.3,19.95,590.5,964.96,695.9
2018,2,4,13,30,935.0,65.0,0.3,20.1,578.0,945.39,684.09
2018,2,4,13,45,927.0,64.0,0.3,20.25,557.5,918.92,668.04
2018,2,4,14,0,919.0,63.0,0.3,20.4,537.0,889.18,649.99
2018,2,4,14,15,907.5,62.0,0.35,20.45,510.0,853.38,629.18
2018,2,4,14,30,896.0,61.0,0.4,20.5,483.0,814.9,606.4
2018,2,4,14,45,879.5,59.5,0.45,20.55,450.0,769.44,578.54
2018,2,4,15,0,863.0,58.0,0.5,20.6,417.0,722.18,548.89
2018,2,4,15,15,840.0,56.0,0.5,20.6,378.5,668.22,513.19
2018,2,4,15,30,817.0,54.0,0.5,20.6,340.0,613.66,475.8
2018,2,4,15,45,782.0,51.5,0.55,19.4,297.5,555.55,435.13
2018,2,4,16,0,747.0,49.0,0.6,18.2,255.0,493.38,389.25
2018,2,4,16,15,638.0,49.5,0.65,17.7,204.0,398.55,315.06
2018,2,4,16,30,529.0,50.0,0.7,17.2,153.0,316.6,248.25
2018,2,4,16,45,415.0,42.0,0.75,16.7,109.5,230.99,176.9
2018,2,4,17,0,301.0,34.0,0.8,16.2,66.0,157.77,113.52
2018,2,4,17,15,208.5,22.5,0.9,15.95,39.5,94.18,33.75
2018,2,4,17,30,116.0,11.0,1.0,15.7,13.0,35.81,0.0
2018,2,4,17,45,58.0,5.5,1.1,15.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,7,15,3.5,4.0,0.6,14.2,4.0,3.64,0.0
2018,2,5,7,30,7.0,8.0,0.6,14.3,8.0,9.01,0.0
2018,2,5,7,45,3.5,17.5,0.6,14.35,17.5,16.48,6.57
2018,2,5,8,0,0.0,27.0,0.6,14.4,27.0,23.79,14.17
2018,2,5,8,15,0.0,38.5,0.6,14.7,38.5,33.97,23.16
2018,2,5,8,30,0.0,50.0,0.6,15.0,50.0,44.52,32.36
2018,2,5,8,45,35.5,79.5,0.55,15.25,90.0,98.41,78.34
2018,2,5,9,0,71.0,109.0,0.5,15.5,130.0,153.8,124.78
2018,2,5,9,15,161.0,129.0,0.55,15.95,185.5,246.1,200.9
2018,2,5,9,30,251.0,149.0,0.6,16.4,241.0,349.23,282.83
2018,2,5,9,45,313.5,156.0,0.6,16.85,283.0,412.89,331.51
2018,2,5,10,0,376.0,163.0,0.6,17.3,325.0,480.93,382.43
2018,2,5,10,15,561.0,132.0,0.6,17.75,394.0,627.74,490.99
2018,2,5,10,30,746.0,101.0,0.6,18.2,463.0,765.36,584.35
2018,2,5,10,45,830.5,83.5,0.65,18.65,506.0,834.9,628.18
2018,2,5,11,0,915.0,66.0,0.7,19.1,549.0,900.47,669.37
2018,2,5,11,15,916.0,68.5,0.75,19.15,565.5,924.31,683.91
2018,2,5,11,30,917.0,71.0,0.8,19.2,582.0,944.56,696.83
2018,2,5,11,45,926.5,69.5,0.8,19.2,594.5,963.98,708.47
2018,2,5,12,0,936.0,68.0,0.8,19.2,607.0,979.82,717.92
2018,2,5,12,15,937.0,68.0,0.85,19.05,610.0,985.78,722.72
2018,2,5,12,30,938.0,68.0,0.9,18.9,613.0,987.86,725.35
2018,2,5,12,45,936.5,68.0,1.0,18.75,608.5,983.66,725.16
2018,2,5,13,0,935.0,68.0,1.1,18.6,604.0,975.6,722.61
2018,2,5,13,15,931.0,67.5,1.15,18.5,591.5,960.75,714.69
2018,2,5,13,30,927.0,67.0,1.2,18.4,579.0,942.22,704.49
2018,2,5,13,45,920.0,65.5,1.25,18.3,559.0,916.14,689.31
2018,2,5,14,0,913.0,64.0,1.3,18.2,539.0,886.75,671.88
2018,2,5,14,15,901.5,63.5,1.35,18.05,512.5,851.72,650.58
2018,2,5,14,30,890.0,63.0,1.4,17.9,486.0,814.03,627.17
2018,2,5,14,45,874.0,61.5,1.4,17.8,453.0,769.1,597.61
2018,2,5,15,0,858.0,60.0,1.4,17.7,420.0,722.35,566.33
2018,2,5,15,15,835.0,57.5,1.4,17.7,381.5,667.87,528.59
2018,2,5,15,30,812.0,55.0,1.4,17.7,343.0,612.79,489.18
2018,2,5,15,45,778.5,52.5,1.45,16.65,300.5,555.71,447.08
2018,2,5,16,0,745.0,50.0,1.5,15.6,258.0,494.43,399.74
2018,2,5,16,15,693.0,46.0,1.6,15.05,213.5,423.39,341.89
2018,2,5,16,30,641.0,42.0,1.7,14.5,169.0,356.23,284.51
2018,2,5,16,45,555.0,36.5,1.8,13.95,126.0,278.13,216.52
2018,2,5,17,0,469.0,31.0,1.9,13.4,83.0,208.47,152.87
2018,2,5,17,15,300.0,21.5,1.9,13.1,49.0,120.13,53.89
2018,2,5,17,30,131.0,12.0,1.9,12.8,15.0,40.15,0.0
2018,2,5,17,45,65.5,6.0,1.85,12.45,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,6,7,15,135.0,9.5,0.95,10.1,15.0,8.64,0.0
2018,2,6,7,30,270.0,19.0,0.9,10.7,30.0,84.23,0.0
2018,2,6,7,45,423.5,26.0,0.85,11.3,69.5,172.45,115.38
2018,2,6,8,0,577.0,33.0,0.8,11.9,109.0,263.25,200.16
2018,2,6,8,15,651.0,37.5,0.8,12.3,154.5,334.4,263.92
2018,2,6,8,30,725.0,42.0,0.8,12.7,200.0,412.42,330.95
2018,2,6,8,45,768.5,45.0,0.75,13.15,245.5,478.83,386.11
2018,2,6,9,0,812.0,48.0,0.7,13.6,291.0,543.53,437.44
2018,2,6,9,15,839.0,50.5,0.7,13.9,333.0,603.15,483.23
2018,2,6,9,30,866.0,53.0,0.7,14.2,375.0,663.05,526.51
2018,2,6,9,45,885.0,55.0,0.7,14.5,413.0,716.37,562.32
2018,2,6,10,0,904.0,57.0,0.7,14.8,451.0,768.5,596.43
2018,2,6,10,15,918.0,58.5,0.7,15.1,483.5,814.43,625.51
2018,2,6,10,30,932.0,60.0,0.7,15.4,516.0,858.14,652.61
2018,2,6,10,45,941.0,60.5,0.7,15.7,541.0,893.74,673.91
2018,2,6,11,0,950.0,61.0,0.7,16.0,566.0,926.31,693.08
2018,2,6,11,15,956.0,61.5,0.75,16.2,584.5,952.91,709.59
2018,2,6,11,30,962.0,62.0,0.8,16.4,603.0,975.96,723.91
2018,2,6,11,45,965.5,62.5,0.8,16.6,614.0,992.98,733.41
2018,2,6,12,0,969.0,63.0,0.8,16.8,625.0,1006.13,740.61
2018,2,6,12,15,968.5,64.0,0.8,16.9,628.0,1012.17,743.74
2018,2,6,12,30,968.0,65.0,0.8,17.0,631.0,1014.17,744.59
2018,2,6,12,45,964.0,65.5,0.8,17.1,625.5,1008.17,740.58
2018,2,6,13,0,960.0,66.0,0.8,17.2,620.0,998.2,734.33
2018,2,6,13,15,955.0,65.5,0.75,17.15,607.0,982.13,723.7
2018,2,6,13,30,950.0,65.0,0.7,17.1,594.0,962.3,710.88
2018,2,6,13,45,943.0,64.0,0.7,17.1,574.0,936.4,695.2
2018,2,6,14,0,936.0,63.0,0.7,17.1,554.0,907.09,677.38
2018,2,6,14,15,925.5,62.0,0.7,16.95,527.0,871.59,655.77
2018,2,6,14,30,915.0,61.0,0.7,16.8,500.0,833.28,632.12
2018,2,6,14,45,899.0,59.5,0.7,16.7,466.0,787.43,602.9
2018,2,6,15,0,883.0,58.0,0.7,16.6,432.0,739.66,571.9
2018,2,6,15,15,860.5,56.0,0.7,16.6,393.0,685.06,535.2
2018,2,6,15,30,838.0,54.0,0.7,16.6,354.0,629.75,496.93
2018,2,6,15,45,805.5,51.5,0.7,15.6,311.0,567.32,451.7
2018,2,6,16,0,773.0,49.0,0.7,14.6,268.0,509.9,407.96
2018,2,6,16,15,722.5,45.0,0.75,13.9,222.5,438.1,350.88
2018,2,6,16,30,672.0,41.0,0.8,13.2,177.0,369.99,293.94
2018,2,6,16,45,589.5,36.0,0.85,12.55,133.0,292.05,226.93
2018,2,6,17,0,507.0,31.0,0.9,11.9,89.0,222.12,163.67
2018,2,6,17,15,342.0,22.5,0.9,11.75,53.5,134.06,68.52
2018,2,6,17,30,177.0,14.0,0.9,11.6,18.0,52.35,0.0
2018,2,6,17,45,88.5,7.0,0.9,11.45,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,7,15,125.5,9.5,1.05,9.2,15.0,32.65,0.0
2018,2,7,7,30,251.0,19.0,1.1,9.7,30.0,90.07,0.0
2018,2,7,7,45,401.0,27.0,1.1,10.25,69.5,170.67,117.26
2018,2,7,8,0,551.0,35.0,1.1,10.8,109.0,255.95,196.57
2018,2,7,8,15,624.0,39.5,1.05,11.25,154.0,325.52,259.23
2018,2,7,8,30,697.0,44.0,1.0,11.7,199.0,401.79,325.14
2018,2,7,8,45,742.0,48.0,0.95,12.2,244.5,468.91,381.26
2018,2,7,9,0,787.0,52.0,0.9,12.7,290.0,538.95,436.99
2018,2,7,9,15,818.0,54.0,0.85,13.15,332.5,595.16,480.0
2018,2,7,9,30,849.0,56.0,0.8,13.6,375.0,656.27,523.92
2018,2,7,9,45,871.0,57.5,0.75,14.1,413.5,710.49,559.59
2018,2,7,10,0,893.0,59.0,0.7,14.6,452.0,763.79,593.5
2018,2,7,10,15,907.0,60.5,0.65,15.0,484.5,809.4,621.32
2018,2,7,10,30,921.0,62.0,0.6,15.4,517.0,852.83,647.05
2018,2,7,10,45,930.5,63.0,0.6,15.75,542.5,889.26,668.7
2018,2,7,11,0,940.0,64.0,0.6,16.1,568.0,922.72,688.24
2018,2,7,11,15,946.0,65.0,0.55,16.35,586.5,949.8,702.69
2018,2,7,11,30,952.0,66.0,0.5,16.6,605.0,973.38,714.85
2018,2,7,11,45,955.0,66.5,0.5,16.9,616.0,989.83,723.54
2018,2,7,12,0,958.0,67.0,0.5,17.2,627.0,1002.44,730.02
2018,2,7,12,15,958.0,67.5,0.5,17.3,630.0,1008.26,732.96
2018,2,7,12,30,958.0,68.0,0.5,17.4,633.0,1010.09,733.68
2018,2,7,12,45,954.5,69.0,0.5,17.5,628.0,1005.23,730.45
2018,2,7,13,0,951.0,70.0,0.5,17.6,623.0,996.44,725.02
2018,2,7,13,15,946.0,69.5,0.45,17.55,610.0,980.45,714.49
2018,2,7,13,30,941.0,69.0,0.4,17.5,597.0,960.74,701.87
2018,2,7,13,45,932.5,68.5,0.4,17.5,576.5,934.28,686.08
2018,2,7,14,0,924.0,68.0,0.4,17.5,556.0,904.51,668.24
2018,2,7,14,15,912.5,66.5,0.4,17.4,528.5,867.8,646.05
2018,2,7,14,30,901.0,65.0,0.4,17.3,501.0,828.37,621.91
2018,2,7,14,45,884.5,63.5,0.35,17.25,467.5,782.54,592.15
2018,2,7,15,0,868.0,62.0,0.3,17.2,434.0,734.87,560.82
2018,2,7,15,15,845.5,60.0,0.3,17.2,395.0,680.8,525.15
2018,2,7,15,30,823.0,58.0,0.3,17.2,356.0,631.28,491.42
2018,2,7,15,45,790.0,55.0,0.25,16.45,313.0,567.85,445.36
2018,2,7,16,0,757.0,52.0,0.2,15.7,270.0,505.42,398.23
2018,2,7,16,15,707.0,48.0,0.3,15.15,224.5,434.49,343.42
2018,2,7,16,30,657.0,44.0,0.4,14.6,179.0,367.18,288.53
2018,2,7,16,45,575.0,38.5,0.5,14.05,135.0,289.41,223.07
2018,2,7,17,0,493.0,33.0,0.6,13.5,91.0,219.59,161.28
2018,2,7,17,15,331.5,23.5,0.7,13.3,55.0,133.13,73.58
2018,2,7,17,30,170.0,14.0,0.8,13.1,19.0,50.89,0.0
2018,2,7,17,45,85.0,7.0,0.85,12.85,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,7,15,142.0,10.0,0.95,11.85,17.0,36.25,0.0
2018,2,8,7,30,284.0,20.0,0.8,12.3,34.0,99.86,0.0
2018,2,8,7,45,420.5,27.5,0.65,12.75,73.0,173.43,119.32
2018,2,8,8,0,557.0,35.0,0.5,13.2,112.0,258.58,196.2
2018,2,8,8,15,593.0,42.5,0.45,13.85,152.0,315.9,247.84
2018,2,8,8,30,629.0,50.0,0.4,14.5,192.0,376.21,299.51
2018,2,8,8,45,645.0,59.0,0.3,15.1,231.5,433.06,345.55
2018,2,8,9,0,661.0,68.0,0.2,15.7,271.0,487.45,387.2
2018,2,8,9,15,681.5,74.0,0.2,15.95,309.0,541.07,427.72
2018,2,8,9,30,702.0,80.0,0.2,16.2,347.0,594.74,466.7
2018,2,8,9,45,656.5,100.0,0.2,16.45,369.0,616.94,480.94
2018,2,8,10,0,611.0,120.0,0.2,16.7,391.0,632.51,490.24
2018,2,8,10,15,768.0,90.0,0.2,17.5,455.5,742.76,564.59
2018,2,8,10,30,925.0,60.0,0.2,18.3,520.0,854.83,634.77
2018,2,8,10,45,935.0,60.5,0.15,19.15,545.5,891.23,652.46
2018,2,8,11,0,945.0,61.0,0.1,20.0,571.0,924.66,669.23
2018,2,8,11,15,951.5,61.0,0.1,20.3,589.5,951.07,683.6
2018,2,8,11,30,958.0,61.0,0.1,20.6,608.0,973.96,695.86
2018,2,8,11,45,961.0,62.0,0.1,20.9,619.0,991.18,704.72
2018,2,8,12,0,964.0,63.0,0.1,21.2,630.0,1004.52,711.38
2018,2,8,12,15,964.5,62.5,0.15,21.35,632.5,1009.58,714.46
2018,2,8,12,30,965.0,62.0,0.2,21.5,635.0,1010.61,715.52
2018,2,8,12,45,963.5,61.5,0.25,21.65,630.0,1005.71,713.28
2018,2,8,13,0,962.0,61.0,0.3,21.8,625.0,996.81,708.9
2018,2,8,13,15,958.0,60.5,0.35,21.6,612.5,981.62,701.81
2018,2,8,13,30,954.0,60.0,0.4,21.4,600.0,962.63,692.52
2018,2,8,13,45,946.0,59.5,0.45,21.25,579.5,936.33,678.56
2018,2,8,14,0,938.0,59.0,0.5,21.1,559.0,906.65,662.44
2018,2,8,14,15,927.0,58.0,0.55,20.8,531.5,870.58,642.37
2018,2,8,14,30,916.0,57.0,0.6,20.5,504.0,831.7,620.16
2018,2,8,14,45,901.0,56.0,0.65,20.25,471.0,787.11,593.53
2018,2,8,15,0,886.0,55.0,0.7,20.0,438.0,740.53,564.92
2018,2,8,15,15,865.0,52.5,0.7,20.0,399.0,686.04,528.81
2018,2,8,15,30,844.0,50.0,0.7,20.0,360.0,630.68,491.27
2018,2,8,15,45,813.5,48.0,0.8,18.85,317.5,569.63,449.12
2018,2,8,16,0,783.0,46.0,0.9,17.7,275.0,509.4,404.88
2018,2,8,16,15,737.0,42.5,0.95,17.1,229.5,444.04,352.89
2018,2,8,16,30,691.0,39.0,1.0,16.5,184.0,377.73,297.67
2018,2,8,16,45,615.5,34.5,1.05,15.9,140.0,302.01,232.92
2018,2,8,17,0,540.0,30.0,1.1,15.3,96.0,233.68,171.73
2018,2,8,17,15,373.0,22.5,1.2,14.95,58.5,142.11,82.88
2018,2,8,17,30,206.0,15.0,1.3,14.6,21.0,59.99,0.0
2018,2,8,17,45,103.0,7.5,1.35,14.3,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,7,15,172.5,10.0,1.25,13.65,19.0,42.1,0.0
2018,2,9,7,30,345.0,20.0,1.1,14.0,38.0,113.32,0.0
2018,2,9,7,45,378.5,31.0,0.9,14.4,69.5,167.82,116.8
2018,2,9,8,0,412.0,42.0,0.7,14.8,101.0,215.94,164.48
2018,2,9,8,15,551.5,43.0,0.65,15.45,152.0,301.84,237.03
2018,2,9,8,30,691.0,44.0,0.6,16.1,203.0,399.94,317.29
2018,2,9,8,45,663.0,58.0,0.55,16.7,236.0,439.22,349.91
2018,2,9,9,0,635.0,72.0,0.5,17.3,269.0,477.44,379.8
2018,2,9,9,15,666.0,77.5,0.5,17.55,310.0,536.01,424.43
2018,2,9,9,30,697.0,83.0,0.5,17.8,351.0,595.65,467.96
2018,2,9,9,45,709.0,88.5,0.5,18.05,384.0,642.17,500.25
2018,2,9,10,0,721.0,94.0,0.5,18.3,417.0,687.41,529.97
2018,2,9,10,15,792.0,85.5,0.55,18.35,463.5,757.75,577.53
2018,2,9,10,30,863.0,77.0,0.6,18.4,510.0,833.55,627.36
2018,2,9,10,45,784.5,101.5,0.65,18.4,510.0,821.13,617.73
2018,2,9,11,0,706.0,126.0,0.7,18.4,510.0,806.5,608.01
2018,2,9,11,15,708.5,130.0,0.75,18.4,526.5,829.75,623.9
2018,2,9,11,30,711.0,134.0,0.8,18.4,543.0,850.15,637.4
2018,2,9,11,45,773.5,118.5,0.85,18.45,571.0,900.63,670.75
2018,2,9,12,0,836.0,103.0,0.9,18.5,599.0,943.89,698.7
2018,2,9,12,15,893.0,88.0,0.95,18.5,620.0,974.87,718.84
2018,2,9,12,30,950.0,73.0,1.0,18.5,641.0,1011.94,743.09
2018,2,9,12,45,934.5,77.0,1.0,18.5,632.5,999.39,734.64
2018,2,9,13,0,919.0,81.0,1.0,18.5,624.0,983.05,724.62
2018,2,9,13,15,865.5,92.5,1.05,18.4,595.5,946.27,702.68
2018,2,9,13,30,812.0,104.0,1.1,18.3,567.0,897.12,672.54
2018,2,9,13,45,804.0,99.5,1.15,18.15,545.0,868.3,655.83
2018,2,9,14,0,796.0,95.0,1.2,18.0,523.0,836.56,636.66
2018,2,9,14,15,810.5,87.5,1.2,17.8,505.0,817.67,625.62
2018,2,9,14,30,825.0,80.0,1.2,17.6,487.0,794.79,611.64
2018,2,9,14,45,785.5,80.5,1.2,17.35,447.0,735.11,571.85
2018,2,9,15,0,746.0,81.0,1.2,17.1,407.0,675.38,531.52
2018,2,9,15,15,714.0,81.5,1.2,17.1,371.0,624.8,496.42
2018,2,9,15,30,682.0,82.0,1.2,17.1,335.0,571.4,456.48
2018,2,9,15,45,413.0,100.0,1.25,16.2,248.0,386.62,314.04
2018,2,9,16,0,144.0,118.0,1.3,15.3,161.0,213.51,174.02
2018,2,9,16,15,103.0,99.5,1.3,14.7,127.5,164.54,133.64
2018,2,9,16,30,62.0,81.0,1.3,14.1,94.0,112.71,89.78
2018,2,9,16,45,100.0,60.5,1.35,13.45,75.5,109.03,85.34
2018,2,9,17,0,138.0,40.0,1.4,12.8,57.0,99.37,74.14
2018,2,9,17,15,138.0,28.0,1.45,12.55,39.0,83.6,51.62
2018,2,9,17,30,138.0,16.0,1.5,12.3,21.0,45.69,0.0
2018,2,9,17,45,69.0,8.0,1.5,12.0,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,7,15,154.5,11.0,1.9,8.15,19.5,39.61,0.0
2018,2,10,7,30,309.0,22.0,1.9,8.6,39.0,109.48,17.12
2018,2,10,7,45,445.0,29.0,1.9,9.0,80.0,183.03,131.38
2018,2,10,8,0,581.0,36.0,1.9,9.4,121.0,269.31,210.13
2018,2,10,8,15,541.5,49.0,1.85,9.9,150.0,304.8,246.71
2018,2,10,8,30,502.0,62.0,1.8,10.4,179.0,332.13,273.98
2018,2,10,8,45,385.0,90.0,1.75,10.95,190.5,325.41,270.72
2018,2,10,9,0,268.0,118.0,1.7,11.5,202.0,298.52,248.85
2018,2,10,9,15,218.5,139.0,1.65,11.9,214.0,304.63,253.34
2018,2,10,9,30,169.0,160.0,1.6,12.3,226.0,293.46,243.03
2018,2,10,9,45,319.5,156.5,1.55,12.75,296.0,417.68,344.61
2018,2,10,10,0,470.0,153.0,1.5,13.2,366.0,557.07,452.73
2018,2,10,10,15,482.5,162.0,1.4,13.45,394.0,595.93,479.36
2018,2,10,10,30,495.0,171.0,1.3,13.7,422.0,633.93,505.51
2018,2,10,10,45,512.0,176.5,1.25,13.95,447.0,670.73,530.75
2018,2,10,11,0,529.0,182.0,1.2,14.2,472.0,706.44,554.73
2018,2,10,11,15,526.5,189.0,1.2,14.3,486.0,724.68,566.44
2018,2,10,11,30,524.0,196.0,1.2,14.4,500.0,740.6,576.65
2018,2,10,11,45,557.0,189.5,1.2,14.5,518.0,772.06,598.81
2018,2,10,12,0,590.0,183.0,1.2,14.6,536.0,801.7,619.0
2018,2,10,12,15,584.0,186.5,1.2,14.6,537.0,803.5,619.69
2018,2,10,12,30,578.0,190.0,1.2,14.6,538.0,802.64,619.02
2018,2,10,12,45,559.5,193.5,1.25,14.6,528.5,787.17,608.58
2018,2,10,13,0,541.0,197.0,1.3,14.6,519.0,769.34,596.64
2018,2,10,13,15,673.5,151.0,1.3,14.5,543.5,842.24,649.17
2018,2,10,13,30,806.0,105.0,1.3,14.4,568.0,893.99,684.54
2018,2,10,13,45,811.5,99.5,1.3,14.3,552.5,876.32,672.81
2018,2,10,14,0,817.0,94.0,1.3,14.2,537.0,855.08,659.59
2018,2,10,14,15,880.0,78.5,1.25,14.0,534.5,859.21,663.55
2018,2,10,14,30,943.0,63.0,1.2,13.8,532.0,864.41,668.05
2018,2,10,14,45,929.5,61.5,1.2,13.55,498.0,819.29,638.55
2018,2,10,15,0,916.0,60.0,1.2,13.3,464.0,771.95,607.61
2018,2,10,15,15,895.5,58.0,1.2,13.3,424.0,717.06,570.05
2018,2,10,15,30,875.0,56.0,1.2,13.3,384.0,661.15,530.92
2018,2,10,15,45,801.0,56.0,1.2,12.5,329.0,578.64,469.31
2018,2,10,16,0,727.0,56.0,1.2,11.7,274.0,495.59,404.93
2018,2,10,16,15,684.5,48.5,1.2,11.0,227.5,425.63,348.14
2018,2,10,16,30,642.0,41.0,1.2,10.3,181.0,358.73,291.11
2018,2,10,16,45,616.5,36.5,1.25,9.65,145.0,305.68,242.64
2018,2,10,17,0,591.0,32.0,1.3,9.0,109.0,254.24,192.83
2018,2,10,17,15,430.5,25.5,1.3,8.7,69.0,163.19,105.78
2018,2,10,17,30,270.0,19.0,1.3,8.4,29.0,78.35,0.0
2018,2,10,17,45,135.0,9.5,1.35,8.1,14.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,7,15,12.5,7.0,1.55,5.95,7.5,8.77,0.0
2018,2,11,7,30,25.0,14.0,1.5,6.5,15.0,21.12,2.07
2018,2,11,7,45,46.0,29.0,1.5,7.05,34.5,47.06,32.31
2018,2,11,8,0,67.0,44.0,1.5,7.6,54.0,73.64,56.65
2018,2,11,8,15,66.0,67.5,1.6,7.8,80.0,103.61,83.79
2018,2,11,8,30,65.0,91.0,1.7,8.0,106.0,125.62,103.64
2018,2,11,8,45,33.5,88.5,1.75,8.2,96.5,106.13,87.16
2018,2,11,9,0,2.0,86.0,1.8,8.4,87.0,79.67,63.91
2018,2,11,9,15,1.0,75.5,1.8,8.4,76.0,67.89,53.65
2018,2,11,9,30,0.0,65.0,1.8,8.4,65.0,57.44,44.48
2018,2,11,9,45,33.5,107.0,1.8,8.45,122.5,128.26,106.21
2018,2,11,10,0,67.0,149.0,1.8,8.5,180.0,200.96,168.05
2018,2,11,10,15,107.0,189.5,1.8,8.45,242.5,295.39,246.4
2018,2,11,10,30,147.0,230.0,1.8,8.4,305.0,380.53,315.09
2018,2,11,10,45,218.0,234.0,1.8,8.35,351.5,450.58,371.79
2018,2,11,11,0,289.0,238.0,1.8,8.3,398.0,540.82,442.69
2018,2,11,11,15,268.0,242.5,1.9,8.35,394.5,533.46,435.72
2018,2,11,11,30,247.0,247.0,2.0,8.4,391.0,524.2,428.03
2018,2,11,11,45,134.5,209.0,2.05,8.5,287.5,357.64,294.73
2018,2,11,12,0,22.0,171.0,2.1,8.6,184.0,191.44,156.38
2018,2,11,12,15,54.5,191.5,2.15,8.85,224.5,245.51,202.47
2018,2,11,12,30,87.0,212.0,2.2,9.1,265.0,300.11,247.63
2018,2,11,12,45,349.0,182.5,2.3,9.35,392.0,572.56,470.12
2018,2,11,13,0,611.0,153.0,2.4,9.6,519.0,794.06,638.5
2018,2,11,13,15,713.0,133.0,2.4,9.65,552.0,859.48,684.22
2018,2,11,13,30,815.0,113.0,2.4,9.7,585.0,912.85,722.23
2018,2,11,13,45,802.0,111.5,2.4,9.75,563.0,882.85,700.93
2018,2,11,14,0,789.0,110.0,2.4,9.8,541.0,850.1,678.46
2018,2,11,14,15,745.0,114.0,2.4,9.65,505.5,800.06,643.72
2018,2,11,14,30,701.0,118.0,2.4,9.5,470.0,744.22,604.3
2018,2,11,14,45,452.5,146.0,2.4,9.35,367.5,546.78,452.53
2018,2,11,15,0,204.0,174.0,2.4,9.2,265.0,345.58,288.93
2018,2,11,15,15,149.5,146.5,2.4,9.2,210.0,266.63,224.22
2018,2,11,15,30,95.0,119.0,2.4,9.2,155.0,192.26,161.33
2018,2,11,15,45,274.0,100.5,2.3,8.8,187.5,288.55,245.38
2018,2,11,16,0,453.0,82.0,2.2,8.4,220.0,367.18,310.6
2018,2,11,16,15,385.0,79.0,2.2,8.15,183.0,304.17,255.66
2018,2,11,16,30,317.0,76.0,2.2,7.9,146.0,247.6,205.75
2018,2,11,16,45,257.5,62.0,2.15,7.65,110.0,188.87,153.38
2018,2,11,17,0,198.0,48.0,2.1,7.4,74.0,136.91,106.39
2018,2,11,17,15,127.5,32.0,2.1,7.25,46.0,80.5,53.83
2018,2,11,17,30,57.0,16.0,2.1,7.1,18.0,27.48,0.0
2018,2,11,17,45,28.5,8.0,2.15,6.95,9.0,7.28,0.0
2018,2,11,18,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
