Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,15,564.0,191.5,0.4,9.65,578.5,795.72,608.89
2018,3,4,13,30,604.0,159.0,0.4,9.6,567.0,787.88,604.31
2018,3,4,13,45,603.5,158.5,0.4,9.55,556.0,773.37,595.21
2018,3,4,14,0,603.0,158.0,0.4,9.5,545.0,756.21,584.44
2018,3,4,14,15,664.5,149.0,0.4,9.4,558.0,781.81,603.6
2018,3,4,14,30,726.0,140.0,0.4,9.3,571.0,800.99,617.75
2018,3,4,14,45,564.5,170.5,0.4,9.2,494.0,668.12,524.04
2018,3,4,15,0,403.0,201.0,0.4,9.1,417.0,552.15,438.96
2018,3,4,15,15,380.5,187.5,0.4,9.1,379.0,488.84,393.59
2018,3,4,15,30,358.0,174.0,0.4,9.1,341.0,440.17,357.23
2018,3,4,15,45,451.5,139.0,0.45,8.7,329.0,454.54,370.93
2018,3,4,16,0,545.0,104.0,0.5,8.3,317.0,451.19,369.3
2018,3,4,16,15,620.5,83.0,0.55,7.85,295.5,436.98,357.63
2018,3,4,16,30,696.0,62.0,0.6,7.4,274.0,411.14,334.83
2018,3,4,16,45,675.0,54.5,0.65,6.95,230.0,351.84,283.34
2018,3,4,17,0,654.0,47.0,0.7,6.5,186.0,293.84,230.7
2018,3,4,17,15,562.5,40.5,0.75,6.15,137.5,217.74,163.01
2018,3,4,17,30,471.0,34.0,0.8,5.8,89.0,153.97,105.4
2018,3,4,17,45,298.0,23.5,0.85,5.45,52.5,79.85,34.44
2018,3,4,18,0,125.0,13.0,0.9,5.1,16.0,24.77,0.0
2018,3,4,18,15,62.5,6.5,0.95,4.95,8.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,5,6,45,139.5,12.0,1.0,3.25,20.5,23.4,0.0
2018,3,5,7,0,279.0,24.0,0.9,3.7,41.0,71.1,17.91
2018,3,5,7,15,422.5,32.5,0.85,4.25,85.5,134.43,90.18
2018,3,5,7,30,566.0,41.0,0.8,4.8,130.0,210.29,156.55
2018,3,5,7,45,640.5,46.0,0.75,5.4,180.5,278.37,218.54
2018,3,5,8,0,715.0,51.0,0.7,6.0,231.0,354.38,285.75
2018,3,5,8,15,752.0,56.5,0.7,6.5,281.0,421.25,343.94
2018,3,5,8,30,789.0,62.0,0.7,7.0,331.0,490.88,401.77
2018,3,5,8,45,828.0,63.5,0.65,7.5,382.0,559.45,455.8
2018,3,5,9,0,867.0,65.0,0.6,8.0,433.0,625.8,505.75
2018,3,5,9,15,890.0,67.0,0.6,8.45,478.5,687.08,550.33
2018,3,5,9,30,913.0,69.0,0.6,8.9,524.0,747.96,590.8
2018,3,5,9,45,908.0,75.0,0.6,9.35,557.0,791.37,617.96
2018,3,5,10,0,903.0,81.0,0.6,9.8,590.0,831.3,642.47
2018,3,5,10,15,937.0,76.5,0.55,10.1,631.0,888.15,677.39
2018,3,5,10,30,971.0,72.0,0.5,10.4,672.0,943.85,710.34
2018,3,5,10,45,979.0,72.5,0.45,10.75,698.5,980.44,729.99
2018,3,5,11,0,987.0,73.0,0.4,11.1,725.0,1013.63,747.47
2018,3,5,11,15,990.0,73.5,0.4,11.3,742.5,1038.46,761.18
2018,3,5,11,30,993.0,74.0,0.4,11.5,760.0,1059.32,772.57
2018,3,5,11,45,995.5,74.5,0.35,11.7,770.5,1075.63,779.96
2018,3,5,12,0,998.0,75.0,0.3,11.9,781.0,1087.76,784.93
2018,3,5,12,15,999.0,74.5,0.3,12.05,783.5,1092.93,787.26
2018,3,5,12,30,1000.0,74.0,0.3,12.2,786.0,1093.81,787.25
2018,3,5,12,45,999.5,73.5,0.3,12.3,780.5,1088.89,784.07
2018,3,5,13,0,999.0,73.0,0.3,12.4,775.0,1079.69,778.53
2018,3,5,13,15,995.5,73.0,0.3,12.4,761.5,1063.92,769.45
2018,3,5,13,30,992.0,73.0,0.3,12.4,748.0,1044.07,758.05
2018,3,5,13,45,986.0,72.0,0.3,12.45,726.0,1016.69,741.93
2018,3,5,14,0,980.0,71.0,0.3,12.5,704.0,985.59,723.57
2018,3,5,14,15,971.5,70.0,0.3,12.4,674.5,948.73,701.89
2018,3,5,14,30,963.0,69.0,0.3,12.3,645.0,908.68,678.01
2018,3,5,14,45,951.0,67.5,0.3,12.2,609.0,862.2,649.62
2018,3,5,15,0,939.0,66.0,0.3,12.1,573.0,813.27,619.21
2018,3,5,15,15,922.0,64.5,0.3,12.1,531.5,758.51,584.03
2018,3,5,15,30,905.0,63.0,0.3,12.1,490.0,702.33,547.16
2018,3,5,15,45,881.5,60.5,0.35,11.7,443.0,639.72,504.45
2018,3,5,16,0,858.0,58.0,0.4,11.3,396.0,577.03,458.91
2018,3,5,16,15,823.5,55.5,0.5,10.75,346.0,508.81,407.58
2018,3,5,16,30,789.0,53.0,0.6,10.2,296.0,444.99,356.73
2018,3,5,16,45,710.5,51.0,0.65,9.65,241.0,362.53,288.48
2018,3,5,17,0,632.0,49.0,0.7,9.1,186.0,287.77,224.07
2018,3,5,17,15,566.0,41.5,0.8,8.75,140.0,219.44,163.04
2018,3,5,17,30,500.0,34.0,0.9,8.4,94.0,158.55,107.49
2018,3,5,17,45,334.5,24.5,1.0,8.05,56.5,87.01,40.55
2018,3,5,18,0,169.0,15.0,1.1,7.7,19.0,31.02,0.0
2018,3,5,18,15,84.5,7.5,1.15,7.45,9.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.2,4.55,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.2,5.0,2.0,0.0,0.0
2018,3,6,6,45,158.5,14.0,1.2,5.4,23.0,27.06,0.0
2018,3,6,7,0,296.0,25.0,1.2,5.8,44.0,75.57,26.96
2018,3,6,7,15,311.0,36.0,1.2,6.4,72.0,114.13,77.8
2018,3,6,7,30,326.0,47.0,1.2,7.0,100.0,149.17,112.29
2018,3,6,7,45,245.0,73.0,1.15,7.55,120.5,164.75,131.45
2018,3,6,8,0,164.0,99.0,1.1,8.1,141.0,169.32,138.77
2018,3,6,8,15,183.0,119.5,1.1,8.6,175.5,209.4,173.64
2018,3,6,8,30,202.0,140.0,1.1,9.1,210.0,259.78,215.92
2018,3,6,8,45,251.0,154.0,1.05,9.6,253.5,314.81,261.04
2018,3,6,9,0,300.0,168.0,1.0,10.1,297.0,374.65,308.81
2018,3,6,9,15,234.0,194.0,1.0,10.6,301.0,374.42,306.42
2018,3,6,9,30,168.0,220.0,1.0,11.1,305.0,355.13,289.06
2018,3,6,9,45,198.0,238.0,0.95,11.6,345.5,405.49,327.82
2018,3,6,10,0,228.0,256.0,0.9,12.1,386.0,457.89,366.65
2018,3,6,10,15,242.5,270.5,0.9,12.45,415.5,494.91,393.23
2018,3,6,10,30,257.0,285.0,0.9,12.8,445.0,547.79,430.91
2018,3,6,10,45,289.0,288.5,0.9,13.1,475.0,589.22,460.35
2018,3,6,11,0,321.0,292.0,0.9,13.4,505.0,631.22,489.87
2018,3,6,11,15,381.5,274.5,0.85,13.5,534.5,676.67,522.35
2018,3,6,11,30,442.0,257.0,0.8,13.6,564.0,740.9,566.76
2018,3,6,11,45,435.0,270.0,0.8,13.65,576.0,754.91,574.69
2018,3,6,12,0,428.0,283.0,0.8,13.7,588.0,766.56,581.69
2018,3,6,12,15,637.0,208.0,0.75,13.7,663.5,901.88,676.79
2018,3,6,12,30,846.0,133.0,0.7,13.7,739.0,1020.59,750.53
2018,3,6,12,45,912.0,106.5,0.7,13.7,755.5,1041.59,761.98
2018,3,6,13,0,978.0,80.0,0.7,13.7,772.0,1068.17,778.65
2018,3,6,13,15,974.0,79.0,0.7,13.75,757.5,1050.9,767.69
2018,3,6,13,30,970.0,78.0,0.7,13.8,743.0,1029.63,755.06
2018,3,6,13,45,963.0,78.0,0.65,13.85,721.0,1002.89,737.89
2018,3,6,14,0,956.0,78.0,0.6,13.9,699.0,972.56,718.56
2018,3,6,14,15,926.0,81.5,0.6,13.8,662.0,922.64,688.02
2018,3,6,14,30,896.0,85.0,0.6,13.7,625.0,870.95,656.13
2018,3,6,14,45,888.5,79.5,0.55,13.65,589.5,825.76,627.08
2018,3,6,15,0,881.0,74.0,0.5,13.6,554.0,777.97,595.82
2018,3,6,15,15,789.5,88.0,0.5,13.6,494.0,694.7,539.97
2018,3,6,15,30,698.0,102.0,0.5,13.6,434.0,612.53,481.95
2018,3,6,15,45,653.0,100.0,0.45,13.2,387.0,545.57,433.11
2018,3,6,16,0,608.0,98.0,0.4,12.8,340.0,481.15,384.39
2018,3,6,16,15,651.5,80.5,0.45,12.25,310.0,450.06,360.86
2018,3,6,16,30,695.0,63.0,0.5,11.7,280.0,411.19,328.87
2018,3,6,16,45,625.0,57.0,0.55,11.2,226.5,334.35,265.26
2018,3,6,17,0,555.0,51.0,0.6,10.7,173.0,263.5,204.62
2018,3,6,17,15,478.0,43.5,0.65,10.5,129.5,196.74,145.97
2018,3,6,17,30,401.0,36.0,0.7,10.3,86.0,139.08,94.77
2018,3,6,17,45,261.0,25.5,0.7,10.1,52.0,75.92,37.71
2018,3,6,18,0,121.0,15.0,0.7,9.9,18.0,25.98,0.0
2018,3,6,18,15,60.5,7.5,0.75,9.7,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,1.25,7.2,1.0,0.0,0.0
2018,3,7,6,30,16.0,3.0,1.2,7.3,2.0,0.0,0.0
2018,3,7,6,45,132.0,14.5,1.2,7.35,22.5,25.26,0.0
2018,3,7,7,0,248.0,26.0,1.2,7.4,43.0,70.08,30.29
2018,3,7,7,15,173.0,27.0,1.2,7.65,43.5,72.33,48.57
2018,3,7,7,30,98.0,28.0,1.2,7.9,44.0,58.48,42.04
2018,3,7,7,45,50.0,43.0,1.2,8.2,51.5,60.26,46.01
2018,3,7,8,0,2.0,58.0,1.2,8.5,59.0,52.22,40.07
2018,3,7,8,15,4.5,60.5,1.2,9.1,62.0,55.54,42.92
2018,3,7,8,30,7.0,63.0,1.2,9.7,65.0,59.31,46.08
2018,3,7,8,45,92.5,120.5,1.2,10.3,160.0,177.47,147.31
2018,3,7,9,0,178.0,178.0,1.2,10.9,255.0,298.79,246.97
2018,3,7,9,15,206.5,193.0,1.2,11.35,291.5,343.22,281.72
2018,3,7,9,30,235.0,208.0,1.2,11.8,328.0,402.22,327.41
2018,3,7,9,45,289.5,218.0,1.25,12.3,376.5,466.32,376.69
2018,3,7,10,0,344.0,228.0,1.3,12.8,425.0,534.11,427.58
2018,3,7,10,15,593.5,167.5,1.3,13.0,530.5,714.39,563.81
2018,3,7,10,30,843.0,107.0,1.3,13.2,636.0,883.04,679.15
2018,3,7,10,45,899.5,91.5,1.3,13.4,676.5,933.22,709.3
2018,3,7,11,0,956.0,76.0,1.3,13.6,717.0,990.75,745.37
2018,3,7,11,15,907.0,98.0,1.3,13.7,719.0,990.45,743.26
2018,3,7,11,30,858.0,120.0,1.3,13.8,721.0,994.29,744.85
2018,3,7,11,45,800.5,145.0,1.3,13.9,712.0,977.26,732.83
2018,3,7,12,0,743.0,170.0,1.3,14.0,703.0,963.05,723.09
2018,3,7,12,15,854.0,124.5,1.3,14.0,739.0,1019.24,759.97
2018,3,7,12,30,965.0,79.0,1.3,14.0,775.0,1066.62,789.76
2018,3,7,12,45,806.0,136.0,1.3,14.0,714.5,981.22,733.79
2018,3,7,13,0,647.0,193.0,1.3,14.0,654.0,887.79,673.01
2018,3,7,13,15,386.0,255.0,1.3,13.9,528.5,685.43,529.39
2018,3,7,13,30,125.0,317.0,1.3,13.8,403.0,462.49,361.77
2018,3,7,13,45,266.0,283.5,1.25,13.65,459.5,571.09,448.74
2018,3,7,14,0,407.0,250.0,1.2,13.5,516.0,670.92,523.94
2018,3,7,14,15,621.5,174.0,1.2,13.15,560.5,771.11,600.59
2018,3,7,14,30,836.0,98.0,1.2,12.8,605.0,842.75,651.25
2018,3,7,14,45,833.0,92.0,1.15,12.45,573.0,802.14,623.51
2018,3,7,15,0,830.0,86.0,1.1,12.1,541.0,758.77,594.98
2018,3,7,15,15,599.5,125.5,1.1,12.1,441.5,600.4,480.1
2018,3,7,15,30,369.0,165.0,1.1,12.1,342.0,449.06,363.64
2018,3,7,15,45,252.5,163.0,1.0,11.25,279.0,341.31,279.6
2018,3,7,16,0,136.0,161.0,0.9,10.4,216.0,247.9,203.98
2018,3,7,16,15,109.5,136.0,0.9,10.05,176.5,199.45,164.54
2018,3,7,16,30,83.0,111.0,0.9,9.7,137.0,153.95,126.48
2018,3,7,16,45,63.0,86.5,0.85,9.35,104.5,109.09,88.24
2018,3,7,17,0,43.0,62.0,0.8,9.0,72.0,73.66,57.57
2018,3,7,17,15,28.5,47.0,0.8,8.85,53.0,52.31,38.75
2018,3,7,17,30,14.0,32.0,0.8,8.7,34.0,32.81,21.65
2018,3,7,17,45,7.0,19.5,0.75,8.5,20.5,18.91,7.95
2018,3,7,18,0,0.0,7.0,0.7,8.3,7.0,6.37,0.0
2018,3,7,18,15,0.0,3.5,0.7,8.3,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,0.5,0.5,7.75,0.5,0.0,0.0
2018,3,8,6,30,10.0,1.0,0.5,7.9,1.0,0.0,0.0
2018,3,8,6,45,53.0,14.5,0.5,8.1,18.0,18.1,0.0
2018,3,8,7,0,96.0,28.0,0.5,8.3,35.0,45.96,22.68
2018,3,8,7,15,175.5,42.5,0.5,8.45,68.0,90.24,63.52
2018,3,8,7,30,255.0,57.0,0.5,8.6,101.0,140.33,106.6
2018,3,8,7,45,226.5,79.0,0.5,8.75,127.5,165.0,131.3
2018,3,8,8,0,198.0,101.0,0.5,8.9,154.0,191.23,155.93
2018,3,8,8,15,219.0,121.0,0.5,9.05,190.5,234.74,193.27
2018,3,8,8,30,240.0,141.0,0.5,9.2,227.0,280.46,231.33
2018,3,8,8,45,270.5,158.5,0.5,9.4,267.5,330.92,272.2
2018,3,8,9,0,301.0,176.0,0.5,9.6,308.0,384.18,314.15
2018,3,8,9,15,297.5,193.5,0.5,9.85,335.0,416.77,338.51
2018,3,8,9,30,294.0,211.0,0.5,10.1,362.0,448.31,361.6
2018,3,8,9,45,257.0,235.5,0.5,10.4,374.5,460.74,368.86
2018,3,8,10,0,220.0,260.0,0.5,10.7,387.0,455.39,362.88
2018,3,8,10,15,214.0,277.5,0.5,11.0,407.0,478.15,378.72
2018,3,8,10,30,208.0,295.0,0.5,11.3,427.0,499.84,393.26
2018,3,8,10,45,178.5,308.0,0.5,11.65,424.5,493.97,386.75
2018,3,8,11,0,149.0,321.0,0.5,12.0,422.0,485.86,378.91
2018,3,8,11,15,134.0,326.5,0.5,12.2,419.0,481.11,374.38
2018,3,8,11,30,119.0,332.0,0.5,12.4,416.0,475.24,369.02
2018,3,8,11,45,118.0,336.5,0.5,12.65,420.5,481.09,372.74
2018,3,8,12,0,117.0,341.0,0.5,12.9,425.0,486.39,375.97
2018,3,8,12,15,75.5,307.5,0.5,12.85,362.0,388.77,302.96
2018,3,8,12,30,34.0,274.0,0.5,12.8,299.0,309.89,242.83
2018,3,8,12,45,72.5,304.0,0.5,12.75,356.5,381.59,299.3
2018,3,8,13,0,111.0,334.0,0.5,12.7,414.0,453.25,353.21
2018,3,8,13,15,155.0,333.0,0.5,12.55,442.0,511.76,396.92
2018,3,8,13,30,199.0,332.0,0.5,12.4,470.0,550.11,425.82
2018,3,8,13,45,245.0,314.0,0.5,12.25,479.0,568.43,440.71
2018,3,8,14,0,291.0,296.0,0.5,12.1,488.0,600.18,465.1
2018,3,8,14,15,280.5,282.0,0.5,12.0,460.5,565.8,440.64
2018,3,8,14,30,270.0,268.0,0.5,11.9,433.0,531.01,416.4
2018,3,8,14,45,330.5,239.0,0.5,11.85,429.5,537.17,423.72
2018,3,8,15,0,391.0,210.0,0.5,11.8,426.0,537.71,426.2
2018,3,8,15,15,402.5,192.5,0.5,11.8,400.5,521.79,414.92
2018,3,8,15,30,414.0,175.0,0.5,11.8,375.0,490.19,392.05
2018,3,8,15,45,476.5,145.0,0.5,11.45,354.0,475.49,382.71
2018,3,8,16,0,539.0,115.0,0.5,11.1,333.0,457.88,369.85
2018,3,8,16,15,539.5,100.0,0.5,10.75,295.5,410.64,332.42
2018,3,8,16,30,540.0,85.0,0.5,10.4,258.0,362.14,292.59
2018,3,8,16,45,397.0,82.5,0.5,10.0,198.0,262.5,211.02
2018,3,8,17,0,254.0,80.0,0.5,9.6,138.0,177.46,140.56
2018,3,8,17,15,213.5,63.0,0.55,9.25,103.5,131.51,100.37
2018,3,8,17,30,173.0,46.0,0.6,8.9,69.0,90.6,64.19
2018,3,8,17,45,106.5,30.0,0.65,8.55,42.0,51.25,28.77
2018,3,8,18,0,40.0,14.0,0.7,8.2,15.0,16.75,0.0
2018,3,8,18,15,20.0,7.0,0.7,8.15,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.6,7.7,1.0,0.0,0.0
2018,3,9,6,45,69.5,12.5,0.55,8.0,18.0,17.89,0.0
2018,3,9,7,0,139.0,24.0,0.5,8.3,35.0,51.54,26.94
2018,3,9,7,15,313.5,37.0,0.5,8.55,85.5,116.78,80.64
2018,3,9,7,30,488.0,50.0,0.5,8.8,136.0,201.87,150.96
2018,3,9,7,45,310.0,60.5,0.5,9.05,121.5,180.22,142.2
2018,3,9,8,0,132.0,71.0,0.5,9.3,107.0,131.3,106.25
2018,3,9,8,15,136.5,106.5,0.5,9.6,150.0,173.04,142.45
2018,3,9,8,30,141.0,142.0,0.5,9.9,193.0,221.27,182.5
2018,3,9,8,45,115.0,158.0,0.5,10.2,203.5,230.93,189.83
2018,3,9,9,0,89.0,174.0,0.5,10.5,214.0,227.92,186.64
2018,3,9,9,15,108.5,202.5,0.5,10.9,255.5,286.58,233.37
2018,3,9,9,30,128.0,231.0,0.5,11.3,297.0,337.35,272.32
2018,3,9,9,45,152.0,247.5,0.5,11.7,332.0,379.76,304.27
2018,3,9,10,0,176.0,264.0,0.5,12.1,367.0,423.85,336.92
2018,3,9,10,15,127.0,274.0,0.55,12.35,350.5,399.96,316.57
2018,3,9,10,30,78.0,284.0,0.6,12.6,334.0,356.94,282.19
2018,3,9,10,45,85.5,299.5,0.6,12.9,356.0,382.99,301.77
2018,3,9,11,0,93.0,315.0,0.6,13.2,378.0,409.29,320.75
2018,3,9,11,15,158.0,328.0,0.6,13.35,438.5,505.32,392.77
2018,3,9,11,30,223.0,341.0,0.6,13.5,499.0,586.53,451.41
2018,3,9,11,45,214.0,345.5,0.6,13.65,499.0,585.82,449.13
2018,3,9,12,0,205.0,350.0,0.6,13.8,499.0,583.98,447.09
2018,3,9,12,15,156.5,351.0,0.6,13.85,465.0,537.47,412.26
2018,3,9,12,30,108.0,352.0,0.6,13.9,431.0,471.5,363.52
2018,3,9,12,45,152.5,345.0,0.6,13.95,455.5,525.92,405.09
2018,3,9,13,0,197.0,338.0,0.6,14.0,480.0,560.6,430.93
2018,3,9,13,15,185.0,335.0,0.6,13.9,466.5,542.8,417.81
2018,3,9,13,30,173.0,332.0,0.6,13.8,453.0,524.55,404.95
2018,3,9,13,45,169.0,324.5,0.6,13.75,439.5,508.42,393.84
2018,3,9,14,0,165.0,317.0,0.6,13.7,426.0,491.83,382.33
2018,3,9,14,15,188.5,301.5,0.6,13.6,421.0,490.12,382.71
2018,3,9,14,30,212.0,286.0,0.6,13.5,416.0,486.34,381.38
2018,3,9,14,45,269.5,259.0,0.55,13.35,415.0,509.2,400.1
2018,3,9,15,0,327.0,232.0,0.5,13.2,414.0,512.06,403.76
2018,3,9,15,15,319.0,215.5,0.5,13.2,382.5,472.83,375.07
2018,3,9,15,30,311.0,199.0,0.5,13.2,351.0,433.44,346.12
2018,3,9,15,45,263.0,185.0,0.5,12.8,305.0,371.32,298.89
2018,3,9,16,0,215.0,171.0,0.5,12.4,259.0,304.16,246.73
2018,3,9,16,15,205.0,149.5,0.5,11.95,225.0,264.01,215.15
2018,3,9,16,30,195.0,128.0,0.5,11.5,191.0,232.07,189.0
2018,3,9,16,45,183.0,107.5,0.45,11.05,159.0,193.03,156.06
2018,3,9,17,0,171.0,87.0,0.4,10.6,127.0,155.31,123.36
2018,3,9,17,15,139.5,67.5,0.45,10.35,95.0,114.44,87.81
2018,3,9,17,30,108.0,48.0,0.5,10.1,63.0,77.53,55.58
2018,3,9,17,45,72.5,31.5,0.55,9.8,39.5,47.3,27.78
2018,3,9,18,0,37.0,15.0,0.6,9.5,16.0,17.33,0.0
2018,3,9,18,15,18.5,7.5,0.6,9.4,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.5,8.55,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.5,8.7,3.0,0.0,0.0
2018,3,10,6,45,6.0,9.0,0.45,8.9,9.0,8.76,0.0
2018,3,10,7,0,0.0,15.0,0.4,9.1,15.0,13.19,4.47
2018,3,10,7,15,0.0,23.5,0.4,9.35,23.5,20.69,11.99
2018,3,10,7,30,0.0,32.0,0.4,9.6,32.0,28.2,18.83
2018,3,10,7,45,0.0,46.0,0.4,9.8,46.0,40.6,29.8
2018,3,10,8,0,0.0,60.0,0.4,10.0,60.0,53.14,40.73
2018,3,10,8,15,29.0,98.5,0.35,10.2,109.0,107.52,87.26
2018,3,10,8,30,58.0,137.0,0.3,10.4,158.0,164.15,134.56
2018,3,10,8,45,146.0,163.5,0.3,10.6,226.5,254.7,208.99
2018,3,10,9,0,234.0,190.0,0.3,10.8,295.0,357.13,290.12
2018,3,10,9,15,194.5,212.5,0.3,10.95,305.5,356.09,287.29
2018,3,10,9,30,155.0,235.0,0.3,11.1,316.0,361.13,289.72
2018,3,10,9,45,157.0,254.0,0.3,11.25,341.5,390.54,311.48
2018,3,10,10,0,159.0,273.0,0.3,11.4,367.0,419.76,332.49
2018,3,10,10,15,153.5,285.5,0.35,11.5,380.0,435.03,343.12
2018,3,10,10,30,148.0,298.0,0.4,11.6,393.0,449.45,353.21
2018,3,10,10,45,168.5,314.0,0.4,11.65,426.0,490.78,383.48
2018,3,10,11,0,189.0,330.0,0.4,11.7,459.0,532.67,413.41
2018,3,10,11,15,201.5,337.5,0.4,11.75,478.5,557.43,430.57
2018,3,10,11,30,214.0,345.0,0.4,11.8,498.0,581.85,447.58
2018,3,10,11,45,273.0,338.5,0.4,11.85,536.5,654.05,499.3
2018,3,10,12,0,332.0,332.0,0.4,11.9,575.0,708.41,537.29
2018,3,10,12,15,357.0,323.5,0.4,11.95,585.5,725.54,548.85
2018,3,10,12,30,382.0,315.0,0.4,12.0,596.0,741.05,559.85
2018,3,10,12,45,385.0,313.5,0.4,12.05,594.5,740.58,559.38
2018,3,10,13,0,388.0,312.0,0.4,12.1,593.0,738.24,557.95
2018,3,10,13,15,357.5,306.0,0.35,12.15,561.5,696.16,528.01
2018,3,10,13,30,327.0,300.0,0.3,12.2,530.0,653.36,497.93
2018,3,10,13,45,394.0,276.5,0.3,12.3,545.5,682.25,520.83
2018,3,10,14,0,461.0,253.0,0.3,12.4,561.0,722.74,550.08
2018,3,10,14,15,480.5,227.5,0.3,12.45,536.5,697.41,533.41
2018,3,10,14,30,500.0,202.0,0.3,12.5,512.0,668.76,515.22
2018,3,10,14,45,501.0,194.0,0.3,12.55,489.5,640.78,496.49
2018,3,10,15,0,502.0,186.0,0.3,12.6,467.0,610.91,476.08
2018,3,10,15,15,510.5,170.0,0.3,12.6,438.0,576.11,452.11
2018,3,10,15,30,519.0,154.0,0.3,12.6,409.0,538.98,425.85
2018,3,10,15,45,463.0,148.0,0.25,12.5,359.5,469.23,373.36
2018,3,10,16,0,407.0,142.0,0.2,12.4,310.0,403.85,323.25
2018,3,10,16,15,284.0,120.5,0.3,12.05,231.0,281.98,228.48
2018,3,10,16,30,161.0,99.0,0.4,11.7,152.0,183.82,149.32
2018,3,10,16,45,106.5,84.5,0.45,11.4,117.0,129.78,104.36
2018,3,10,17,0,52.0,70.0,0.5,11.1,82.0,84.55,66.18
2018,3,10,17,15,171.0,51.5,0.6,10.65,77.5,105.63,79.88
2018,3,10,17,30,290.0,33.0,0.7,10.2,73.0,108.9,75.15
2018,3,10,17,45,235.5,26.0,0.75,9.75,49.5,72.42,41.31
2018,3,10,18,0,181.0,19.0,0.8,9.3,26.0,35.17,0.0
2018,3,10,18,15,90.5,9.5,0.85,9.05,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,2.5,0.9,6.2,2.5,0.0,0.0
2018,3,11,6,30,40.0,5.0,0.9,6.8,5.0,4.55,0.0
2018,3,11,6,45,195.5,18.0,0.9,7.45,33.5,35.22,0.0
2018,3,11,7,0,351.0,31.0,0.9,8.1,62.0,94.95,54.57
2018,3,11,7,15,464.0,38.5,0.85,8.6,108.0,152.87,105.57
2018,3,11,7,30,577.0,46.0,0.8,9.1,154.0,224.76,167.97
2018,3,11,7,45,640.0,51.5,0.75,9.65,205.0,289.64,226.13
2018,3,11,8,0,703.0,57.0,0.7,10.2,256.0,362.21,288.99
2018,3,11,8,15,744.5,61.5,0.7,10.7,307.0,429.82,346.06
2018,3,11,8,30,786.0,66.0,0.7,11.2,358.0,500.66,403.23
2018,3,11,8,45,814.5,69.0,0.7,11.75,406.5,565.03,453.01
2018,3,11,9,0,843.0,72.0,0.7,12.3,455.0,630.33,501.41
2018,3,11,9,15,864.5,73.5,0.65,12.7,499.5,684.84,539.68
2018,3,11,9,30,886.0,75.0,0.6,13.1,544.0,742.98,577.05
2018,3,11,9,45,903.0,76.5,0.6,13.45,584.0,796.73,611.18
2018,3,11,10,0,920.0,78.0,0.6,13.8,624.0,848.87,643.51
2018,3,11,10,15,930.0,79.5,0.6,14.1,657.0,893.08,670.09
2018,3,11,10,30,940.0,81.0,0.6,14.4,690.0,934.56,694.6
2018,3,11,10,45,907.0,97.0,0.6,14.65,703.0,950.54,702.54
2018,3,11,11,0,874.0,113.0,0.6,14.9,716.0,970.39,713.45
2018,3,11,11,15,915.0,100.5,0.65,15.1,746.0,1004.73,734.81
2018,3,11,11,30,956.0,88.0,0.7,15.3,776.0,1046.12,760.3
2018,3,11,11,45,963.0,87.0,0.7,15.5,788.0,1064.29,769.89
2018,3,11,12,0,970.0,86.0,0.7,15.7,800.0,1078.5,777.48
2018,3,11,12,15,964.0,88.5,0.7,15.75,800.0,1079.66,777.65
2018,3,11,12,30,958.0,91.0,0.7,15.8,800.0,1076.61,775.6
2018,3,11,12,45,942.5,96.5,0.7,15.9,789.5,1063.41,767.34
2018,3,11,13,0,927.0,102.0,0.7,16.0,779.0,1046.27,756.94
2018,3,11,13,15,929.0,98.5,0.65,16.0,766.0,1032.27,747.75
2018,3,11,13,30,931.0,95.0,0.6,16.0,753.0,1014.28,736.14
2018,3,11,13,45,904.5,100.5,0.6,16.0,724.0,975.86,712.94
2018,3,11,14,0,878.0,106.0,0.6,16.0,695.0,943.85,694.02
2018,3,11,14,15,869.0,101.5,0.6,15.9,664.0,904.35,670.26
2018,3,11,14,30,860.0,97.0,0.6,15.8,633.0,862.04,644.49
2018,3,11,14,45,845.5,94.5,0.6,15.7,597.0,814.97,615.22
2018,3,11,15,0,831.0,92.0,0.6,15.6,561.0,765.96,584.21
2018,3,11,15,15,845.5,82.0,0.6,15.6,529.5,727.97,560.11
2018,3,11,15,30,860.0,72.0,0.6,15.6,498.0,681.15,529.26
2018,3,11,15,45,838.5,70.0,0.55,15.15,453.0,626.33,490.07
2018,3,11,16,0,817.0,68.0,0.5,14.7,408.0,566.56,445.75
2018,3,11,16,15,762.0,66.0,0.55,14.15,353.0,489.16,387.62
2018,3,11,16,30,707.0,64.0,0.6,13.6,298.0,415.99,330.2
2018,3,11,16,45,654.0,60.0,0.65,13.05,248.5,347.23,273.63
2018,3,11,17,0,601.0,56.0,0.7,12.5,199.0,282.67,218.16
2018,3,11,17,15,481.0,49.5,0.75,12.05,146.5,201.5,149.46
2018,3,11,17,30,361.0,43.0,0.8,11.6,94.0,134.71,93.21
2018,3,11,17,45,279.0,31.0,0.9,11.15,61.0,83.88,48.87
2018,3,11,18,0,197.0,19.0,1.0,10.7,28.0,39.9,0.0
2018,3,11,18,15,98.5,9.5,1.0,10.6,14.0,8.64,0.0
2018,3,11,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,6,15,27.5,3.5,1.35,8.75,3.5,0.0,0.0
2018,3,12,6,30,55.0,7.0,1.4,9.0,7.0,8.41,0.0
2018,3,12,6,45,204.0,19.5,1.4,9.3,36.0,41.08,0.0
2018,3,12,7,0,353.0,32.0,1.4,9.6,65.0,96.69,56.81
2018,3,12,7,15,458.0,39.5,1.4,9.8,110.0,153.12,106.1
2018,3,12,7,30,563.0,47.0,1.4,10.0,155.0,222.52,166.91
2018,3,12,7,45,620.5,53.5,1.4,10.2,205.0,286.66,225.13
2018,3,12,8,0,678.0,60.0,1.4,10.4,255.0,356.08,286.54
2018,3,12,8,15,716.5,64.5,1.4,10.7,304.5,420.92,342.46
2018,3,12,8,30,755.0,69.0,1.4,11.0,354.0,488.68,398.57
2018,3,12,8,45,608.5,104.5,1.35,11.3,353.5,486.36,396.93
2018,3,12,9,0,462.0,140.0,1.3,11.6,353.0,459.32,374.86
2018,3,12,9,15,309.5,185.0,1.3,11.75,333.5,415.64,338.72
2018,3,12,9,30,157.0,230.0,1.3,11.9,314.0,356.35,288.9
2018,3,12,9,45,139.5,252.0,1.3,12.1,330.5,373.94,301.77
2018,3,12,10,0,122.0,274.0,1.3,12.3,347.0,389.81,312.57
2018,3,12,10,15,109.5,278.5,1.3,12.3,346.5,374.26,299.76
2018,3,12,10,30,97.0,283.0,1.3,12.3,346.0,371.22,296.7
2018,3,12,10,45,61.0,259.5,1.3,12.35,299.5,314.82,251.51
2018,3,12,11,0,25.0,236.0,1.3,12.4,253.0,256.92,204.75
2018,3,12,11,15,17.5,220.5,1.3,12.5,232.5,220.93,175.96
2018,3,12,11,30,10.0,205.0,1.3,12.6,212.0,198.49,157.68
2018,3,12,11,45,6.0,169.0,1.3,12.65,173.0,159.7,126.33
2018,3,12,12,0,2.0,133.0,1.3,12.7,134.0,121.62,95.29
2018,3,12,12,15,2.0,122.5,1.35,12.85,123.5,111.82,87.32
2018,3,12,12,30,2.0,112.0,1.4,13.0,113.0,102.07,79.31
2018,3,12,12,45,10.0,161.5,1.4,13.15,168.5,156.58,124.06
2018,3,12,13,0,18.0,211.0,1.4,13.3,224.0,212.38,168.93
2018,3,12,13,15,11.5,187.0,1.45,13.4,195.5,182.4,144.58
2018,3,12,13,30,5.0,163.0,1.5,13.5,167.0,152.86,120.68
2018,3,12,13,45,4.5,155.0,1.5,13.65,158.5,144.69,114.17
2018,3,12,14,0,4.0,147.0,1.5,13.8,150.0,136.55,107.65
2018,3,12,14,15,2.0,109.5,1.5,13.75,111.0,99.46,77.4
2018,3,12,14,30,0.0,72.0,1.5,13.7,72.0,63.77,47.94
2018,3,12,14,45,59.5,75.0,1.5,13.65,109.0,124.8,101.13
2018,3,12,15,0,119.0,78.0,1.5,13.6,146.0,178.72,147.31
2018,3,12,15,15,61.0,92.5,1.5,13.6,127.0,138.57,112.36
2018,3,12,15,30,3.0,107.0,1.5,13.6,108.0,97.82,77.03
2018,3,12,15,45,9.0,100.0,1.55,13.3,103.5,95.12,75.3
2018,3,12,16,0,15.0,93.0,1.6,13.0,99.0,91.82,72.91
2018,3,12,16,15,161.0,91.5,1.55,12.85,146.0,184.47,152.09
2018,3,12,16,30,307.0,90.0,1.5,12.7,193.0,250.93,205.66
2018,3,12,16,45,357.5,76.5,1.5,12.5,177.5,237.67,191.83
2018,3,12,17,0,408.0,63.0,1.5,12.3,162.0,221.44,174.01
2018,3,12,17,15,219.5,44.0,1.5,12.2,95.5,116.06,86.81
2018,3,12,17,30,31.0,25.0,1.5,12.1,29.0,31.51,19.84
2018,3,12,17,45,15.5,16.0,1.55,11.95,18.0,16.86,7.17
2018,3,12,18,0,0.0,7.0,1.6,11.8,7.0,6.14,0.0
2018,3,12,18,15,0.0,3.5,1.6,11.75,3.5,3.18,0.0
2018,3,12,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.5,1.2,8.85,1.5,0.0,0.0
2018,3,13,6,30,8.0,3.0,1.2,8.8,3.0,3.03,0.0
2018,3,13,6,45,4.0,4.0,1.2,8.8,4.0,3.97,0.0
2018,3,13,7,0,0.0,5.0,1.2,8.8,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,1.2,8.8,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,1.2,8.8,8.0,7.02,0.48
2018,3,13,7,45,0.0,11.5,1.2,8.85,11.5,10.1,3.23
2018,3,13,8,0,0.0,15.0,1.2,8.9,15.0,13.18,5.96
2018,3,13,8,15,0.0,18.0,1.2,9.0,18.0,15.83,8.27
2018,3,13,8,30,0.0,21.0,1.2,9.1,21.0,18.49,10.55
2018,3,13,8,45,0.0,44.5,1.2,9.2,44.5,39.26,28.58
2018,3,13,9,0,0.0,68.0,1.2,9.3,68.0,60.12,46.41
2018,3,13,9,15,0.0,96.5,1.25,9.5,96.5,85.89,68.15
2018,3,13,9,30,0.0,125.0,1.3,9.7,125.0,112.55,90.31
2018,3,13,9,45,0.5,128.5,1.3,9.9,129.0,116.08,92.91
2018,3,13,10,0,1.0,132.0,1.3,10.1,133.0,119.68,95.63
2018,3,13,10,15,5.5,163.5,1.3,10.3,167.5,153.55,123.49
2018,3,13,10,30,10.0,195.0,1.3,10.5,202.0,188.2,151.52
2018,3,13,10,45,9.0,194.5,1.35,10.7,201.0,186.89,149.99
2018,3,13,11,0,8.0,194.0,1.4,10.9,200.0,185.55,148.59
2018,3,13,11,15,7.5,189.0,1.4,11.0,194.5,180.27,144.1
2018,3,13,11,30,7.0,184.0,1.4,11.1,189.0,175.01,139.67
2018,3,13,11,45,49.5,258.5,1.4,11.2,295.5,306.28,245.85
2018,3,13,12,0,92.0,333.0,1.4,11.3,402.0,431.21,342.4
2018,3,13,12,15,135.5,349.0,1.4,11.3,450.5,511.84,403.25
2018,3,13,12,30,179.0,365.0,1.4,11.3,499.0,573.76,449.51
2018,3,13,12,45,187.0,363.5,1.4,11.3,502.5,579.2,453.28
2018,3,13,13,0,195.0,362.0,1.4,11.3,506.0,583.66,456.91
2018,3,13,13,15,189.0,354.5,1.35,11.25,492.0,566.52,444.21
2018,3,13,13,30,183.0,347.0,1.3,11.2,478.0,548.74,431.25
2018,3,13,13,45,170.0,335.5,1.3,11.2,454.5,519.31,409.71
2018,3,13,14,0,157.0,324.0,1.3,11.2,431.0,489.83,388.07
2018,3,13,14,15,124.5,298.5,1.3,11.05,381.0,427.51,341.04
2018,3,13,14,30,92.0,273.0,1.3,10.9,331.0,352.53,283.54
2018,3,13,14,45,72.5,245.5,1.25,10.8,289.5,303.53,245.46
2018,3,13,15,0,53.0,218.0,1.2,10.7,248.0,256.16,207.9
2018,3,13,15,15,128.0,217.5,1.2,10.7,283.5,320.62,262.01
2018,3,13,15,30,203.0,217.0,1.2,10.7,319.0,365.58,299.01
2018,3,13,15,45,164.5,196.0,1.15,10.3,273.5,308.12,252.92
2018,3,13,16,0,126.0,175.0,1.1,9.9,228.0,254.35,209.59
2018,3,13,16,15,165.0,139.0,1.05,9.65,200.0,229.48,189.93
2018,3,13,16,30,204.0,103.0,1.0,9.4,172.0,207.24,171.13
2018,3,13,16,45,256.5,93.0,0.95,9.15,165.5,205.72,168.03
2018,3,13,17,0,309.0,83.0,0.9,8.9,159.0,203.69,162.69
2018,3,13,17,15,241.0,67.5,0.9,8.7,118.5,146.97,113.24
2018,3,13,17,30,173.0,52.0,0.9,8.5,78.0,94.81,68.44
2018,3,13,17,45,111.5,35.0,0.9,8.3,49.5,55.86,35.09
2018,3,13,18,0,50.0,18.0,0.9,8.1,21.0,22.7,0.0
2018,3,13,18,15,25.0,9.0,0.9,8.0,10.5,9.07,0.0
2018,3,13,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.55,6.4,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.5,6.5,1.0,0.91,0.0
2018,3,14,6,45,0.0,3.0,0.5,6.6,3.0,2.63,0.0
2018,3,14,7,0,0.0,5.0,0.5,6.7,5.0,4.38,0.0
2018,3,14,7,15,0.0,6.5,0.5,6.7,6.5,5.7,0.0
2018,3,14,7,30,0.0,8.0,0.5,6.7,8.0,7.02,0.55
2018,3,14,7,45,0.5,22.0,0.5,6.75,22.0,19.53,11.67
2018,3,14,8,0,1.0,36.0,0.5,6.8,36.0,32.14,22.84
2018,3,14,8,15,0.5,32.5,0.5,6.85,32.5,28.87,19.91
2018,3,14,8,30,0.0,29.0,0.5,6.9,29.0,25.55,16.93
2018,3,14,8,45,2.5,41.0,0.55,6.9,42.0,37.64,27.51
2018,3,14,9,0,5.0,53.0,0.6,6.9,55.0,50.01,38.24
2018,3,14,9,15,94.0,126.0,0.6,7.0,177.0,193.16,161.7
2018,3,14,9,30,183.0,199.0,0.6,7.1,299.0,341.13,282.06
2018,3,14,9,45,189.5,222.0,0.65,7.15,331.5,379.31,310.57
2018,3,14,10,0,196.0,245.0,0.7,7.2,364.0,417.62,339.71
2018,3,14,10,15,199.0,278.5,0.75,7.25,405.0,464.57,374.75
2018,3,14,10,30,202.0,312.0,0.8,7.3,446.0,511.38,409.03
2018,3,14,10,45,198.0,311.5,0.85,7.4,447.0,513.31,409.73
2018,3,14,11,0,194.0,311.0,0.9,7.5,448.0,514.26,410.2
2018,3,14,11,15,131.5,292.0,1.0,7.6,386.0,437.15,350.41
2018,3,14,11,30,69.0,273.0,1.1,7.7,324.0,340.17,274.21
2018,3,14,11,45,35.5,192.0,1.15,7.75,218.5,222.03,179.99
2018,3,14,12,0,2.0,111.0,1.2,7.8,113.0,101.14,79.83
2018,3,14,12,15,5.5,147.5,1.25,7.95,152.0,138.75,111.43
2018,3,14,12,30,9.0,184.0,1.3,8.1,191.0,177.07,142.89
2018,3,14,12,45,61.5,219.5,1.3,8.2,265.5,277.02,225.77
2018,3,14,13,0,114.0,255.0,1.3,8.3,340.0,383.11,310.51
2018,3,14,13,15,405.0,219.5,1.3,8.5,512.5,663.27,529.74
2018,3,14,13,30,696.0,184.0,1.3,8.7,685.0,904.42,701.52
2018,3,14,13,45,616.5,201.0,1.3,8.85,635.0,831.3,647.8
2018,3,14,14,0,537.0,218.0,1.3,9.0,585.0,753.2,592.13
2018,3,14,14,15,378.5,243.5,1.35,9.1,497.0,622.56,495.41
2018,3,14,14,30,220.0,269.0,1.4,9.2,409.0,471.31,379.87
2018,3,14,14,45,373.5,219.5,1.4,9.3,441.5,547.73,443.8
2018,3,14,15,0,527.0,170.0,1.4,9.4,474.0,611.19,494.44
2018,3,14,15,15,448.5,176.5,1.4,9.4,422.0,535.77,435.67
2018,3,14,15,30,370.0,183.0,1.4,9.4,370.0,453.67,371.91
2018,3,14,15,45,339.5,157.0,1.45,9.2,316.5,386.75,320.02
2018,3,14,16,0,309.0,131.0,1.5,9.0,263.0,322.26,268.37
2018,3,14,16,15,476.5,101.5,1.5,8.7,277.5,371.05,308.35
2018,3,14,16,30,644.0,72.0,1.5,8.4,292.0,394.35,324.23
2018,3,14,16,45,662.5,61.5,1.5,8.1,256.0,350.58,284.06
2018,3,14,17,0,681.0,51.0,1.5,7.8,220.0,303.04,238.92
2018,3,14,17,15,610.5,45.5,1.45,7.35,171.0,232.48,175.06
2018,3,14,17,30,540.0,40.0,1.4,6.9,122.0,170.67,118.76
2018,3,14,17,45,359.5,30.5,1.4,6.4,76.5,95.13,57.15
2018,3,14,18,0,179.0,21.0,1.4,5.9,31.0,39.86,0.0
2018,3,14,18,15,89.5,10.5,1.4,5.7,15.5,12.61,0.0
2018,3,14,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
