Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,920.5,109.0,0.8,16.0,819.5,934.96,689.15
2018,4,14,10,30,928.0,110.0,0.8,16.2,849.0,970.85,710.12
2018,4,14,10,45,933.5,111.0,0.8,16.4,872.5,1001.67,727.75
2018,4,14,11,0,939.0,112.0,0.8,16.6,896.0,1029.03,743.17
2018,4,14,11,15,942.0,112.5,0.85,16.7,910.5,1049.79,755.93
2018,4,14,11,30,945.0,113.0,0.9,16.8,925.0,1066.74,766.51
2018,4,14,11,45,946.5,113.0,0.9,16.9,932.5,1077.76,772.44
2018,4,14,12,0,948.0,113.0,0.9,17.0,940.0,1084.77,776.11
2018,4,14,12,15,948.5,112.5,0.95,17.0,939.5,1086.22,777.99
2018,4,14,12,30,949.0,112.0,1.0,17.0,939.0,1083.61,777.58
2018,4,14,12,45,948.0,111.0,1.0,17.0,930.5,1074.93,772.47
2018,4,14,13,0,947.0,110.0,1.0,17.0,922.0,1062.25,765.09
2018,4,14,13,15,943.0,109.5,1.05,16.9,905.5,1043.22,755.24
2018,4,14,13,30,939.0,109.0,1.1,16.8,889.0,1020.44,743.06
2018,4,14,13,45,932.5,108.5,1.15,16.7,865.0,991.68,727.04
2018,4,14,14,0,926.0,108.0,1.2,16.6,841.0,959.55,708.74
2018,4,14,14,15,917.5,106.5,1.25,16.4,809.5,921.43,686.57
2018,4,14,14,30,909.0,105.0,1.3,16.2,778.0,880.44,662.18
2018,4,14,14,45,897.5,104.0,1.35,16.05,741.0,834.93,634.19
2018,4,14,15,0,886.0,103.0,1.4,15.9,704.0,787.25,604.18
2018,4,14,15,15,871.5,100.0,1.4,15.9,660.5,737.85,571.54
2018,4,14,15,30,857.0,97.0,1.4,15.9,617.0,681.99,531.77
2018,4,14,15,45,837.0,94.5,1.45,15.25,569.5,622.24,489.29
2018,4,14,16,0,817.0,92.0,1.5,14.6,522.0,562.32,444.88
2018,4,14,16,15,788.5,89.0,1.5,14.15,471.0,497.77,394.46
2018,4,14,16,30,760.0,86.0,1.5,13.7,420.0,434.68,343.22
2018,4,14,16,45,720.5,81.5,1.5,13.25,366.5,367.11,286.68
2018,4,14,17,0,681.0,77.0,1.5,12.8,313.0,303.42,231.53
2018,4,14,17,15,626.5,71.0,1.5,12.35,260.5,238.22,174.53
2018,4,14,17,30,572.0,65.0,1.5,11.9,208.0,179.18,122.91
2018,4,14,17,45,487.5,57.0,1.5,11.4,159.0,120.71,75.37
2018,4,14,18,0,403.0,49.0,1.5,10.9,110.0,72.99,41.55
2018,4,14,18,15,258.0,36.0,1.45,10.6,69.5,29.62,19.44
2018,4,14,18,30,113.0,23.0,1.4,10.3,29.0,18.21,0.0
2018,4,14,18,45,56.5,11.5,1.4,10.0,14.5,10.46,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,0.7,7.45,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,106.5,15.0,0.75,7.95,22.0,13.64,0.0
2018,4,15,6,0,204.0,28.0,0.8,8.2,42.0,22.14,8.31
2018,4,15,6,15,322.0,38.5,0.85,8.45,82.0,40.69,23.21
2018,4,15,6,30,440.0,49.0,0.9,8.7,122.0,84.56,48.95
2018,4,15,6,45,483.5,59.0,0.95,8.95,165.5,131.76,86.06
2018,4,15,7,0,527.0,69.0,1.0,9.2,209.0,184.36,131.68
2018,4,15,7,15,427.5,94.5,1.05,9.4,224.0,213.7,163.8
2018,4,15,7,30,328.0,120.0,1.1,9.6,239.0,232.76,185.3
2018,4,15,7,45,265.5,150.0,1.2,9.85,255.5,253.46,205.29
2018,4,15,8,0,203.0,180.0,1.3,10.1,272.0,265.6,216.6
2018,4,15,8,15,250.5,194.5,1.35,10.1,321.0,323.51,264.06
2018,4,15,8,30,298.0,209.0,1.4,10.1,370.0,380.85,310.2
2018,4,15,8,45,201.5,241.5,1.45,10.1,354.5,361.95,294.0
2018,4,15,9,0,105.0,274.0,1.5,10.1,339.0,331.33,267.99
2018,4,15,9,15,61.0,234.0,1.55,10.0,272.5,265.13,214.63
2018,4,15,9,30,17.0,194.0,1.6,9.9,206.0,188.32,151.56
2018,4,15,9,45,12.5,194.5,1.65,9.8,203.5,185.88,149.47
2018,4,15,10,0,8.0,195.0,1.7,9.7,201.0,183.05,146.83
2018,4,15,10,15,7.0,184.5,1.7,9.6,190.0,172.71,138.23
2018,4,15,10,30,6.0,174.0,1.7,9.5,179.0,162.33,129.64
2018,4,15,10,45,5.0,162.5,1.75,9.45,166.5,150.97,120.25
2018,4,15,11,0,4.0,151.0,1.8,9.4,154.0,139.57,110.85
2018,4,15,11,15,4.0,140.0,1.8,9.4,143.0,129.59,102.61
2018,4,15,11,30,4.0,129.0,1.8,9.4,132.0,119.61,94.38
2018,4,15,11,45,2.0,105.0,1.8,9.4,106.5,95.79,74.63
2018,4,15,12,0,0.0,81.0,1.8,9.4,81.0,72.08,54.88
2018,4,15,12,15,0.0,79.5,1.8,9.4,79.5,70.74,53.79
2018,4,15,12,30,0.0,78.0,1.8,9.4,78.0,69.4,52.68
2018,4,15,12,45,0.0,78.5,1.8,9.4,78.5,69.84,53.06
2018,4,15,13,0,0.0,79.0,1.8,9.4,79.0,70.27,53.45
2018,4,15,13,15,0.0,81.5,1.8,9.4,81.5,72.48,55.33
2018,4,15,13,30,0.0,84.0,1.8,9.4,84.0,74.69,57.21
2018,4,15,13,45,0.0,81.0,1.8,9.35,81.0,71.98,55.03
2018,4,15,14,0,0.0,78.0,1.8,9.3,78.0,69.28,52.86
2018,4,15,14,15,0.0,81.0,1.8,9.25,81.0,71.92,55.17
2018,4,15,14,30,0.0,84.0,1.8,9.2,84.0,74.56,57.49
2018,4,15,14,45,1.0,99.5,1.85,9.15,100.0,89.21,69.95
2018,4,15,15,0,2.0,115.0,1.9,9.1,116.0,103.93,82.47
2018,4,15,15,15,29.5,157.0,1.9,9.1,175.0,166.94,135.88
2018,4,15,15,30,57.0,199.0,1.9,9.1,234.0,223.92,183.36
2018,4,15,15,45,140.5,211.0,1.85,8.65,288.0,290.96,239.63
2018,4,15,16,0,224.0,223.0,1.8,8.2,342.0,340.56,280.34
2018,4,15,16,15,406.0,168.5,1.75,7.9,358.0,378.3,310.8
2018,4,15,16,30,588.0,114.0,1.7,7.6,374.0,384.52,313.12
2018,4,15,16,45,612.5,98.0,1.7,7.3,339.0,340.75,273.65
2018,4,15,17,0,637.0,82.0,1.7,7.0,304.0,293.14,229.35
2018,4,15,17,15,544.5,76.0,1.65,6.75,244.0,220.72,166.29
2018,4,15,17,30,452.0,70.0,1.6,6.5,184.0,159.33,113.59
2018,4,15,17,45,399.0,59.0,1.55,6.3,142.5,110.08,71.84
2018,4,15,18,0,346.0,48.0,1.5,6.1,101.0,67.59,39.97
2018,4,15,18,15,247.5,36.0,1.45,6.05,66.5,29.3,19.74
2018,4,15,18,30,149.0,24.0,1.4,6.0,32.0,19.01,0.0
2018,4,15,18,45,74.5,12.0,1.4,5.95,16.0,10.91,0.0
2018,4,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,16,5,45,0.0,5.0,0.8,5.35,5.0,4.55,0.0
2018,4,16,6,0,0.0,10.0,0.8,5.3,10.0,8.78,0.55
2018,4,16,6,15,0.0,11.5,0.8,5.3,11.5,10.1,2.99
2018,4,16,6,30,0.0,13.0,0.8,5.3,13.0,11.41,4.38
2018,4,16,6,45,0.0,16.5,0.85,5.25,16.5,14.5,7.23
2018,4,16,7,0,0.0,20.0,0.9,5.2,20.0,17.59,10.03
2018,4,16,7,15,0.0,55.0,0.9,5.2,55.0,48.56,37.49
2018,4,16,7,30,0.0,90.0,0.9,5.2,90.0,79.74,64.66
2018,4,16,7,45,0.0,97.0,0.95,5.25,97.0,86.06,69.86
2018,4,16,8,0,0.0,104.0,1.0,5.3,104.0,92.38,75.04
2018,4,16,8,15,5.5,120.0,1.0,5.4,123.0,109.75,89.65
2018,4,16,8,30,11.0,136.0,1.0,5.5,142.0,127.81,104.73
2018,4,16,8,45,49.0,204.5,1.05,5.55,234.5,221.86,183.47
2018,4,16,9,0,87.0,273.0,1.1,5.6,327.0,317.81,261.05
2018,4,16,9,15,116.5,280.5,1.1,5.75,358.0,360.96,294.8
2018,4,16,9,30,146.0,288.0,1.1,5.9,389.0,397.62,323.44
2018,4,16,9,45,94.5,259.0,1.15,6.05,325.5,333.8,271.6
2018,4,16,10,0,43.0,230.0,1.2,6.2,262.0,254.34,206.86
2018,4,16,10,15,24.0,180.5,1.2,6.4,198.5,190.98,154.99
2018,4,16,10,30,5.0,131.0,1.2,6.6,135.0,121.79,97.28
2018,4,16,10,45,2.5,104.0,1.2,6.75,106.0,95.06,74.94
2018,4,16,11,0,0.0,77.0,1.2,6.9,77.0,68.45,52.47
2018,4,16,11,15,1.0,95.5,1.2,7.15,96.5,86.09,67.24
2018,4,16,11,30,2.0,114.0,1.2,7.4,116.0,103.93,81.99
2018,4,16,11,45,16.5,209.0,1.2,7.6,223.5,215.68,173.75
2018,4,16,12,0,31.0,304.0,1.2,7.8,331.0,325.55,260.34
2018,4,16,12,15,43.5,348.0,1.25,8.0,386.0,383.23,304.45
2018,4,16,12,30,56.0,392.0,1.3,8.2,441.0,441.21,348.36
2018,4,16,12,45,59.0,384.5,1.35,8.35,436.0,435.82,344.12
2018,4,16,13,0,62.0,377.0,1.4,8.5,431.0,430.06,340.12
2018,4,16,13,15,73.5,385.0,1.45,8.55,447.5,448.25,354.64
2018,4,16,13,30,85.0,393.0,1.5,8.6,464.0,465.69,368.41
2018,4,16,13,45,202.5,370.5,1.5,8.6,533.5,563.23,445.6
2018,4,16,14,0,320.0,348.0,1.5,8.6,603.0,652.67,514.04
2018,4,16,14,15,350.0,329.5,1.55,8.55,598.5,647.91,511.57
2018,4,16,14,30,380.0,311.0,1.6,8.5,594.0,639.91,507.56
2018,4,16,14,45,409.0,286.5,1.65,8.45,577.5,632.2,503.54
2018,4,16,15,0,438.0,262.0,1.7,8.4,561.0,610.03,488.76
2018,4,16,15,15,494.0,225.0,1.7,8.4,543.0,590.9,476.18
2018,4,16,15,30,550.0,188.0,1.7,8.4,525.0,564.97,457.78
2018,4,16,15,45,559.0,169.5,1.7,8.25,489.0,521.68,424.7
2018,4,16,16,0,568.0,151.0,1.7,8.1,453.0,480.47,392.16
2018,4,16,16,15,445.5,155.0,1.7,8.0,378.0,384.38,314.64
2018,4,16,16,30,323.0,159.0,1.7,7.9,303.0,299.3,244.99
2018,4,16,16,45,463.5,116.0,1.7,7.8,294.5,296.27,239.2
2018,4,16,17,0,604.0,73.0,1.7,7.7,286.0,272.81,212.91
2018,4,16,17,15,609.0,64.0,1.65,7.4,249.0,225.33,167.64
2018,4,16,17,30,614.0,55.0,1.6,7.1,212.0,176.65,121.26
2018,4,16,17,45,523.5,48.5,1.6,6.8,161.0,116.48,71.57
2018,4,16,18,0,433.0,42.0,1.6,6.5,110.0,67.65,36.91
2018,4,16,18,15,322.5,32.5,1.55,6.25,72.5,27.56,18.35
2018,4,16,18,30,212.0,23.0,1.5,6.0,35.0,19.37,1.68
2018,4,16,18,45,106.0,11.5,1.5,5.7,17.5,10.46,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,17,5,15,4.0,1.0,1.2,2.3,1.0,0.0,0.0
2018,4,17,5,30,8.0,2.0,1.1,2.7,2.0,0.0,0.0
2018,4,17,5,45,58.0,15.0,1.05,3.05,19.0,13.64,0.0
2018,4,17,6,0,108.0,28.0,1.0,3.4,36.0,22.61,11.52
2018,4,17,6,15,244.0,41.0,0.95,4.0,78.5,40.03,24.25
2018,4,17,6,30,380.0,54.0,0.9,4.6,121.0,84.58,52.23
2018,4,17,6,45,486.0,62.0,0.85,5.2,176.5,135.88,90.84
2018,4,17,7,0,592.0,70.0,0.8,5.8,232.0,200.56,144.5
2018,4,17,7,15,665.5,72.0,0.75,6.4,290.0,263.21,199.35
2018,4,17,7,30,739.0,74.0,0.7,7.0,348.0,334.97,261.49
2018,4,17,7,45,770.0,79.0,0.65,7.6,401.5,399.17,316.67
2018,4,17,8,0,801.0,84.0,0.6,8.2,455.0,465.72,371.42
2018,4,17,8,15,824.0,88.0,0.55,8.65,506.0,529.07,421.51
2018,4,17,8,30,847.0,92.0,0.5,9.1,557.0,593.11,469.84
2018,4,17,8,45,863.5,95.5,0.45,9.5,604.0,652.91,513.0
2018,4,17,9,0,880.0,99.0,0.4,9.9,651.0,712.04,553.89
2018,4,17,9,15,895.5,100.5,0.35,10.25,694.5,762.85,586.67
2018,4,17,9,30,911.0,102.0,0.3,10.6,738.0,816.06,619.15
2018,4,17,9,45,923.5,103.0,0.25,10.9,775.5,864.61,647.78
2018,4,17,10,0,936.0,104.0,0.2,11.2,813.0,910.9,674.42
2018,4,17,10,15,935.5,109.0,0.2,11.45,841.0,947.4,695.39
2018,4,17,10,30,935.0,114.0,0.2,11.7,869.0,980.33,714.05
2018,4,17,10,45,915.0,128.0,0.25,11.9,883.5,1000.51,725.84
2018,4,17,11,0,895.0,142.0,0.3,12.1,898.0,1015.85,734.96
2018,4,17,11,15,836.5,172.0,0.3,12.2,888.0,1017.28,734.74
2018,4,17,11,30,778.0,202.0,0.3,12.3,878.0,1010.14,729.57
2018,4,17,11,45,777.0,204.5,0.35,12.4,884.5,1020.01,736.46
2018,4,17,12,0,776.0,207.0,0.4,12.5,891.0,1026.33,740.98
2018,4,17,12,15,777.0,206.5,0.45,12.55,891.0,1027.93,742.92
2018,4,17,12,30,778.0,206.0,0.5,12.6,891.0,1025.96,742.85
2018,4,17,12,45,788.5,199.0,0.55,12.65,887.5,1023.03,742.35
2018,4,17,13,0,799.0,192.0,0.6,12.7,884.0,1008.42,734.62
2018,4,17,13,15,747.0,213.0,0.65,12.65,850.5,974.51,715.08
2018,4,17,13,30,695.0,234.0,0.7,12.6,817.0,930.36,688.95
2018,4,17,13,45,641.0,248.0,0.8,12.6,774.0,875.82,655.21
2018,4,17,14,0,587.0,262.0,0.9,12.6,731.0,817.71,618.12
2018,4,17,14,15,632.0,233.0,0.95,12.45,721.0,811.22,617.31
2018,4,17,14,30,677.0,204.0,1.0,12.3,711.0,795.86,609.65
2018,4,17,14,45,667.0,194.0,1.05,12.15,673.0,749.55,579.12
2018,4,17,15,0,657.0,184.0,1.1,12.0,635.0,701.72,547.07
2018,4,17,15,15,659.0,168.5,1.1,12.0,597.0,655.7,514.87
2018,4,17,15,30,661.0,153.0,1.1,12.0,559.0,607.5,480.15
2018,4,17,15,45,611.5,153.5,1.15,11.5,507.0,541.63,431.7
2018,4,17,16,0,562.0,154.0,1.2,11.0,455.0,474.82,381.13
2018,4,17,16,15,516.0,147.5,1.25,10.6,403.0,411.64,331.61
2018,4,17,16,30,470.0,141.0,1.3,10.2,351.0,352.53,283.76
2018,4,17,16,45,403.0,132.5,1.35,9.85,297.0,287.91,230.42
2018,4,17,17,0,336.0,124.0,1.4,9.5,243.0,230.68,182.4
2018,4,17,17,15,322.0,105.5,1.4,9.15,204.5,185.96,142.97
2018,4,17,17,30,308.0,87.0,1.4,8.8,166.0,142.9,104.67
2018,4,17,17,45,269.0,70.0,1.4,8.4,128.0,99.63,68.3
2018,4,17,18,0,230.0,53.0,1.4,8.0,90.0,61.47,38.87
2018,4,17,18,15,161.5,37.5,1.35,7.8,59.0,29.61,20.12
2018,4,17,18,30,93.0,22.0,1.3,7.6,28.0,17.92,2.86
2018,4,17,18,45,46.5,11.0,1.25,7.35,14.0,10.01,0.0
2018,4,17,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.75,5.35,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.7,5.5,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.65,5.7,10.0,9.1,0.0
2018,4,18,6,0,0.0,17.0,0.6,5.9,17.0,14.96,6.17
2018,4,18,6,15,0.0,29.0,0.55,6.25,29.0,25.57,16.32
2018,4,18,6,30,0.0,41.0,0.5,6.6,41.0,36.18,26.02
2018,4,18,6,45,0.0,42.0,0.45,6.95,42.0,37.04,27.02
2018,4,18,7,0,0.0,43.0,0.4,7.3,43.0,37.92,27.86
2018,4,18,7,15,0.0,48.0,0.4,7.65,48.0,42.35,31.69
2018,4,18,7,30,0.0,53.0,0.4,8.0,53.0,46.79,35.42
2018,4,18,7,45,0.5,89.5,0.4,8.4,89.5,79.5,63.42
2018,4,18,8,0,1.0,126.0,0.4,8.8,126.0,112.69,91.1
2018,4,18,8,15,23.0,169.0,0.4,9.0,181.5,163.62,133.06
2018,4,18,8,30,45.0,212.0,0.4,9.2,237.0,223.38,181.19
2018,4,18,8,45,84.0,249.5,0.45,9.4,301.0,287.27,231.84
2018,4,18,9,0,123.0,287.0,0.5,9.6,365.0,364.17,291.34
2018,4,18,9,15,111.0,305.5,0.5,9.8,379.0,371.6,295.41
2018,4,18,9,30,99.0,324.0,0.5,10.0,393.0,386.39,305.53
2018,4,18,9,45,94.5,339.0,0.55,10.15,408.0,402.51,317.04
2018,4,18,10,0,90.0,354.0,0.6,10.3,423.0,418.03,328.01
2018,4,18,10,15,148.5,369.5,0.65,10.5,488.0,501.87,391.18
2018,4,18,10,30,207.0,385.0,0.7,10.7,553.0,576.81,445.83
2018,4,18,10,45,352.0,359.0,0.75,10.85,653.5,706.47,540.4
2018,4,18,11,0,497.0,333.0,0.8,11.0,754.0,841.57,634.3
2018,4,18,11,15,423.0,365.5,0.8,11.1,728.0,812.18,609.84
2018,4,18,11,30,349.0,398.0,0.8,11.2,702.0,766.76,576.96
2018,4,18,11,45,242.5,413.5,0.8,11.25,625.5,680.45,514.99
2018,4,18,12,0,136.0,429.0,0.8,11.3,549.0,575.55,438.84
2018,4,18,12,15,160.0,424.0,0.8,11.35,565.0,594.75,454.41
2018,4,18,12,30,184.0,419.0,0.8,11.4,581.0,613.0,467.91
2018,4,18,12,45,247.0,410.0,0.8,11.4,625.5,680.18,516.67
2018,4,18,13,0,310.0,401.0,0.8,11.4,670.0,729.23,551.72
2018,4,18,13,15,479.5,326.0,0.8,11.4,733.5,824.23,621.06
2018,4,18,13,30,649.0,251.0,0.8,11.4,797.0,902.21,676.73
2018,4,18,13,45,800.0,173.5,0.8,11.4,828.0,940.35,702.3
2018,4,18,14,0,951.0,96.0,0.8,11.4,859.0,964.68,718.46
2018,4,18,14,15,944.5,94.5,0.8,11.3,828.0,927.5,694.99
2018,4,18,14,30,938.0,93.0,0.8,11.2,797.0,887.25,670.22
2018,4,18,14,45,929.0,90.5,0.75,11.15,759.5,841.1,640.19
2018,4,18,15,0,920.0,88.0,0.7,11.1,722.0,792.52,608.25
2018,4,18,15,15,907.0,86.0,0.7,11.1,679.0,739.44,573.47
2018,4,18,15,30,894.0,84.0,0.7,11.1,636.0,684.8,535.41
2018,4,18,15,45,860.5,83.0,0.7,10.85,581.0,617.45,486.42
2018,4,18,16,0,827.0,82.0,0.7,10.6,526.0,553.16,438.0
2018,4,18,16,15,783.0,81.0,0.65,10.4,469.5,482.74,382.68
2018,4,18,16,30,739.0,80.0,0.6,10.2,413.0,415.51,328.05
2018,4,18,16,45,611.0,91.5,0.6,10.0,344.5,331.27,259.64
2018,4,18,17,0,483.0,103.0,0.6,9.8,276.0,257.94,199.45
2018,4,18,17,15,463.0,88.0,0.65,9.4,232.5,206.03,153.97
2018,4,18,17,30,443.0,73.0,0.7,9.0,189.0,158.59,111.78
2018,4,18,17,45,394.5,61.0,0.7,8.6,147.0,107.97,69.57
2018,4,18,18,0,346.0,49.0,0.7,8.2,105.0,67.22,39.64
2018,4,18,18,15,261.5,36.0,0.75,7.8,69.5,28.61,19.38
2018,4,18,18,30,177.0,23.0,0.8,7.4,34.0,18.14,4.41
2018,4,18,18,45,93.0,12.0,0.8,7.05,17.5,10.91,0.0
2018,4,18,19,0,9.0,1.0,0.8,6.7,1.0,0.0,0.0
2018,4,18,19,15,4.5,0.5,0.85,6.55,0.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.4,4.9,2.5,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.4,5.4,5.0,0.0,0.0
2018,4,19,5,45,144.0,18.5,1.35,5.85,29.0,16.83,0.0
2018,4,19,6,0,256.0,31.0,1.3,6.3,53.0,25.86,15.34
2018,4,19,6,15,390.0,40.0,1.3,6.9,99.5,45.4,25.42
2018,4,19,6,30,524.0,49.0,1.3,7.5,146.0,94.3,53.9
2018,4,19,6,45,594.5,56.0,1.35,8.1,198.5,148.4,95.87
2018,4,19,7,0,665.0,63.0,1.4,8.7,251.0,211.16,149.62
2018,4,19,7,15,710.5,67.5,1.4,9.25,305.0,273.89,205.85
2018,4,19,7,30,756.0,72.0,1.4,9.8,359.0,339.97,264.42
2018,4,19,7,45,787.5,76.0,1.45,10.35,412.5,404.25,320.46
2018,4,19,8,0,819.0,80.0,1.5,10.9,466.0,470.88,376.44
2018,4,19,8,15,842.5,83.0,1.5,11.25,517.0,534.27,427.99
2018,4,19,8,30,866.0,86.0,1.5,11.6,568.0,598.36,478.1
2018,4,19,8,45,883.5,88.5,1.5,12.0,615.5,655.65,521.33
2018,4,19,9,0,901.0,91.0,1.5,12.4,663.0,714.49,564.13
2018,4,19,9,15,916.0,92.0,1.5,12.65,706.0,768.99,601.34
2018,4,19,9,30,931.0,93.0,1.5,12.9,749.0,821.96,636.03
2018,4,19,9,45,943.5,93.5,1.5,13.15,787.0,870.56,667.09
2018,4,19,10,0,956.0,94.0,1.5,13.4,825.0,916.85,696.13
2018,4,19,10,15,962.0,94.5,1.55,13.6,853.5,954.83,720.1
2018,4,19,10,30,968.0,95.0,1.6,13.8,882.0,989.58,741.88
2018,4,19,10,45,973.0,95.5,1.6,14.0,905.0,1019.98,759.98
2018,4,19,11,0,978.0,96.0,1.6,14.2,928.0,1046.74,775.69
2018,4,19,11,15,979.5,97.0,1.65,14.3,942.0,1066.85,788.25
2018,4,19,11,30,981.0,98.0,1.7,14.4,956.0,1082.96,798.41
2018,4,19,11,45,980.5,98.5,1.7,14.55,962.0,1092.47,803.52
2018,4,19,12,0,980.0,99.0,1.7,14.7,968.0,1097.84,806.2
2018,4,19,12,15,977.0,100.5,1.75,14.75,966.0,1097.6,806.62
2018,4,19,12,30,974.0,102.0,1.8,14.8,964.0,1093.22,804.58
2018,4,19,12,45,968.0,103.0,1.8,14.85,953.0,1081.23,797.03
2018,4,19,13,0,962.0,104.0,1.8,14.9,942.0,1065.28,787.13
2018,4,19,13,15,958.0,104.0,1.8,14.9,925.5,1046.37,775.6
2018,4,19,13,30,954.0,104.0,1.8,14.9,909.0,1023.67,761.68
2018,4,19,13,45,947.0,103.0,1.85,14.95,883.5,993.47,743.43
2018,4,19,14,0,940.0,102.0,1.9,15.0,858.0,959.9,722.88
2018,4,19,14,15,932.0,100.5,1.85,14.95,826.5,921.75,698.16
2018,4,19,14,30,924.0,99.0,1.8,14.9,795.0,880.68,671.36
2018,4,19,14,45,913.5,97.5,1.8,14.85,757.5,834.93,641.65
2018,4,19,15,0,903.0,96.0,1.8,14.8,720.0,786.91,609.99
2018,4,19,15,15,889.0,94.0,1.8,14.8,677.0,733.88,574.19
2018,4,19,15,30,875.0,92.0,1.8,14.8,634.0,679.43,534.85
2018,4,19,15,45,856.0,89.0,1.75,14.5,586.0,622.39,492.19
2018,4,19,16,0,837.0,86.0,1.7,14.2,538.0,561.81,445.56
2018,4,19,16,15,810.5,83.0,1.7,13.9,486.5,497.53,394.71
2018,4,19,16,30,784.0,80.0,1.7,13.6,435.0,434.48,342.92
2018,4,19,16,45,749.5,75.5,1.65,13.35,382.0,368.44,286.83
2018,4,19,17,0,715.0,71.0,1.6,13.1,329.0,305.31,231.52
2018,4,19,17,15,665.5,66.0,1.65,12.6,276.0,239.73,174.02
2018,4,19,17,30,616.0,61.0,1.7,12.1,223.0,180.71,122.2
2018,4,19,17,45,540.0,53.5,1.75,11.6,173.0,121.61,73.99
2018,4,19,18,0,464.0,46.0,1.8,11.1,123.0,72.03,39.19
2018,4,19,18,15,344.5,36.5,1.8,10.7,82.5,30.24,20.58
2018,4,19,18,30,225.0,27.0,1.8,10.3,42.0,22.89,8.29
2018,4,19,18,45,118.0,14.5,1.75,9.95,22.0,13.19,0.0
2018,4,19,19,0,11.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.7,9.45,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.75,7.95,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.7,8.4,6.0,5.46,0.0
2018,4,20,5,45,173.0,18.5,1.65,8.8,32.5,16.83,0.0
2018,4,20,6,0,307.0,31.0,1.6,9.2,59.0,25.71,15.48
2018,4,20,6,15,413.5,40.0,1.5,9.9,103.0,46.52,25.36
2018,4,20,6,30,520.0,49.0,1.4,10.6,147.0,94.43,53.49
2018,4,20,6,45,587.0,55.5,1.3,11.3,198.5,147.26,94.15
2018,4,20,7,0,654.0,62.0,1.2,12.0,250.0,208.28,145.8
2018,4,20,7,15,697.0,67.0,1.15,12.5,302.5,270.07,200.44
2018,4,20,7,30,740.0,72.0,1.1,13.0,355.0,334.89,256.99
2018,4,20,7,45,770.0,75.5,1.05,13.45,407.0,397.03,310.13
2018,4,20,8,0,800.0,79.0,1.0,13.9,459.0,461.35,362.92
2018,4,20,8,15,822.5,83.0,1.0,14.45,509.5,524.08,412.49
2018,4,20,8,30,845.0,87.0,1.0,15.0,560.0,587.46,460.5
2018,4,20,8,45,862.0,89.0,1.0,15.55,606.0,642.76,500.9
2018,4,20,9,0,879.0,91.0,1.0,16.1,652.0,699.59,540.89
2018,4,20,9,15,893.5,92.0,1.0,16.3,694.0,752.61,576.28
2018,4,20,9,30,908.0,93.0,1.0,16.5,736.0,804.13,609.19
2018,4,20,9,45,921.5,92.0,1.0,16.75,772.5,850.95,638.24
2018,4,20,10,0,935.0,91.0,1.0,17.0,809.0,895.58,665.44
2018,4,20,10,15,941.0,92.5,1.0,17.15,838.0,933.82,688.37
2018,4,20,10,30,947.0,94.0,1.0,17.3,867.0,968.91,709.12
2018,4,20,10,45,951.0,95.0,1.05,17.4,889.0,998.27,727.21
2018,4,20,11,0,955.0,96.0,1.1,17.5,911.0,1024.04,743.1
2018,4,20,11,15,956.5,97.5,1.15,17.55,925.5,1044.18,755.68
2018,4,20,11,30,958.0,99.0,1.2,17.6,940.0,1060.42,765.98
2018,4,20,11,45,958.5,99.5,1.2,17.65,946.5,1070.64,771.68
2018,4,20,12,0,959.0,100.0,1.2,17.7,953.0,1076.83,775.07
2018,4,20,12,15,958.5,100.0,1.25,17.65,952.0,1077.44,776.46
2018,4,20,12,30,958.0,100.0,1.3,17.6,951.0,1073.98,775.51
2018,4,20,12,45,955.5,99.5,1.3,17.5,941.5,1063.97,769.81
2018,4,20,13,0,953.0,99.0,1.3,17.4,932.0,1049.99,761.8
2018,4,20,13,15,949.5,98.5,1.35,17.3,915.5,1031.15,751.75
2018,4,20,13,30,946.0,98.0,1.4,17.2,899.0,1008.55,739.32
2018,4,20,13,45,939.5,97.5,1.4,17.05,874.5,979.51,722.05
2018,4,20,14,0,933.0,97.0,1.4,16.9,850.0,947.13,702.58
2018,4,20,14,15,924.5,96.0,1.45,16.7,818.5,909.3,680.23
2018,4,20,14,30,916.0,95.0,1.5,16.5,787.0,868.62,655.68
2018,4,20,14,45,905.5,93.0,1.5,16.3,749.5,822.68,626.54
2018,4,20,15,0,895.0,91.0,1.5,16.1,712.0,774.51,595.46
2018,4,20,15,15,881.5,89.0,1.5,16.1,669.5,722.24,560.56
2018,4,20,15,30,868.0,87.0,1.5,16.1,627.0,668.55,522.23
2018,4,20,15,45,849.5,84.5,1.5,15.55,580.0,610.17,479.78
2018,4,20,16,0,831.0,82.0,1.5,15.0,533.0,553.24,436.78
2018,4,20,16,15,807.0,79.0,1.5,14.65,483.0,490.67,387.51
2018,4,20,16,30,783.0,76.0,1.5,14.3,433.0,429.05,337.11
2018,4,20,16,45,751.5,72.0,1.5,13.9,381.0,364.85,282.93
2018,4,20,17,0,720.0,68.0,1.5,13.5,329.0,303.18,229.09
2018,4,20,17,15,673.5,63.0,1.5,12.95,277.0,239.52,173.14
2018,4,20,17,30,627.0,58.0,1.5,12.4,225.0,179.38,120.38
2018,4,20,17,45,557.0,51.0,1.55,11.85,175.5,120.99,72.64
2018,4,20,18,0,487.0,44.0,1.6,11.3,126.0,71.29,37.84
2018,4,20,18,15,374.0,34.5,1.6,10.9,84.5,28.11,18.81
2018,4,20,18,30,261.0,25.0,1.6,10.5,43.0,20.82,8.05
2018,4,20,18,45,138.5,14.0,1.6,10.05,22.5,12.73,0.0
2018,4,20,19,0,16.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.6,9.5,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,21,5,15,23.5,3.0,1.85,8.75,3.0,0.0,0.0
2018,4,21,5,30,47.0,6.0,1.8,9.2,6.0,5.46,0.0
2018,4,21,5,45,188.0,18.5,1.75,9.6,34.0,15.48,0.0
2018,4,21,6,0,329.0,31.0,1.7,10.0,62.0,25.55,15.65
2018,4,21,6,15,432.0,40.0,1.6,10.65,107.0,47.53,25.54
2018,4,21,6,30,535.0,49.0,1.5,11.3,152.0,96.37,54.33
2018,4,21,6,45,600.5,54.5,1.4,11.9,203.0,149.01,94.88
2018,4,21,7,0,666.0,60.0,1.3,12.5,254.0,211.05,147.5
2018,4,21,7,15,709.5,64.5,1.25,13.0,307.0,271.72,201.25
2018,4,21,7,30,753.0,69.0,1.2,13.5,360.0,336.91,258.13
2018,4,21,7,45,784.5,72.5,1.15,14.0,413.0,400.34,312.26
2018,4,21,8,0,816.0,76.0,1.1,14.5,466.0,466.09,366.1
2018,4,21,8,15,838.5,78.5,1.05,14.9,516.5,528.05,415.03
2018,4,21,8,30,861.0,81.0,1.0,15.3,567.0,588.61,460.9
2018,4,21,8,45,878.0,83.0,0.95,15.75,613.5,646.79,503.02
2018,4,21,9,0,895.0,85.0,0.9,16.2,660.0,704.28,542.91
2018,4,21,9,15,907.5,87.0,0.85,16.55,702.0,757.51,576.95
2018,4,21,9,30,920.0,89.0,0.8,16.9,744.0,809.04,608.43
2018,4,21,9,45,930.0,90.0,0.8,17.2,780.0,855.49,636.75
2018,4,21,10,0,940.0,91.0,0.8,17.5,816.0,899.49,663.06
2018,4,21,10,15,946.5,92.5,0.8,17.75,845.5,938.25,685.76
2018,4,21,10,30,953.0,94.0,0.8,18.0,875.0,973.86,706.29
2018,4,21,10,45,957.0,95.5,0.85,18.25,897.5,1003.81,724.17
2018,4,21,11,0,961.0,97.0,0.9,18.5,920.0,1030.16,739.86
2018,4,21,11,15,963.5,98.0,0.9,18.6,935.0,1050.78,751.4
2018,4,21,11,30,966.0,99.0,0.9,18.7,950.0,1067.5,760.66
2018,4,21,11,45,966.5,100.5,0.95,18.8,957.5,1078.78,767.86
2018,4,21,12,0,967.0,102.0,1.0,18.9,965.0,1086.0,772.77
2018,4,21,12,15,966.0,102.0,1.0,18.9,963.5,1086.06,772.65
2018,4,21,12,30,965.0,102.0,1.0,18.9,962.0,1082.03,770.28
2018,4,21,12,45,962.0,103.0,1.05,18.95,953.0,1073.0,765.96
2018,4,21,13,0,959.0,104.0,1.1,19.0,944.0,1060.0,759.33
2018,4,21,13,15,955.5,103.5,1.15,18.9,927.5,1041.04,749.49
2018,4,21,13,30,952.0,103.0,1.2,18.8,911.0,1018.29,737.32
2018,4,21,13,45,946.5,102.0,1.2,18.75,887.0,989.5,720.26
2018,4,21,14,0,941.0,101.0,1.2,18.7,863.0,957.28,701.0
2018,4,21,14,15,932.5,100.0,1.25,18.55,831.5,919.19,678.88
2018,4,21,14,30,924.0,99.0,1.3,18.4,800.0,878.23,654.57
2018,4,21,14,45,913.0,97.5,1.3,18.25,762.0,832.11,625.74
2018,4,21,15,0,902.0,96.0,1.3,18.1,724.0,783.78,595.02
2018,4,21,15,15,888.5,93.5,1.3,18.1,681.0,730.7,560.16
2018,4,21,15,30,875.0,91.0,1.3,18.1,638.0,676.17,521.71
2018,4,21,15,45,856.5,89.0,1.35,17.55,591.0,620.44,482.18
2018,4,21,16,0,838.0,87.0,1.4,17.0,544.0,561.25,438.48
2018,4,21,16,15,812.5,85.0,1.4,16.6,493.5,498.55,389.79
2018,4,21,16,30,787.0,83.0,1.4,16.2,443.0,436.93,340.03
2018,4,21,16,45,752.0,78.5,1.45,15.8,389.5,370.64,285.05
2018,4,21,17,0,717.0,74.0,1.5,15.4,336.0,306.15,229.71
2018,4,21,17,15,667.0,69.5,1.5,14.8,283.5,242.02,174.06
2018,4,21,17,30,617.0,65.0,1.5,14.2,231.0,183.38,123.22
2018,4,21,17,45,539.0,57.5,1.5,13.55,180.0,124.1,75.58
2018,4,21,18,0,461.0,50.0,1.5,12.9,129.0,74.6,41.39
2018,4,21,18,15,339.0,40.0,1.55,12.4,87.5,32.78,22.79
2018,4,21,18,30,217.0,30.0,1.6,11.9,46.0,23.7,10.8
2018,4,21,18,45,113.0,16.0,1.6,11.4,24.0,14.55,0.0
2018,4,21,19,0,9.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,1.6,10.7,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,22,5,15,9.5,3.5,1.5,8.95,3.5,0.0,0.0
2018,4,22,5,30,19.0,7.0,1.5,9.3,7.0,6.37,0.0
2018,4,22,5,45,76.0,21.0,1.5,9.65,27.5,17.03,0.0
2018,4,22,6,0,133.0,35.0,1.5,10.0,48.0,28.07,18.06
2018,4,22,6,15,223.5,48.5,1.45,10.5,86.0,46.89,29.35
2018,4,22,6,30,314.0,62.0,1.4,11.0,124.0,85.09,54.09
2018,4,22,6,45,435.0,72.0,1.35,11.45,185.0,136.72,92.08
2018,4,22,7,0,556.0,82.0,1.3,11.9,246.0,205.9,147.82
2018,4,22,7,15,620.5,86.0,1.25,12.5,302.0,265.88,199.42
2018,4,22,7,30,685.0,90.0,1.2,13.1,358.0,333.03,256.66
2018,4,22,7,45,713.0,96.0,1.15,13.65,408.5,393.93,308.26
2018,4,22,8,0,741.0,102.0,1.1,14.2,459.0,456.91,359.54
2018,4,22,8,15,700.5,121.0,1.05,14.8,487.0,498.66,392.57
2018,4,22,8,30,660.0,140.0,1.0,15.4,515.0,534.42,419.34
2018,4,22,8,45,645.5,158.5,0.95,15.95,549.5,580.21,452.14
2018,4,22,9,0,631.0,177.0,0.9,16.5,584.0,622.81,481.14
2018,4,22,9,15,620.0,196.0,0.9,16.95,617.0,665.2,509.61
2018,4,22,9,30,609.0,215.0,0.9,17.4,650.0,704.61,535.15
2018,4,22,9,45,492.5,272.0,0.85,17.85,635.0,689.5,519.81
2018,4,22,10,0,376.0,329.0,0.8,18.3,620.0,656.91,492.87
2018,4,22,10,15,366.5,346.5,0.8,18.55,639.0,680.72,508.22
2018,4,22,10,30,357.0,364.0,0.8,18.8,658.0,702.57,521.39
2018,4,22,10,45,290.5,395.0,0.8,19.1,638.0,682.95,504.85
2018,4,22,11,0,224.0,426.0,0.8,19.4,618.0,644.96,476.44
2018,4,22,11,15,316.5,404.0,0.8,19.45,680.5,731.99,537.69
2018,4,22,11,30,409.0,382.0,0.8,19.5,743.0,818.37,595.46
2018,4,22,11,45,484.5,357.5,0.85,19.6,788.5,874.53,633.06
2018,4,22,12,0,560.0,333.0,0.9,19.7,834.0,928.86,669.43
2018,4,22,12,15,548.0,339.5,0.9,19.7,829.5,924.03,665.21
2018,4,22,12,30,536.0,346.0,0.9,19.7,825.0,916.46,660.15
2018,4,22,12,45,522.5,338.0,0.95,19.75,801.0,890.32,644.4
2018,4,22,13,0,509.0,330.0,1.0,19.8,777.0,861.86,627.25
2018,4,22,13,15,571.0,302.0,1.0,19.8,795.0,884.18,644.07
2018,4,22,13,30,633.0,274.0,1.0,19.8,813.0,904.39,658.74
2018,4,22,13,45,693.5,235.5,1.05,19.75,811.0,906.1,662.74
2018,4,22,14,0,754.0,197.0,1.1,19.7,809.0,900.7,661.19
2018,4,22,14,15,805.5,164.5,1.1,19.6,796.5,881.72,650.05
2018,4,22,14,30,857.0,132.0,1.1,19.5,784.0,862.15,638.73
2018,4,22,14,45,830.5,131.0,1.1,19.4,738.0,806.0,602.95
2018,4,22,15,0,804.0,130.0,1.1,19.3,692.0,749.09,566.44
2018,4,22,15,15,811.0,119.0,1.1,19.3,656.5,705.31,537.1
2018,4,22,15,30,818.0,108.0,1.1,19.3,621.0,658.42,504.29
2018,4,22,15,45,800.5,103.0,1.1,19.45,574.0,599.86,461.54
2018,4,22,16,0,783.0,98.0,1.1,19.6,527.0,541.04,417.32
2018,4,22,16,15,701.5,107.0,1.15,19.1,464.5,464.2,359.33
2018,4,22,16,30,620.0,116.0,1.2,18.6,402.0,394.46,305.04
2018,4,22,16,45,512.0,117.5,1.2,18.15,335.0,311.88,239.7
2018,4,22,17,0,404.0,119.0,1.2,17.7,268.0,244.88,185.98
2018,4,22,17,15,423.5,97.5,1.3,17.0,232.5,202.2,148.33
2018,4,22,17,30,443.0,76.0,1.4,16.3,197.0,156.98,107.7
2018,4,22,17,45,393.0,64.0,1.45,15.6,154.5,108.68,68.63
2018,4,22,18,0,343.0,52.0,1.5,14.9,112.0,66.65,38.6
2018,4,22,18,15,252.5,41.0,1.55,14.45,77.0,31.74,21.76
2018,4,22,18,30,162.0,30.0,1.6,14.0,42.0,23.59,11.33
2018,4,22,18,45,84.5,16.0,1.65,13.55,22.0,14.55,0.0
2018,4,22,19,0,7.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,5,15,16.5,4.0,0.85,11.95,4.0,0.0,0.0
2018,4,23,5,30,33.0,8.0,0.8,12.2,8.0,7.28,0.0
2018,4,23,5,45,128.0,23.0,0.75,12.45,34.5,18.19,0.0
2018,4,23,6,0,223.0,38.0,0.7,12.7,61.0,29.66,19.44
2018,4,23,6,15,335.0,50.0,0.6,13.2,106.5,52.26,31.0
2018,4,23,6,30,447.0,62.0,0.5,13.7,152.0,100.48,60.8
2018,4,23,6,45,515.5,70.0,0.45,14.2,202.5,150.44,98.67
2018,4,23,7,0,584.0,78.0,0.4,14.7,253.0,208.88,146.73
2018,4,23,7,15,631.0,84.5,0.35,15.2,306.0,267.83,196.91
2018,4,23,7,30,678.0,91.0,0.3,15.7,359.0,331.84,250.39
2018,4,23,7,45,712.0,96.0,0.3,16.2,411.0,393.75,301.17
2018,4,23,8,0,746.0,101.0,0.3,16.7,463.0,458.42,352.18
2018,4,23,8,15,771.0,104.5,0.25,17.05,513.0,519.29,398.21
2018,4,23,8,30,796.0,108.0,0.2,17.4,563.0,580.81,442.77
2018,4,23,8,45,815.5,111.0,0.2,17.75,609.5,638.99,483.74
2018,4,23,9,0,835.0,114.0,0.2,18.1,656.0,696.89,523.07
2018,4,23,9,15,852.0,115.5,0.2,18.4,698.5,750.81,558.36
2018,4,23,9,30,869.0,117.0,0.2,18.7,741.0,803.56,590.44
2018,4,23,9,45,883.0,117.5,0.15,19.05,778.0,845.08,613.74
2018,4,23,10,0,897.0,118.0,0.1,19.4,815.0,890.15,639.07
2018,4,23,10,15,904.0,119.5,0.1,19.6,844.0,927.78,660.37
2018,4,23,10,30,911.0,121.0,0.1,19.8,873.0,962.44,679.72
2018,4,23,10,45,915.0,122.5,0.15,19.95,894.5,991.15,696.29
2018,4,23,11,0,919.0,124.0,0.2,20.1,916.0,1016.4,710.98
2018,4,23,11,15,922.0,124.5,0.2,20.15,930.5,1036.09,721.69
2018,4,23,11,30,925.0,125.0,0.2,20.2,945.0,1052.08,730.33
2018,4,23,11,45,926.5,125.0,0.25,20.25,951.5,1062.27,736.79
2018,4,23,12,0,928.0,125.0,0.3,20.3,958.0,1068.59,741.24
2018,4,23,12,15,928.0,124.5,0.3,20.3,956.5,1068.99,741.34
2018,4,23,12,30,928.0,124.0,0.3,20.3,955.0,1065.48,739.34
2018,4,23,12,45,928.0,122.0,0.35,20.3,946.5,1056.54,735.51
2018,4,23,13,0,928.0,120.0,0.4,20.3,938.0,1043.7,729.56
2018,4,23,13,15,924.5,119.0,0.45,20.25,921.0,1024.67,720.12
2018,4,23,13,30,921.0,118.0,0.5,20.2,904.0,1001.98,708.53
2018,4,23,13,45,914.0,117.0,0.5,20.15,879.0,972.52,691.62
2018,4,23,14,0,907.0,116.0,0.5,20.1,854.0,939.83,672.72
2018,4,23,14,15,898.5,114.5,0.55,19.9,823.0,902.28,652.04
2018,4,23,14,30,890.0,113.0,0.6,19.7,792.0,861.99,629.29
2018,4,23,14,45,879.0,111.0,0.6,19.55,755.0,816.67,601.83
2018,4,23,15,0,868.0,109.0,0.6,19.4,718.0,769.25,572.59
2018,4,23,15,15,853.5,106.5,0.6,19.4,675.0,721.17,541.62
2018,4,23,15,30,839.0,104.0,0.6,19.4,632.0,666.95,504.22
2018,4,23,15,45,819.0,101.5,0.65,19.15,585.0,608.45,463.65
2018,4,23,16,0,799.0,99.0,0.7,18.9,538.0,549.86,421.35
2018,4,23,16,15,772.5,94.5,0.7,18.65,487.0,486.29,373.22
2018,4,23,16,30,746.0,90.0,0.7,18.4,436.0,424.05,324.26
2018,4,23,16,45,710.5,86.0,0.75,18.15,384.0,359.62,272.1
2018,4,23,17,0,675.0,82.0,0.8,17.9,332.0,298.94,221.13
2018,4,23,17,15,626.5,75.5,0.8,17.15,280.0,235.94,167.89
2018,4,23,17,30,578.0,69.0,0.8,16.4,228.0,178.34,119.13
2018,4,23,17,45,506.5,61.0,0.85,15.7,179.0,122.08,74.61
2018,4,23,18,0,435.0,53.0,0.9,15.0,130.0,74.8,42.28
2018,4,23,18,15,320.5,41.5,1.0,14.5,88.0,33.79,23.59
2018,4,23,18,30,206.0,30.0,1.1,14.0,46.0,23.61,11.96
2018,4,23,18,45,109.5,16.0,1.15,13.45,24.0,14.55,0.0
2018,4,23,19,0,13.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,1.2,12.75,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,24,5,15,6.0,3.5,0.75,11.0,3.5,0.0,0.0
2018,4,24,5,30,12.0,7.0,0.7,11.1,7.0,6.37,0.0
2018,4,24,5,45,34.0,22.0,0.7,11.25,25.0,18.35,1.3
2018,4,24,6,0,56.0,37.0,0.7,11.4,43.0,30.42,20.41
2018,4,24,6,15,86.5,56.0,0.65,11.7,71.0,49.72,34.63
2018,4,24,6,30,117.0,75.0,0.6,12.0,99.0,76.37,54.81
2018,4,24,6,45,187.0,93.0,0.5,12.3,144.0,113.69,83.26
2018,4,24,7,0,257.0,111.0,0.4,12.6,189.0,159.93,120.14
2018,4,24,7,15,371.5,115.0,0.4,13.15,251.0,218.22,166.27
2018,4,24,7,30,486.0,119.0,0.4,13.7,313.0,287.85,222.1
2018,4,24,7,45,416.0,153.0,0.4,14.25,334.5,322.67,252.39
2018,4,24,8,0,346.0,187.0,0.4,14.8,356.0,343.33,269.82
2018,4,24,8,15,371.0,204.0,0.4,15.15,402.0,394.37,309.31
2018,4,24,8,30,396.0,221.0,0.4,15.5,448.0,447.5,348.97
2018,4,24,8,45,440.0,225.5,0.45,15.85,497.0,510.42,395.28
2018,4,24,9,0,484.0,230.0,0.5,16.2,546.0,569.4,437.7
2018,4,24,9,15,473.0,251.0,0.55,16.35,575.5,607.06,463.56
2018,4,24,9,30,462.0,272.0,0.6,16.5,605.0,642.34,487.46
2018,4,24,9,45,486.5,279.0,0.6,16.65,645.0,690.4,519.92
