Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,0,511.0,286.0,0.6,16.8,685.0,738.55,551.63
2018,4,24,10,15,517.0,296.0,0.65,16.85,712.0,773.12,574.33
2018,4,24,10,30,523.0,306.0,0.7,16.9,739.0,806.0,595.87
2018,4,24,10,45,572.0,295.0,0.7,17.0,780.0,856.26,628.88
2018,4,24,11,0,621.0,284.0,0.7,17.1,821.0,908.29,662.17
2018,4,24,11,15,683.0,258.0,0.7,17.15,857.5,956.16,693.01
2018,4,24,11,30,745.0,232.0,0.7,17.2,894.0,1001.73,720.82
2018,4,24,11,45,823.5,187.5,0.7,17.2,924.5,1033.82,739.74
2018,4,24,12,0,902.0,143.0,0.7,17.2,955.0,1059.49,754.85
2018,4,24,12,15,899.0,144.0,0.7,17.2,952.5,1058.31,753.68
2018,4,24,12,30,896.0,145.0,0.7,17.2,950.0,1053.34,750.75
2018,4,24,12,45,865.5,160.5,0.75,17.2,932.0,1044.15,746.59
2018,4,24,13,0,835.0,176.0,0.8,17.2,914.0,1019.51,732.95
2018,4,24,13,15,806.0,188.5,0.8,17.1,890.0,990.13,715.67
2018,4,24,13,30,777.0,201.0,0.8,17.0,866.0,965.73,701.55
2018,4,24,13,45,816.0,173.5,0.8,16.9,855.0,947.65,691.36
2018,4,24,14,0,855.0,146.0,0.8,16.8,844.0,931.21,682.17
2018,4,24,14,15,780.5,172.0,0.8,16.55,791.0,865.02,640.9
2018,4,24,14,30,706.0,198.0,0.8,16.3,738.0,805.46,603.21
2018,4,24,14,45,708.5,185.0,0.8,16.1,705.0,765.12,577.77
2018,4,24,15,0,711.0,172.0,0.8,15.9,672.0,722.16,549.65
2018,4,24,15,15,744.0,148.0,0.8,15.9,643.5,687.06,526.41
2018,4,24,15,30,777.0,124.0,0.8,15.9,615.0,645.48,497.67
2018,4,24,15,45,682.5,140.5,0.8,15.15,548.5,564.75,439.38
2018,4,24,16,0,588.0,157.0,0.8,14.4,482.0,489.77,383.94
2018,4,24,16,15,538.5,150.5,0.75,13.9,427.0,419.82,330.42
2018,4,24,16,30,489.0,144.0,0.7,13.4,372.0,358.37,281.82
2018,4,24,16,45,402.0,139.5,0.7,12.95,312.5,289.37,226.69
2018,4,24,17,0,315.0,135.0,0.7,12.5,253.0,226.6,176.02
2018,4,24,17,15,323.5,112.0,0.7,12.05,217.0,188.6,142.61
2018,4,24,17,30,332.0,89.0,0.7,11.6,181.0,146.18,104.89
2018,4,24,17,45,289.0,73.0,0.7,11.15,141.0,102.25,68.99
2018,4,24,18,0,246.0,57.0,0.7,10.7,101.0,63.89,40.47
2018,4,24,18,15,188.5,43.0,0.7,10.35,70.5,33.06,23.48
2018,4,24,18,30,131.0,29.0,0.7,10.0,40.0,22.67,12.01
2018,4,24,18,45,72.0,16.5,0.75,9.6,22.0,15.01,0.0
2018,4,24,19,0,13.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,0.75,9.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.95,7.4,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.9,7.8,11.0,9.1,0.0
2018,4,25,5,45,158.5,26.0,0.85,8.15,41.5,20.55,4.85
2018,4,25,6,0,273.0,42.0,0.8,8.5,72.0,32.79,22.91
2018,4,25,6,15,375.0,52.5,0.75,9.15,117.5,58.41,35.57
2018,4,25,6,30,477.0,63.0,0.7,9.8,163.0,105.09,64.36
2018,4,25,6,45,545.5,70.5,0.6,10.45,214.5,156.55,104.06
2018,4,25,7,0,614.0,78.0,0.5,11.1,266.0,216.42,154.04
2018,4,25,7,15,660.5,83.5,0.45,11.9,319.5,276.07,205.43
2018,4,25,7,30,707.0,89.0,0.4,12.7,373.0,340.63,259.92
2018,4,25,7,45,730.5,95.0,0.35,13.55,423.0,400.78,309.47
2018,4,25,8,0,754.0,101.0,0.3,14.4,473.0,462.43,357.95
2018,4,25,8,15,788.0,103.0,0.3,14.8,526.5,526.93,407.38
2018,4,25,8,30,822.0,105.0,0.3,15.2,580.0,592.91,455.94
2018,4,25,8,45,840.5,107.5,0.3,15.65,626.5,651.08,497.03
2018,4,25,9,0,859.0,110.0,0.3,16.1,673.0,708.8,536.36
2018,4,25,9,15,871.5,113.0,0.35,16.4,714.5,761.89,571.93
2018,4,25,9,30,884.0,116.0,0.4,16.7,756.0,807.91,600.77
2018,4,25,9,45,894.0,117.0,0.45,17.0,791.0,852.68,628.52
2018,4,25,10,0,904.0,118.0,0.5,17.3,826.0,895.09,654.45
2018,4,25,10,15,911.5,119.5,0.55,17.45,855.5,933.21,677.81
2018,4,25,10,30,919.0,121.0,0.6,17.6,885.0,968.38,699.23
2018,4,25,10,45,924.0,122.5,0.6,17.75,907.5,998.06,716.06
2018,4,25,11,0,929.0,124.0,0.6,17.9,930.0,1024.3,730.75
2018,4,25,11,15,931.0,124.5,0.65,17.9,943.5,1043.05,742.5
2018,4,25,11,30,933.0,125.0,0.7,17.9,957.0,1058.03,752.17
2018,4,25,11,45,934.5,125.0,0.7,17.95,963.5,1068.17,757.69
2018,4,25,12,0,936.0,125.0,0.7,18.0,970.0,1074.42,761.03
2018,4,25,12,15,937.0,124.0,0.7,18.0,969.0,1075.24,761.39
2018,4,25,12,30,938.0,123.0,0.7,18.0,968.0,1072.11,759.58
2018,4,25,12,45,937.5,121.0,0.7,18.0,958.5,1062.53,754.02
2018,4,25,13,0,937.0,119.0,0.7,18.0,949.0,1049.05,746.28
2018,4,25,13,15,932.5,118.0,0.75,17.85,931.5,1028.87,736.14
2018,4,25,13,30,928.0,117.0,0.8,17.7,914.0,1005.06,723.77
2018,4,25,13,45,922.5,115.5,0.8,17.6,889.5,976.3,707.05
2018,4,25,14,0,917.0,114.0,0.8,17.5,865.0,944.22,688.2
2018,4,25,14,15,909.0,112.5,0.8,17.3,834.0,906.82,666.07
2018,4,25,14,30,901.0,111.0,0.8,17.1,803.0,866.61,641.93
2018,4,25,14,45,890.0,109.0,0.8,16.85,765.5,820.94,613.96
2018,4,25,15,0,879.0,107.0,0.8,16.6,728.0,773.13,584.16
2018,4,25,15,15,865.0,105.0,0.8,16.6,685.5,725.34,552.83
2018,4,25,15,30,851.0,103.0,0.8,16.6,643.0,671.52,515.01
2018,4,25,15,45,831.0,100.0,0.85,16.1,595.0,612.03,473.39
2018,4,25,16,0,811.0,97.0,0.9,15.6,547.0,552.44,429.92
2018,4,25,16,15,784.5,93.5,0.9,15.3,496.0,489.37,381.29
2018,4,25,16,30,758.0,90.0,0.9,15.0,445.0,427.59,331.77
2018,4,25,16,45,723.5,85.5,0.9,14.7,392.5,362.42,277.91
2018,4,25,17,0,689.0,81.0,0.9,14.4,340.0,300.96,225.34
2018,4,25,17,15,639.5,75.5,0.9,13.65,287.5,237.98,171.34
2018,4,25,17,30,590.0,70.0,0.9,12.9,235.0,180.48,122.02
2018,4,25,17,45,516.5,62.0,0.9,12.2,185.0,123.38,76.35
2018,4,25,18,0,443.0,54.0,0.9,11.5,135.0,75.48,43.39
2018,4,25,18,15,333.0,43.0,0.9,11.0,93.0,34.92,25.07
2018,4,25,18,30,223.0,32.0,0.9,10.5,51.0,25.16,14.33
2018,4,25,18,45,121.0,18.0,0.9,9.95,27.5,16.37,0.0
2018,4,25,19,0,19.0,4.0,0.9,9.4,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.9,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,3.0,0.95,7.05,3.0,0.0,0.0
2018,4,26,5,30,7.0,6.0,1.0,7.4,6.0,5.46,0.0
2018,4,26,5,45,3.5,18.5,1.0,7.75,18.5,16.31,4.19
2018,4,26,6,0,0.0,31.0,1.0,8.1,31.0,27.08,18.1
2018,4,26,6,15,56.0,50.0,1.0,8.5,62.0,44.4,31.3
2018,4,26,6,30,112.0,69.0,1.0,8.9,93.0,71.3,51.42
2018,4,26,6,45,68.0,91.0,1.0,9.3,106.5,90.87,70.21
2018,4,26,7,0,24.0,113.0,1.0,9.7,120.0,105.32,84.56
2018,4,26,7,15,25.5,131.5,1.0,10.1,140.5,124.75,100.9
2018,4,26,7,30,27.0,150.0,1.0,10.5,161.0,144.5,117.19
2018,4,26,7,45,72.5,175.0,1.0,10.95,210.0,188.63,152.91
2018,4,26,8,0,118.0,200.0,1.0,11.4,259.0,243.09,196.73
2018,4,26,8,15,328.5,187.5,1.0,11.75,373.5,355.89,286.98
2018,4,26,8,30,539.0,175.0,1.0,12.1,488.0,493.35,393.58
2018,4,26,8,45,643.0,159.0,1.0,12.4,561.5,578.34,457.15
2018,4,26,9,0,747.0,143.0,1.0,12.7,635.0,667.05,522.11
2018,4,26,9,15,809.0,128.5,1.0,13.05,691.0,731.93,567.89
2018,4,26,9,30,871.0,114.0,1.0,13.4,747.0,795.53,609.81
2018,4,26,9,45,885.0,113.5,1.0,13.7,783.5,841.42,638.42
2018,4,26,10,0,899.0,113.0,1.0,14.0,820.0,885.27,665.42
2018,4,26,10,15,906.5,114.5,1.0,14.2,849.0,923.13,688.36
2018,4,26,10,30,914.0,116.0,1.0,14.4,878.0,958.06,709.23
2018,4,26,10,45,919.5,116.5,1.05,14.65,900.0,986.98,726.91
2018,4,26,11,0,925.0,117.0,1.1,14.9,922.0,1012.51,742.49
2018,4,26,11,15,928.5,117.5,1.1,14.95,936.5,1032.57,754.21
2018,4,26,11,30,932.0,118.0,1.1,15.0,951.0,1048.93,763.71
2018,4,26,11,45,933.5,118.5,1.15,15.1,958.0,1059.51,770.59
2018,4,26,12,0,935.0,119.0,1.2,15.2,965.0,1066.22,775.22
2018,4,26,12,15,935.5,118.5,1.2,15.2,964.0,1066.99,775.58
2018,4,26,12,30,936.0,118.0,1.2,15.2,963.0,1063.83,773.68
2018,4,26,12,45,934.5,117.0,1.25,15.15,954.0,1054.26,769.04
2018,4,26,13,0,933.0,116.0,1.3,15.1,945.0,1040.82,762.09
2018,4,26,13,15,930.0,115.0,1.3,15.05,928.5,1022.14,750.96
2018,4,26,13,30,927.0,114.0,1.3,15.0,912.0,999.79,737.58
2018,4,26,13,45,922.0,112.5,1.35,14.9,888.0,971.52,721.36
2018,4,26,14,0,917.0,111.0,1.4,14.8,864.0,939.9,702.85
2018,4,26,14,15,909.5,109.5,1.4,14.6,833.5,902.96,680.13
2018,4,26,14,30,902.0,108.0,1.4,14.4,803.0,863.18,655.32
2018,4,26,14,45,891.0,106.5,1.4,14.25,765.5,818.0,626.41
2018,4,26,15,0,880.0,105.0,1.4,14.1,728.0,770.71,595.64
2018,4,26,15,15,866.5,102.5,1.4,14.1,685.5,718.78,560.44
2018,4,26,15,30,853.0,100.0,1.4,14.1,643.0,668.63,523.93
2018,4,26,15,45,834.5,97.5,1.4,13.65,596.5,610.54,481.34
2018,4,26,16,0,816.0,95.0,1.4,13.2,550.0,552.19,437.03
2018,4,26,16,15,792.0,91.0,1.4,12.85,499.5,489.67,387.72
2018,4,26,16,30,768.0,87.0,1.4,12.5,449.0,428.17,337.32
2018,4,26,16,45,734.5,83.0,1.4,12.15,397.0,364.42,283.44
2018,4,26,17,0,701.0,79.0,1.4,11.8,345.0,302.13,229.15
2018,4,26,17,15,654.0,73.5,1.4,11.35,292.5,239.17,173.88
2018,4,26,17,30,607.0,68.0,1.4,10.9,240.0,181.36,123.28
2018,4,26,17,45,538.0,60.5,1.4,10.45,190.0,124.34,76.88
2018,4,26,18,0,469.0,53.0,1.4,10.0,140.0,75.89,43.21
2018,4,26,18,15,360.0,43.0,1.35,9.6,97.5,34.83,25.19
2018,4,26,18,30,251.0,33.0,1.3,9.2,55.0,25.96,15.42
2018,4,26,18,45,138.0,19.0,1.3,8.85,30.0,17.28,0.0
2018,4,26,19,0,25.0,5.0,1.3,8.5,5.0,4.55,0.0
2018,4,26,19,15,12.5,2.5,1.3,8.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.55,8.5,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.5,8.8,15.0,11.82,0.0
2018,4,27,5,45,209.5,26.5,0.5,9.05,47.5,20.92,8.32
2018,4,27,6,0,339.0,40.0,0.5,9.3,80.0,32.89,23.21
2018,4,27,6,15,416.5,49.0,0.5,9.6,122.5,57.33,33.3
2018,4,27,6,30,494.0,58.0,0.5,9.9,165.0,102.93,61.71
2018,4,27,6,45,324.0,81.5,0.55,10.2,159.0,127.91,89.91
2018,4,27,7,0,154.0,105.0,0.6,10.5,153.0,129.79,99.88
2018,4,27,7,15,87.5,110.5,0.6,10.75,139.0,126.43,100.13
2018,4,27,7,30,21.0,116.0,0.6,11.0,125.0,111.75,89.49
2018,4,27,7,45,222.5,140.5,0.6,11.25,251.0,226.19,181.99
2018,4,27,8,0,424.0,165.0,0.6,11.5,377.0,364.64,291.29
2018,4,27,8,15,299.5,210.0,0.65,11.7,367.0,361.83,288.95
2018,4,27,8,30,175.0,255.0,0.7,11.9,357.0,344.35,274.66
2018,4,27,8,45,309.0,247.0,0.7,12.15,444.5,439.45,348.98
2018,4,27,9,0,443.0,239.0,0.7,12.4,532.0,548.98,430.9
2018,4,27,9,15,340.0,283.0,0.7,12.55,516.0,530.88,414.25
2018,4,27,9,30,237.0,327.0,0.7,12.7,500.0,511.82,397.52
2018,4,27,9,45,170.0,335.0,0.7,12.85,462.0,466.66,362.61
2018,4,27,10,0,103.0,343.0,0.7,13.0,424.0,425.62,330.29
2018,4,27,10,15,65.0,320.5,0.75,13.1,372.5,362.46,282.39
2018,4,27,10,30,27.0,298.0,0.8,13.2,321.0,308.11,240.25
2018,4,27,10,45,35.0,321.0,0.8,13.3,351.5,339.63,264.43
2018,4,27,11,0,43.0,344.0,0.8,13.4,382.0,371.53,288.05
2018,4,27,11,15,33.0,317.0,0.8,13.45,346.5,335.94,260.62
2018,4,27,11,30,23.0,290.0,0.8,13.5,311.0,299.96,233.14
2018,4,27,11,45,33.0,313.5,0.8,13.55,343.5,333.75,259.19
2018,4,27,12,0,43.0,337.0,0.8,13.6,376.0,367.6,284.56
2018,4,27,12,15,59.5,362.5,0.8,13.55,416.5,409.89,316.25
2018,4,27,12,30,76.0,388.0,0.8,13.5,457.0,451.92,347.28
2018,4,27,12,45,121.0,413.5,0.85,13.5,522.0,536.52,409.72
2018,4,27,13,0,166.0,439.0,0.9,13.5,587.0,604.46,458.77
2018,4,27,13,15,187.0,431.0,0.9,13.4,595.0,612.86,465.07
2018,4,27,13,30,208.0,423.0,0.9,13.3,603.0,619.59,470.87
2018,4,27,13,45,194.5,412.5,0.9,13.25,577.0,590.24,450.22
2018,4,27,14,0,181.0,402.0,0.9,13.2,551.0,560.76,429.69
2018,4,27,14,15,261.5,363.0,0.9,13.1,569.5,595.06,457.55
2018,4,27,14,30,342.0,324.0,0.9,13.0,588.0,611.11,471.55
2018,4,27,14,45,369.0,304.5,0.9,12.85,577.0,597.64,463.1
2018,4,27,15,0,396.0,285.0,0.9,12.7,566.0,580.87,452.37
2018,4,27,15,15,402.0,265.5,0.9,12.7,536.5,554.48,433.63
2018,4,27,15,30,408.0,246.0,0.9,12.7,507.0,517.41,406.84
2018,4,27,15,45,470.0,211.5,0.95,12.45,491.0,498.25,394.17
2018,4,27,16,0,532.0,177.0,1.0,12.2,475.0,471.58,374.53
2018,4,27,16,15,526.5,158.5,1.0,11.95,431.0,419.14,333.3
2018,4,27,16,30,521.0,140.0,1.0,11.7,387.0,366.41,290.56
2018,4,27,16,45,540.5,120.5,1.0,11.5,351.0,322.06,252.46
2018,4,27,17,0,560.0,101.0,1.0,11.3,315.0,277.73,212.59
2018,4,27,17,15,536.0,91.5,1.0,10.95,271.5,225.38,166.31
2018,4,27,17,30,512.0,82.0,1.0,10.6,228.0,175.54,122.29
2018,4,27,17,45,447.5,72.0,1.0,10.3,181.0,120.73,77.85
2018,4,27,18,0,383.0,62.0,1.0,10.0,134.0,76.1,46.43
2018,4,27,18,15,284.5,49.5,1.0,9.75,94.0,38.21,28.22
2018,4,27,18,30,186.0,37.0,1.0,9.5,54.0,29.0,18.2
2018,4,27,18,45,101.5,21.0,0.95,9.2,29.5,19.1,0.0
2018,4,27,19,0,17.0,5.0,0.9,8.9,5.0,4.55,0.0
2018,4,27,19,15,8.5,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,0.8,8.45,2.0,0.0,0.0
2018,4,28,5,30,0.0,4.0,0.8,8.6,4.0,3.64,0.0
2018,4,28,5,45,0.0,12.0,0.85,8.75,12.0,10.55,1.92
2018,4,28,6,0,0.0,20.0,0.9,8.9,20.0,17.6,9.88
2018,4,28,6,15,0.0,32.0,0.9,9.05,32.0,28.2,18.76
2018,4,28,6,30,0.0,44.0,0.9,9.2,44.0,38.82,28.25
2018,4,28,6,45,0.0,52.5,0.95,9.3,52.5,46.35,34.91
2018,4,28,7,0,0.0,61.0,1.0,9.4,61.0,53.89,41.43
2018,4,28,7,15,0.0,55.5,1.0,9.55,55.5,49.0,37.08
2018,4,28,7,30,0.0,50.0,1.0,9.7,50.0,44.13,32.74
2018,4,28,7,45,0.0,49.5,1.05,9.85,49.5,43.7,32.23
2018,4,28,8,0,0.0,49.0,1.1,10.0,49.0,43.28,31.71
2018,4,28,8,15,1.5,89.5,1.1,10.15,90.5,80.08,62.88
2018,4,28,8,30,3.0,130.0,1.1,10.3,132.0,117.44,93.87
2018,4,28,8,45,2.0,121.0,1.15,10.45,122.5,108.9,86.35
2018,4,28,9,0,1.0,112.0,1.2,10.6,113.0,100.25,78.89
2018,4,28,9,15,3.0,137.5,1.2,10.8,140.0,124.87,99.05
2018,4,28,9,30,5.0,163.0,1.2,11.0,167.0,149.85,119.17
2018,4,28,9,45,5.5,167.5,1.2,11.15,172.0,154.67,122.74
2018,4,28,10,0,6.0,172.0,1.2,11.3,177.0,159.52,126.39
2018,4,28,10,15,23.5,230.5,1.2,11.5,250.0,237.46,188.96
2018,4,28,10,30,41.0,289.0,1.2,11.7,323.0,311.68,246.69
2018,4,28,10,45,85.5,303.5,1.2,11.85,377.5,381.79,301.12
2018,4,28,11,0,130.0,318.0,1.2,12.0,432.0,441.54,346.7
2018,4,28,11,15,68.0,245.5,1.25,12.1,305.0,311.12,245.64
2018,4,28,11,30,6.0,173.0,1.3,12.2,178.0,161.83,126.66
2018,4,28,11,45,15.5,226.5,1.3,12.35,240.5,220.99,174.36
2018,4,28,12,0,25.0,280.0,1.3,12.5,303.0,292.48,230.01
2018,4,28,12,15,29.0,293.0,1.3,12.5,319.5,309.4,242.79
2018,4,28,12,30,33.0,306.0,1.3,12.5,336.0,326.13,255.67
2018,4,28,12,45,24.5,271.0,1.3,12.55,293.0,282.58,221.87
2018,4,28,13,0,16.0,236.0,1.3,12.6,250.0,229.96,180.86
2018,4,28,13,15,20.5,273.5,1.3,12.5,291.5,279.93,220.37
2018,4,28,13,30,25.0,311.0,1.3,12.4,333.0,320.42,251.69
2018,4,28,13,45,29.5,307.5,1.35,12.35,332.5,319.97,251.68
2018,4,28,14,0,34.0,304.0,1.4,12.3,332.0,319.13,251.63
2018,4,28,14,15,50.0,318.0,1.4,12.15,357.5,345.0,272.52
2018,4,28,14,30,66.0,332.0,1.4,12.0,383.0,369.57,292.16
2018,4,28,14,45,79.5,322.0,1.4,11.85,380.5,366.98,291.02
2018,4,28,15,0,93.0,312.0,1.4,11.7,378.0,363.06,288.98
2018,4,28,15,15,161.5,299.5,1.4,11.7,406.5,402.0,320.91
2018,4,28,15,30,230.0,287.0,1.4,11.7,435.0,424.93,339.69
2018,4,28,15,45,344.5,237.5,1.4,11.35,440.5,439.59,352.88
2018,4,28,16,0,459.0,188.0,1.4,11.0,446.0,441.27,354.86
2018,4,28,16,15,518.0,159.5,1.35,10.75,425.5,415.14,333.25
2018,4,28,16,30,577.0,131.0,1.3,10.5,405.0,385.13,307.11
2018,4,28,16,45,448.0,135.0,1.3,10.3,333.0,300.11,237.84
2018,4,28,17,0,319.0,139.0,1.3,10.1,261.0,229.66,180.57
2018,4,28,17,15,311.0,119.0,1.3,9.8,223.5,187.57,143.73
2018,4,28,17,30,303.0,99.0,1.3,9.5,186.0,147.83,108.57
2018,4,28,17,45,268.0,82.5,1.25,9.25,148.0,105.97,73.81
2018,4,28,18,0,233.0,66.0,1.2,9.0,110.0,69.97,46.67
2018,4,28,18,15,181.0,49.5,1.2,8.85,77.5,39.2,29.26
2018,4,28,18,30,129.0,33.0,1.2,8.7,45.0,26.53,16.49
2018,4,28,18,45,68.5,18.5,1.15,8.55,24.5,15.09,0.0
2018,4,28,19,0,8.0,4.0,1.1,8.4,4.0,3.64,0.0
2018,4,28,19,15,4.0,2.0,1.1,8.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,15,40.5,7.0,1.0,7.65,8.5,0.0,0.0
2018,4,29,5,30,81.0,14.0,1.0,7.8,17.0,12.73,0.0
2018,4,29,5,45,141.5,28.5,1.0,8.0,42.5,22.33,11.23
2018,4,29,6,0,202.0,43.0,1.0,8.2,68.0,33.17,23.73
2018,4,29,6,15,267.0,58.0,1.05,8.45,107.5,57.79,37.4
2018,4,29,6,30,332.0,73.0,1.1,8.7,147.0,97.81,64.67
2018,4,29,6,45,330.0,89.5,1.1,8.95,179.0,136.11,97.27
2018,4,29,7,0,328.0,106.0,1.1,9.2,211.0,174.16,131.46
2018,4,29,7,15,235.5,130.5,1.15,9.6,212.5,189.62,149.49
2018,4,29,7,30,143.0,155.0,1.2,10.0,214.0,192.76,155.37
2018,4,29,7,45,73.5,139.5,1.2,10.35,170.0,156.45,126.54
2018,4,29,8,0,4.0,124.0,1.2,10.7,126.0,111.98,89.56
2018,4,29,8,15,6.5,116.5,1.2,11.05,120.0,106.89,85.05
2018,4,29,8,30,9.0,109.0,1.2,11.4,114.0,102.01,80.69
2018,4,29,8,45,20.5,176.5,1.25,11.7,189.5,175.35,140.91
2018,4,29,9,0,32.0,244.0,1.3,12.0,265.0,248.72,199.27
2018,4,29,9,15,50.0,275.5,1.3,12.25,311.0,294.3,234.64
2018,4,29,9,30,68.0,307.0,1.3,12.5,357.0,341.7,270.96
2018,4,29,9,45,49.0,301.0,1.35,12.7,338.0,323.87,255.94
2018,4,29,10,0,30.0,295.0,1.4,12.9,319.0,304.36,239.91
2018,4,29,10,15,34.0,296.5,1.4,13.0,324.5,310.93,244.85
2018,4,29,10,30,38.0,298.0,1.4,13.1,330.0,317.58,249.74
2018,4,29,10,45,67.5,355.0,1.4,13.2,413.5,403.26,315.33
2018,4,29,11,0,97.0,412.0,1.4,13.3,497.0,490.96,380.17
2018,4,29,11,15,79.5,388.5,1.45,13.35,459.0,452.32,350.53
2018,4,29,11,30,62.0,365.0,1.5,13.4,421.0,412.8,320.87
2018,4,29,11,45,289.5,314.0,1.5,13.5,577.5,615.64,477.69
2018,4,29,12,0,517.0,263.0,1.5,13.6,734.0,811.06,618.55
2018,4,29,12,15,506.5,280.5,1.5,13.65,741.5,815.05,618.35
2018,4,29,12,30,496.0,298.0,1.5,13.7,749.0,820.47,621.26
2018,4,29,12,45,434.0,316.5,1.55,13.75,708.5,773.51,587.84
2018,4,29,13,0,372.0,335.0,1.6,13.8,668.0,725.3,553.61
2018,4,29,13,15,471.5,292.0,1.6,13.75,706.0,770.43,588.94
2018,4,29,13,30,571.0,249.0,1.6,13.7,744.0,813.59,621.44
2018,4,29,13,45,685.0,203.0,1.6,13.7,781.0,857.02,653.37
2018,4,29,14,0,799.0,157.0,1.6,13.7,818.0,886.18,673.53
2018,4,29,14,15,680.5,192.5,1.65,13.65,741.0,798.73,614.49
2018,4,29,14,30,562.0,228.0,1.7,13.6,664.0,710.23,551.41
2018,4,29,14,45,725.5,162.0,1.7,13.5,698.0,749.38,584.16
2018,4,29,15,0,889.0,96.0,1.7,13.4,732.0,764.89,596.58
2018,4,29,15,15,876.0,94.0,1.7,13.4,690.0,713.6,560.84
2018,4,29,15,30,863.0,92.0,1.7,13.4,648.0,660.87,521.99
2018,4,29,15,45,847.0,89.5,1.75,13.1,602.0,604.7,480.23
2018,4,29,16,0,831.0,87.0,1.8,12.8,556.0,549.42,437.55
2018,4,29,16,15,810.0,83.5,1.8,12.6,506.5,488.37,388.44
2018,4,29,16,30,789.0,80.0,1.8,12.4,457.0,427.96,338.08
2018,4,29,16,45,758.5,76.0,1.8,12.15,405.0,364.44,283.68
2018,4,29,17,0,728.0,72.0,1.8,11.9,353.0,303.34,229.71
2018,4,29,17,15,684.5,67.5,1.8,11.55,301.0,239.5,173.13
2018,4,29,17,30,641.0,63.0,1.8,11.2,249.0,181.74,122.13
2018,4,29,17,45,576.0,56.5,1.8,10.8,199.0,124.34,75.22
2018,4,29,18,0,511.0,50.0,1.8,10.4,149.0,74.89,41.1
2018,4,29,18,15,409.0,41.5,1.75,10.0,105.5,33.17,23.82
2018,4,29,18,30,307.0,33.0,1.7,9.6,62.0,27.33,17.29
2018,4,29,18,45,179.0,20.5,1.7,9.2,35.0,17.33,0.0
2018,4,29,19,0,51.0,8.0,1.7,8.8,8.0,7.28,0.0
2018,4,29,19,15,25.5,4.0,1.65,8.65,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,5,15,12.0,6.5,1.8,7.05,7.0,0.0,0.0
2018,4,30,5,30,24.0,13.0,1.8,7.2,14.0,11.82,0.0
2018,4,30,5,45,74.5,29.5,1.8,7.35,38.0,23.73,12.96
2018,4,30,6,0,125.0,46.0,1.8,7.5,62.0,36.41,26.72
2018,4,30,6,15,118.5,63.5,1.8,7.85,84.0,57.7,41.24
2018,4,30,6,30,112.0,81.0,1.8,8.2,106.0,81.33,60.26
2018,4,30,6,45,62.0,91.0,1.8,8.55,105.5,90.04,70.03
2018,4,30,7,0,12.0,101.0,1.8,8.9,105.0,91.37,73.37
2018,4,30,7,15,17.0,121.5,1.75,9.35,128.0,111.97,90.65
2018,4,30,7,30,22.0,142.0,1.7,9.8,151.0,133.33,108.32
2018,4,30,7,45,76.0,181.0,1.7,10.25,218.5,195.04,158.9
2018,4,30,8,0,130.0,220.0,1.7,10.7,286.0,266.39,216.62
2018,4,30,8,15,204.0,236.0,1.65,11.1,351.5,329.58,267.01
2018,4,30,8,30,278.0,252.0,1.6,11.5,417.0,406.88,327.62
2018,4,30,8,45,274.5,272.5,1.55,11.95,446.0,441.04,352.77
2018,4,30,9,0,271.0,293.0,1.5,12.4,475.0,474.28,376.78
2018,4,30,9,15,390.5,276.5,1.5,12.65,556.0,559.77,442.28
2018,4,30,9,30,510.0,260.0,1.5,12.9,637.0,664.43,519.4
2018,4,30,9,45,600.0,234.5,1.5,13.15,698.0,738.55,572.36
2018,4,30,10,0,690.0,209.0,1.5,13.4,759.0,814.04,625.36
2018,4,30,10,15,802.0,162.5,1.5,13.6,823.5,885.03,672.49
2018,4,30,10,30,914.0,116.0,1.5,13.8,888.0,954.95,717.13
2018,4,30,10,45,918.0,118.0,1.5,13.95,909.5,983.69,734.03
2018,4,30,11,0,922.0,120.0,1.5,14.1,931.0,1008.99,749.13
2018,4,30,11,15,924.5,121.5,1.55,14.2,945.5,1028.77,761.64
2018,4,30,11,30,927.0,123.0,1.6,14.3,960.0,1044.86,771.91
2018,4,30,11,45,927.0,123.5,1.6,14.4,965.5,1053.69,776.82
2018,4,30,12,0,927.0,124.0,1.6,14.5,971.0,1058.67,779.47
2018,4,30,12,15,926.0,124.0,1.65,14.55,969.5,1058.29,779.81
2018,4,30,12,30,925.0,124.0,1.7,14.6,968.0,1054.05,777.85
2018,4,30,12,45,922.5,124.0,1.75,14.65,958.5,1044.5,772.59
2018,4,30,13,0,920.0,124.0,1.8,14.7,949.0,1031.19,765.03
2018,4,30,13,15,914.5,124.0,1.85,14.6,931.5,1011.3,753.66
2018,4,30,13,30,909.0,124.0,1.9,14.5,914.0,987.9,740.02
2018,4,30,13,45,901.5,123.5,1.95,14.45,889.5,958.8,722.41
2018,4,30,14,0,894.0,123.0,2.0,14.4,865.0,926.58,702.6
2018,4,30,14,15,885.0,122.0,2.05,14.25,834.0,889.64,679.64
2018,4,30,14,30,876.0,121.0,2.1,14.1,803.0,850.06,654.59
2018,4,30,14,45,864.5,119.0,2.1,13.95,766.0,805.1,624.98
2018,4,30,15,0,853.0,117.0,2.1,13.8,729.0,763.01,597.07
2018,4,30,15,15,838.5,115.0,2.1,13.8,687.0,711.49,560.42
2018,4,30,15,30,824.0,113.0,2.1,13.8,645.0,658.77,521.33
2018,4,30,15,45,805.0,109.5,2.2,13.35,598.0,600.96,478.61
2018,4,30,16,0,786.0,106.0,2.3,12.9,551.0,543.02,434.13
2018,4,30,16,15,760.0,102.0,2.3,12.65,501.0,481.36,384.42
2018,4,30,16,30,734.0,98.0,2.3,12.4,451.0,420.15,333.43
2018,4,30,16,45,699.5,93.5,2.35,12.1,399.5,357.44,279.87
2018,4,30,17,0,665.0,89.0,2.4,11.8,348.0,297.7,227.34
2018,4,30,17,15,617.5,83.0,2.4,11.4,296.0,236.56,173.42
2018,4,30,17,30,570.0,77.0,2.4,11.0,244.0,180.67,124.49
2018,4,30,17,45,501.0,68.5,2.35,10.55,194.5,125.34,79.6
2018,4,30,18,0,432.0,60.0,2.3,10.1,145.0,78.64,47.15
2018,4,30,18,15,328.0,49.0,2.3,9.75,102.5,37.79,27.97
2018,4,30,18,30,224.0,38.0,2.3,9.4,60.0,29.72,19.51
2018,4,30,18,45,122.0,22.5,2.3,9.0,33.5,17.82,0.0
2018,4,30,19,0,20.0,7.0,2.3,8.6,7.0,6.37,0.0
2018,4,30,19,15,10.0,3.5,2.3,8.45,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,5,15,53.0,9.0,1.85,6.2,11.0,0.0,0.0
2018,5,1,5,30,106.0,18.0,1.8,6.7,22.0,16.37,0.0
2018,5,1,5,45,230.5,31.5,1.75,7.2,57.0,24.76,14.31
2018,5,1,6,0,355.0,45.0,1.7,7.7,92.0,36.85,27.17
2018,5,1,6,15,443.0,53.5,1.7,8.25,138.5,63.59,37.59
2018,5,1,6,30,531.0,62.0,1.7,8.8,185.0,111.63,67.82
2018,5,1,6,45,589.5,68.5,1.7,9.35,236.5,163.87,109.34
2018,5,1,7,0,648.0,75.0,1.7,9.9,288.0,223.09,160.36
2018,5,1,7,15,688.0,80.0,1.7,10.4,340.5,282.12,213.05
2018,5,1,7,30,728.0,85.0,1.7,10.9,393.0,345.16,268.54
2018,5,1,7,45,757.5,89.5,1.7,11.4,445.0,408.1,322.73
2018,5,1,8,0,787.0,94.0,1.7,11.9,497.0,471.81,375.71
2018,5,1,8,15,809.0,97.0,1.65,12.35,546.5,531.82,423.86
2018,5,1,8,30,831.0,100.0,1.6,12.8,596.0,592.37,470.55
2018,5,1,8,45,847.5,102.5,1.6,13.2,641.5,649.15,513.1
2018,5,1,9,0,864.0,105.0,1.6,13.6,687.0,705.25,553.75
2018,5,1,9,15,878.5,106.5,1.55,13.95,728.5,753.69,586.76
2018,5,1,9,30,893.0,108.0,1.5,14.3,770.0,804.16,619.1
2018,5,1,9,45,904.0,109.0,1.5,14.6,805.5,849.54,647.93
2018,5,1,10,0,915.0,110.0,1.5,14.9,841.0,892.62,674.82
2018,5,1,10,15,920.5,111.5,1.5,15.2,869.0,928.83,696.79
2018,5,1,10,30,926.0,113.0,1.5,15.5,897.0,961.95,716.58
2018,5,1,10,45,929.5,114.5,1.45,15.75,918.0,989.95,732.25
2018,5,1,11,0,933.0,116.0,1.4,16.0,939.0,1014.45,745.57
2018,5,1,11,15,936.5,116.5,1.4,16.15,953.5,1034.32,757.03
2018,5,1,11,30,940.0,117.0,1.4,16.3,968.0,1050.48,766.23
2018,5,1,11,45,942.0,116.5,1.4,16.5,974.5,1060.36,771.41
2018,5,1,12,0,944.0,116.0,1.4,16.7,981.0,1066.35,774.34
2018,5,1,12,15,945.0,114.5,1.45,16.75,979.5,1066.43,775.03
2018,5,1,12,30,946.0,113.0,1.5,16.8,978.0,1062.56,773.43
2018,5,1,12,45,946.0,112.0,1.5,16.85,969.5,1054.28,768.32
2018,5,1,13,0,946.0,111.0,1.5,16.9,961.0,1042.1,760.89
2018,5,1,13,15,942.5,110.0,1.55,16.9,944.0,1022.71,749.94
2018,5,1,13,30,939.0,109.0,1.6,16.9,927.0,999.63,736.68
2018,5,1,13,45,933.5,107.5,1.6,16.85,902.5,970.66,718.97
2018,5,1,14,0,928.0,106.0,1.6,16.8,878.0,938.36,699.06
2018,5,1,14,15,920.5,104.0,1.65,16.65,846.5,900.68,676.35
2018,5,1,14,30,913.0,102.0,1.7,16.5,815.0,860.16,651.42
2018,5,1,14,45,903.0,100.5,1.7,16.35,778.0,815.55,622.8
2018,5,1,15,0,893.0,99.0,1.7,16.2,741.0,768.72,592.26
2018,5,1,15,15,880.0,96.5,1.7,16.2,698.5,716.83,557.0
2018,5,1,15,30,867.0,94.0,1.7,16.2,656.0,663.51,518.17
2018,5,1,15,45,849.5,92.0,1.8,15.7,609.5,608.91,478.61
2018,5,1,16,0,832.0,90.0,1.9,15.2,563.0,551.21,435.1
2018,5,1,16,15,807.5,87.0,1.9,14.8,512.5,489.0,385.8
2018,5,1,16,30,783.0,84.0,1.9,14.4,462.0,427.82,335.49
2018,5,1,16,45,749.5,80.5,1.9,14.0,409.5,364.14,281.56
2018,5,1,17,0,716.0,77.0,1.9,13.6,357.0,301.69,227.15
2018,5,1,17,15,669.0,72.5,1.9,13.05,304.5,239.24,172.41
2018,5,1,17,30,622.0,68.0,1.9,12.5,252.0,181.86,122.41
2018,5,1,17,45,553.0,62.0,1.9,11.95,202.0,125.7,77.11
2018,5,1,18,0,484.0,56.0,1.9,11.4,152.0,78.02,44.65
2018,5,1,18,15,380.0,46.5,1.85,10.95,108.5,37.39,27.53
2018,5,1,18,30,276.0,37.0,1.8,10.5,65.0,28.98,18.97
2018,5,1,18,45,158.5,23.0,1.8,10.05,37.0,18.22,0.0
2018,5,1,19,0,41.0,9.0,1.8,9.6,9.0,8.19,0.0
2018,5,1,19,15,20.5,4.5,1.75,9.5,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,15,72.5,9.0,0.65,8.15,12.0,8.19,0.0
2018,5,2,5,30,145.0,18.0,0.6,8.8,24.0,16.37,0.0
2018,5,2,5,45,275.5,29.5,0.6,9.45,60.5,24.29,14.22
2018,5,2,6,0,406.0,41.0,0.6,10.1,97.0,33.05,23.67
2018,5,2,6,15,487.5,48.5,0.55,10.6,143.5,61.29,33.99
2018,5,2,6,30,569.0,56.0,0.5,11.1,190.0,110.55,64.53
2018,5,2,6,45,621.0,63.0,0.45,11.6,241.5,164.44,107.0
2018,5,2,7,0,673.0,70.0,0.4,12.1,293.0,224.45,157.89
2018,5,2,7,15,709.0,75.0,0.4,12.6,345.0,283.69,209.56
2018,5,2,7,30,745.0,80.0,0.4,13.1,397.0,347.8,264.28
2018,5,2,7,45,770.5,84.5,0.4,13.6,448.0,408.63,314.97
2018,5,2,8,0,796.0,89.0,0.4,14.1,499.0,471.06,364.95
2018,5,2,8,15,814.0,92.5,0.35,14.45,547.0,529.81,409.96
2018,5,2,8,30,832.0,96.0,0.3,14.8,595.0,588.67,453.09
2018,5,2,8,45,845.0,100.0,0.3,15.15,639.5,644.69,493.01
2018,5,2,9,0,858.0,104.0,0.3,15.5,684.0,699.72,530.81
2018,5,2,9,15,869.0,107.0,0.3,15.8,724.0,746.83,561.62
2018,5,2,9,30,880.0,110.0,0.3,16.1,764.0,795.62,591.71
2018,5,2,9,45,887.0,113.0,0.35,16.35,798.5,839.18,618.81
2018,5,2,10,0,894.0,116.0,0.4,16.6,833.0,880.2,644.06
2018,5,2,10,15,899.5,118.5,0.4,16.8,861.0,916.67,665.31
2018,5,2,10,30,905.0,121.0,0.4,17.0,889.0,950.11,684.5
2018,5,2,10,45,907.5,122.5,0.45,17.2,909.0,976.58,700.36
2018,5,2,11,0,910.0,124.0,0.5,17.4,929.0,999.59,714.21
2018,5,2,11,15,912.0,125.5,0.5,17.5,943.0,1018.56,724.76
2018,5,2,11,30,914.0,127.0,0.5,17.6,957.0,1033.88,733.17
2018,5,2,11,45,914.0,128.5,0.55,17.7,963.0,1043.49,739.46
2018,5,2,12,0,914.0,130.0,0.6,17.8,969.0,1049.32,743.67
2018,5,2,12,15,918.5,126.5,0.6,17.85,968.5,1050.87,744.36
2018,5,2,12,30,923.0,123.0,0.6,17.9,968.0,1048.58,742.89
2018,5,2,12,45,928.0,117.0,0.65,17.95,960.0,1040.37,739.21
2018,5,2,13,0,933.0,111.0,0.7,18.0,952.0,1028.19,733.25
2018,5,2,13,15,928.5,111.0,0.7,17.95,935.0,1009.06,722.21
2018,5,2,13,30,924.0,111.0,0.7,17.9,918.0,986.36,709.09
2018,5,2,13,45,917.5,110.5,0.75,17.85,894.0,957.86,693.4
2018,5,2,14,0,911.0,110.0,0.8,17.8,870.0,926.16,675.57
2018,5,2,14,15,902.5,108.5,0.8,17.65,838.5,888.69,653.14
2018,5,2,14,30,894.0,107.0,0.8,17.5,807.0,848.51,628.74
2018,5,2,14,45,882.5,106.0,0.85,17.35,770.0,803.99,601.95
2018,5,2,15,0,871.0,105.0,0.9,17.2,733.0,757.43,573.24
2018,5,2,15,15,857.5,102.5,0.9,17.2,691.0,706.21,539.11
2018,5,2,15,30,844.0,100.0,0.9,17.2,649.0,656.52,503.82
2018,5,2,15,45,827.5,97.0,0.9,16.65,603.0,599.95,463.52
2018,5,2,16,0,811.0,94.0,0.9,16.1,557.0,542.96,421.37
2018,5,2,16,15,790.5,89.0,0.9,15.75,507.5,481.9,374.22
2018,5,2,16,30,770.0,84.0,0.9,15.4,458.0,421.5,325.71
2018,5,2,16,45,742.5,79.5,0.9,15.05,407.5,359.93,274.51
2018,5,2,17,0,715.0,75.0,0.9,14.7,357.0,300.45,223.34
2018,5,2,17,15,674.5,70.0,0.85,14.2,305.5,237.8,169.08
2018,5,2,17,30,634.0,65.0,0.8,13.7,254.0,180.97,119.94
2018,5,2,17,45,574.5,58.0,0.8,13.2,204.5,124.48,74.54
2018,5,2,18,0,515.0,51.0,0.8,12.7,155.0,75.24,41.02
2018,5,2,18,15,418.5,42.5,0.8,12.15,111.5,33.73,24.22
2018,5,2,18,30,322.0,34.0,0.8,11.6,68.0,27.89,18.12
2018,5,2,18,45,193.0,21.5,0.75,11.1,39.0,17.93,0.26
2018,5,2,19,0,64.0,9.0,0.7,10.6,10.0,8.19,0.0
2018,5,2,19,15,32.0,4.5,0.75,10.4,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,5,15,0.0,5.5,0.95,8.55,5.5,5.0,0.0
2018,5,3,5,30,0.0,11.0,0.9,9.0,11.0,9.68,0.0
2018,5,3,5,45,2.0,28.0,0.85,9.45,28.5,24.26,14.5
2018,5,3,6,0,4.0,45.0,0.8,9.9,46.0,38.41,28.47
2018,5,3,6,15,86.0,63.0,0.8,10.3,83.5,56.38,40.61
2018,5,3,6,30,168.0,81.0,0.8,10.7,121.0,87.33,62.38
2018,5,3,6,45,215.0,102.0,0.75,11.05,166.0,126.49,93.44
2018,5,3,7,0,262.0,123.0,0.7,11.4,211.0,171.81,130.65
2018,5,3,7,15,327.5,133.5,0.7,11.85,261.5,219.22,169.48
2018,5,3,7,30,393.0,144.0,0.7,12.3,312.0,277.71,217.43
2018,5,3,7,45,548.0,129.0,0.7,12.75,395.0,357.75,280.9
2018,5,3,8,0,703.0,114.0,0.7,13.2,478.0,450.78,353.65
2018,5,3,8,15,764.5,107.5,0.7,13.55,538.0,518.33,405.96
2018,5,3,8,30,826.0,101.0,0.7,13.9,598.0,589.95,459.83
2018,5,3,8,45,758.0,133.5,0.7,14.3,616.0,623.51,483.17
2018,5,3,9,0,690.0,166.0,0.7,14.7,634.0,648.18,499.33
2018,5,3,9,15,773.5,144.0,0.7,14.95,697.5,718.34,549.39
2018,5,3,9,30,857.0,122.0,0.7,15.2,761.0,794.63,600.16
2018,5,3,9,45,883.5,116.0,0.7,15.45,801.5,838.68,626.89
2018,5,3,10,0,910.0,110.0,0.7,15.7,842.0,886.94,656.4
2018,5,3,10,15,917.0,111.0,0.7,15.85,870.0,923.65,678.17
2018,5,3,10,30,924.0,112.0,0.7,16.0,898.0,957.38,697.98
2018,5,3,10,45,929.0,112.5,0.7,16.15,919.5,985.57,714.18
2018,5,3,11,0,934.0,113.0,0.7,16.3,941.0,1010.34,728.25
2018,5,3,11,15,936.5,114.0,0.7,16.35,955.0,1029.66,739.23
2018,5,3,11,30,939.0,115.0,0.7,16.4,969.0,1045.24,748.04
2018,5,3,11,45,939.5,116.0,0.75,16.45,975.5,1055.05,754.62
2018,5,3,12,0,940.0,117.0,0.8,16.5,982.0,1060.98,759.01
2018,5,3,12,15,932.0,121.5,0.8,16.5,978.0,1058.08,757.11
2018,5,3,12,30,924.0,126.0,0.8,16.5,974.0,1051.31,753.08
2018,5,3,12,45,864.0,161.0,0.8,16.5,948.0,1031.63,741.22
2018,5,3,13,0,804.0,196.0,0.8,16.5,922.0,997.43,720.5
2018,5,3,13,15,729.5,235.0,0.8,16.4,884.5,959.51,697.76
2018,5,3,13,30,655.0,274.0,0.8,16.3,847.0,911.55,666.79
2018,5,3,13,45,664.5,258.5,0.85,16.25,826.5,888.01,654.14
2018,5,3,14,0,674.0,243.0,0.9,16.2,806.0,861.19,638.74
2018,5,3,14,15,700.0,217.5,0.9,16.05,784.0,835.46,623.72
2018,5,3,14,30,726.0,192.0,0.9,15.9,762.0,805.14,605.33
2018,5,3,14,45,756.0,167.0,0.9,15.8,736.5,773.73,585.75
2018,5,3,15,0,786.0,142.0,0.9,15.7,711.0,735.3,560.87
2018,5,3,15,15,800.0,128.5,0.9,15.7,678.5,695.17,533.4
2018,5,3,15,30,814.0,115.0,0.9,15.7,646.0,651.34,502.45
2018,5,3,15,45,608.0,162.0,0.95,15.4,543.0,532.59,414.91
2018,5,3,16,0,402.0,209.0,1.0,15.1,440.0,426.22,334.71
2018,5,3,16,15,349.5,201.5,1.05,14.8,389.5,362.98,286.59
2018,5,3,16,30,297.0,194.0,1.1,14.5,339.0,311.0,245.75
2018,5,3,16,45,399.0,151.0,1.15,14.2,322.5,293.65,229.64
2018,5,3,17,0,501.0,108.0,1.2,13.9,306.0,259.57,197.41
2018,5,3,17,15,555.5,89.5,1.2,13.45,280.5,225.55,164.19
2018,5,3,17,30,610.0,71.0,1.2,13.0,255.0,181.56,122.07
2018,5,3,17,45,536.0,64.5,1.25,12.5,203.5,125.19,77.19
2018,5,3,18,0,462.0,58.0,1.3,12.0,152.0,77.95,45.31
2018,5,3,18,15,375.0,48.0,1.3,11.6,110.5,38.47,28.49
2018,5,3,18,30,288.0,38.0,1.3,11.2,69.0,29.72,19.81
2018,5,3,18,45,169.0,23.5,1.3,10.8,39.5,18.58,2.36
2018,5,3,19,0,50.0,9.0,1.3,10.4,10.0,8.19,0.0
2018,5,3,19,15,25.0,4.5,1.25,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,5,15,76.0,11.0,1.15,8.55,14.5,10.01,0.0
2018,5,4,5,30,152.0,22.0,1.1,9.1,29.0,17.47,0.0
2018,5,4,5,45,247.5,33.5,1.1,9.6,61.5,26.24,16.38
2018,5,4,6,0,343.0,45.0,1.1,10.1,94.0,36.24,26.57
2018,5,4,6,15,402.0,56.5,1.0,10.65,136.5,65.06,39.27
2018,5,4,6,30,461.0,68.0,0.9,11.2,179.0,110.08,68.81
2018,5,4,6,45,565.0,71.5,0.8,11.75,240.0,162.97,108.42
2018,5,4,7,0,669.0,75.0,0.7,12.3,301.0,228.47,161.71
2018,5,4,7,15,698.5,81.5,0.65,12.85,351.5,286.91,212.87
2018,5,4,7,30,728.0,88.0,0.6,13.4,402.0,348.11,265.28
2018,5,4,7,45,738.5,96.0,0.55,13.95,448.0,405.34,313.09
2018,5,4,8,0,749.0,104.0,0.5,14.5,494.0,462.57,358.78
2018,5,4,8,15,741.0,116.5,0.5,15.1,533.0,514.23,398.58
2018,5,4,8,30,733.0,129.0,0.5,15.7,572.0,563.48,434.85
2018,5,4,8,45,672.0,162.5,0.55,16.3,592.0,597.2,458.4
2018,5,4,9,0,611.0,196.0,0.6,16.9,612.0,622.68,475.15
2018,5,4,9,15,592.5,219.5,0.6,17.2,642.5,661.83,501.24
2018,5,4,9,30,574.0,243.0,0.6,17.5,673.0,694.58,522.1
