Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,45,579.0,257.5,0.65,17.85,708.0,737.76,550.57
2018,5,4,10,0,584.0,272.0,0.7,18.2,743.0,779.33,577.31
2018,5,4,10,15,578.5,288.0,0.7,18.4,768.0,811.4,596.74
2018,5,4,10,30,573.0,304.0,0.7,18.6,793.0,840.92,614.33
2018,5,4,10,45,584.0,309.0,0.7,18.85,818.0,872.33,633.34
2018,5,4,11,0,595.0,314.0,0.7,19.1,843.0,901.73,650.82
2018,5,4,11,15,597.5,320.0,0.65,19.25,858.0,921.69,661.3
2018,5,4,11,30,600.0,326.0,0.6,19.4,873.0,939.01,670.14
2018,5,4,11,45,601.0,328.5,0.6,19.6,879.5,948.62,675.16
2018,5,4,12,0,602.0,331.0,0.6,19.8,886.0,955.38,678.56
2018,5,4,12,15,617.5,321.0,0.65,19.85,889.5,960.89,683.3
2018,5,4,12,30,633.0,311.0,0.7,19.9,893.0,964.43,686.88
2018,5,4,12,45,643.0,301.0,0.7,20.0,887.5,959.3,683.91
2018,5,4,13,0,653.0,291.0,0.7,20.1,882.0,950.93,679.1
2018,5,4,13,15,618.0,300.5,0.75,20.0,851.5,914.52,657.1
2018,5,4,13,30,583.0,310.0,0.8,19.9,821.0,876.28,633.97
2018,5,4,13,45,627.5,277.5,0.85,19.8,814.5,870.99,633.95
2018,5,4,14,0,672.0,245.0,0.9,19.7,808.0,860.15,629.8
2018,5,4,14,15,699.0,219.5,0.95,19.5,786.5,835.39,616.3
2018,5,4,14,30,726.0,194.0,1.0,19.3,765.0,805.98,599.53
2018,5,4,14,45,766.5,163.5,1.0,19.1,741.5,777.25,582.39
2018,5,4,15,0,807.0,133.0,1.0,18.9,718.0,740.85,559.52
2018,5,4,15,15,824.5,118.0,1.0,18.9,686.0,700.66,532.28
2018,5,4,15,30,842.0,103.0,1.0,18.9,654.0,656.37,501.3
2018,5,4,15,45,834.0,99.0,1.05,18.25,612.0,604.06,464.75
2018,5,4,16,0,826.0,95.0,1.1,17.6,570.0,550.46,425.65
2018,5,4,16,15,806.5,90.5,1.15,17.15,521.0,489.7,379.14
2018,5,4,16,30,787.0,86.0,1.2,16.7,472.0,429.45,331.03
2018,5,4,16,45,758.0,81.5,1.2,16.3,420.0,366.48,278.74
2018,5,4,17,0,729.0,77.0,1.2,15.9,368.0,305.73,226.61
2018,5,4,17,15,680.0,72.0,1.2,15.35,313.5,240.16,170.4
2018,5,4,17,30,631.0,67.0,1.2,14.8,259.0,181.51,120.25
2018,5,4,17,45,558.5,58.5,1.2,14.2,205.0,122.35,73.32
2018,5,4,18,0,486.0,50.0,1.2,13.6,151.0,72.11,39.32
2018,5,4,18,15,402.0,43.0,1.2,13.0,111.0,33.9,24.34
2018,5,4,18,30,318.0,36.0,1.2,12.4,71.0,29.5,19.63
2018,5,4,18,45,191.5,23.5,1.15,11.85,41.5,18.57,3.83
2018,5,4,19,0,65.0,11.0,1.1,11.3,12.0,10.01,0.0
2018,5,4,19,15,32.5,5.5,1.1,11.15,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,1.2,9.55,4.5,4.09,0.0
2018,5,5,5,30,9.0,9.0,1.2,9.7,9.0,8.07,0.0
2018,5,5,5,45,4.5,14.5,1.15,9.9,14.5,13.0,5.37
2018,5,5,6,0,0.0,20.0,1.1,10.1,20.0,17.59,10.05
2018,5,5,6,15,0.0,32.5,1.1,10.3,32.5,28.63,19.17
2018,5,5,6,30,0.0,45.0,1.1,10.5,45.0,39.7,28.92
2018,5,5,6,45,102.0,84.5,1.05,10.75,119.5,92.13,69.53
2018,5,5,7,0,204.0,124.0,1.0,11.0,194.0,159.0,122.61
2018,5,5,7,15,342.0,128.0,0.95,11.3,267.5,221.1,171.33
2018,5,5,7,30,480.0,132.0,0.9,11.6,341.0,297.6,232.76
2018,5,5,7,45,417.0,160.5,0.9,11.9,357.5,328.69,260.51
2018,5,5,8,0,354.0,189.0,0.9,12.2,374.0,346.95,276.62
2018,5,5,8,15,358.0,211.0,0.85,12.65,413.5,391.47,311.44
2018,5,5,8,30,362.0,233.0,0.8,13.1,453.0,435.86,344.77
2018,5,5,8,45,214.0,250.0,0.8,13.5,382.5,379.26,299.71
2018,5,5,9,0,66.0,267.0,0.8,13.9,312.0,292.47,230.42
2018,5,5,9,15,94.5,307.0,0.75,14.15,375.5,355.32,278.81
2018,5,5,9,30,123.0,347.0,0.7,14.4,439.0,430.13,333.73
2018,5,5,9,45,104.5,337.5,0.7,14.65,418.5,412.53,319.0
2018,5,5,10,0,86.0,328.0,0.7,14.9,398.0,382.19,295.67
2018,5,5,10,15,183.0,362.5,0.75,15.05,517.5,515.94,395.97
2018,5,5,10,30,280.0,397.0,0.8,15.2,637.0,656.18,495.17
2018,5,5,10,45,328.5,397.0,0.8,15.35,685.0,709.98,530.96
2018,5,5,11,0,377.0,397.0,0.8,15.5,733.0,764.46,567.58
2018,5,5,11,15,391.0,399.0,0.85,15.55,752.0,787.73,583.04
2018,5,5,11,30,405.0,401.0,0.9,15.6,771.0,809.54,597.93
2018,5,5,11,45,281.0,429.0,1.0,15.7,686.5,719.81,535.0
2018,5,5,12,0,157.0,457.0,1.1,15.8,602.0,613.24,459.65
2018,5,5,12,15,134.0,455.0,1.1,15.85,578.5,588.51,442.59
2018,5,5,12,30,111.0,453.0,1.1,15.9,555.0,548.84,414.19
2018,5,5,12,45,96.5,437.0,1.15,16.0,525.0,517.17,391.91
2018,5,5,13,0,82.0,421.0,1.2,16.1,495.0,485.32,369.18
2018,5,5,13,15,200.0,397.5,1.2,16.1,574.5,585.57,445.38
2018,5,5,13,30,318.0,374.0,1.2,16.1,654.0,679.36,513.7
2018,5,5,13,45,309.5,373.0,1.2,16.1,639.5,661.35,500.27
2018,5,5,14,0,301.0,372.0,1.2,16.1,625.0,642.38,487.3
2018,5,5,14,15,247.5,372.0,1.2,16.0,575.0,585.31,446.41
2018,5,5,14,30,194.0,372.0,1.2,15.9,525.0,520.61,399.8
2018,5,5,14,45,376.0,302.5,1.2,15.85,582.0,594.38,458.63
2018,5,5,15,0,558.0,233.0,1.2,15.8,639.0,652.48,503.32
2018,5,5,15,15,623.0,194.5,1.2,15.8,623.5,636.84,492.72
2018,5,5,15,30,688.0,156.0,1.2,15.8,608.0,609.66,473.97
2018,5,5,15,45,542.5,184.5,1.2,15.4,525.0,509.49,399.1
2018,5,5,16,0,397.0,213.0,1.2,15.0,442.0,425.9,335.46
2018,5,5,16,15,468.0,175.0,1.2,14.7,422.0,400.46,315.94
2018,5,5,16,30,539.0,137.0,1.2,14.4,402.0,366.33,287.47
2018,5,5,16,45,576.0,114.0,1.25,14.1,369.5,327.79,253.87
2018,5,5,17,0,613.0,91.0,1.3,13.8,337.0,280.67,211.54
2018,5,5,17,15,619.0,80.5,1.3,13.3,299.0,232.36,167.61
2018,5,5,17,30,625.0,70.0,1.3,12.8,261.0,182.8,122.55
2018,5,5,17,45,556.5,64.0,1.3,12.3,210.5,126.8,77.73
2018,5,5,18,0,488.0,58.0,1.3,11.8,160.0,79.18,45.59
2018,5,5,18,15,398.5,48.0,1.25,11.3,116.5,38.25,28.41
2018,5,5,18,30,309.0,38.0,1.2,10.8,73.0,31.23,21.38
2018,5,5,18,45,187.0,25.0,1.2,10.3,43.0,19.74,5.78
2018,5,5,19,0,65.0,12.0,1.2,9.8,13.0,10.91,0.0
2018,5,5,19,15,32.5,6.0,1.2,9.6,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,15,76.5,11.0,1.2,8.2,15.0,10.01,0.0
2018,5,6,5,30,153.0,22.0,1.2,8.5,30.0,17.4,0.0
2018,5,6,5,45,266.5,32.5,1.25,8.75,65.0,26.48,17.04
2018,5,6,6,0,380.0,43.0,1.3,9.0,100.0,34.19,24.96
2018,5,6,6,15,439.0,53.0,1.3,9.4,143.0,63.93,37.29
2018,5,6,6,30,498.0,63.0,1.3,9.8,186.0,109.89,67.43
2018,5,6,6,45,425.0,88.0,1.3,10.2,210.0,151.64,105.87
2018,5,6,7,0,352.0,113.0,1.3,10.6,234.0,185.86,139.72
2018,5,6,7,15,401.0,125.0,1.25,11.1,284.0,235.81,182.08
2018,5,6,7,30,450.0,137.0,1.2,11.6,334.0,291.3,228.71
2018,5,6,7,45,533.5,134.5,1.2,12.1,395.5,352.97,279.32
2018,5,6,8,0,617.0,132.0,1.2,12.6,457.0,426.68,338.46
2018,5,6,8,15,742.5,109.0,1.2,13.05,536.0,507.4,401.84
2018,5,6,8,30,868.0,86.0,1.2,13.5,615.0,596.61,469.96
2018,5,6,8,45,883.0,87.5,1.2,13.95,660.0,652.11,510.68
2018,5,6,9,0,898.0,89.0,1.2,14.4,705.0,706.67,549.61
2018,5,6,9,15,909.5,90.5,1.25,14.8,745.5,757.48,584.01
2018,5,6,9,30,921.0,92.0,1.3,15.2,786.0,806.48,615.84
2018,5,6,9,45,929.5,93.5,1.3,15.55,820.5,850.99,643.65
2018,5,6,10,0,938.0,95.0,1.3,15.9,855.0,892.95,669.36
2018,5,6,10,15,943.5,95.5,1.3,16.1,882.5,928.5,690.9
2018,5,6,10,30,949.0,96.0,1.3,16.3,910.0,960.89,710.26
2018,5,6,10,45,917.5,118.5,1.35,16.5,921.0,977.94,720.44
2018,5,6,11,0,886.0,141.0,1.4,16.7,932.0,989.32,727.22
2018,5,6,11,15,887.0,143.5,1.45,16.75,945.5,1007.66,739.06
2018,5,6,11,30,888.0,146.0,1.5,16.8,959.0,1022.42,748.58
2018,5,6,11,45,925.0,123.5,1.55,16.8,975.5,1044.66,763.16
2018,5,6,12,0,962.0,101.0,1.6,16.8,992.0,1062.92,775.17
2018,5,6,12,15,797.5,199.0,1.6,16.75,937.0,1009.7,741.01
2018,5,6,12,30,633.0,297.0,1.6,16.7,882.0,948.94,700.42
2018,5,6,12,45,531.5,343.0,1.6,16.65,831.0,888.19,658.54
2018,5,6,13,0,430.0,389.0,1.6,16.6,780.0,827.0,615.64
2018,5,6,13,15,381.5,397.0,1.55,16.45,739.0,769.85,576.65
2018,5,6,13,30,333.0,405.0,1.5,16.3,698.0,723.49,544.29
2018,5,6,13,45,273.5,406.5,1.5,16.15,643.0,661.14,500.55
2018,5,6,14,0,214.0,408.0,1.5,16.0,588.0,589.34,449.55
2018,5,6,14,15,181.0,392.0,1.5,15.8,540.5,537.1,412.58
2018,5,6,14,30,148.0,376.0,1.5,15.6,493.0,486.42,375.95
2018,5,6,14,45,207.5,354.5,1.45,15.4,510.5,504.13,391.45
2018,5,6,15,0,267.0,333.0,1.4,15.2,528.0,525.11,408.39
2018,5,6,15,15,211.0,315.5,1.4,15.2,464.0,447.26,350.03
2018,5,6,15,30,155.0,298.0,1.4,15.2,400.0,382.58,301.1
2018,5,6,15,45,174.5,276.5,1.4,14.65,384.0,364.05,288.44
2018,5,6,16,0,194.0,255.0,1.4,14.1,368.0,343.27,273.23
2018,5,6,16,15,139.0,229.0,1.4,13.8,306.5,279.83,223.5
2018,5,6,16,30,84.0,203.0,1.4,13.5,245.0,218.86,175.29
2018,5,6,16,45,83.0,176.5,1.4,13.2,214.0,188.47,150.88
2018,5,6,17,0,82.0,150.0,1.4,12.9,183.0,158.46,126.15
2018,5,6,17,15,170.5,124.0,1.4,12.6,180.5,153.09,118.44
2018,5,6,17,30,259.0,98.0,1.4,12.3,178.0,135.4,98.9
2018,5,6,17,45,246.0,86.0,1.4,11.95,150.5,104.72,73.13
2018,5,6,18,0,233.0,74.0,1.4,11.6,123.0,75.45,51.17
2018,5,6,18,15,189.0,56.5,1.35,11.35,89.5,44.45,33.92
2018,5,6,18,30,145.0,39.0,1.3,11.1,56.0,31.22,21.41
2018,5,6,18,45,93.0,25.0,1.3,10.85,34.0,20.25,7.11
2018,5,6,19,0,41.0,11.0,1.3,10.6,12.0,10.01,0.0
2018,5,6,19,15,20.5,5.5,1.3,10.5,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,1.5,9.25,17.0,10.91,0.0
2018,5,7,5,30,175.0,24.0,1.5,9.6,34.0,19.0,1.51
2018,5,7,5,45,299.5,35.0,1.45,9.95,72.5,28.75,19.02
2018,5,7,6,0,424.0,46.0,1.4,10.3,111.0,36.88,27.25
2018,5,7,6,15,503.0,53.0,1.4,10.85,158.5,67.11,37.89
2018,5,7,6,30,582.0,60.0,1.4,11.4,206.0,116.61,69.04
2018,5,7,6,45,634.5,65.5,1.35,11.9,257.5,169.88,111.36
2018,5,7,7,0,687.0,71.0,1.3,12.4,309.0,229.23,162.27
2018,5,7,7,15,722.5,75.5,1.25,13.15,361.0,290.14,215.73
2018,5,7,7,30,758.0,80.0,1.2,13.9,413.0,352.42,269.44
2018,5,7,7,45,784.0,83.5,1.2,14.6,464.5,412.85,320.43
2018,5,7,8,0,810.0,87.0,1.2,15.3,516.0,474.87,370.76
2018,5,7,8,15,828.0,91.0,1.15,15.8,564.5,534.45,417.27
2018,5,7,8,30,846.0,95.0,1.1,16.3,613.0,594.11,461.88
2018,5,7,8,45,859.0,98.5,1.1,16.8,657.5,647.45,500.63
2018,5,7,9,0,872.0,102.0,1.1,17.3,702.0,701.47,538.49
2018,5,7,9,15,863.5,112.5,1.1,17.6,735.5,745.49,567.93
2018,5,7,9,30,855.0,123.0,1.1,17.9,769.0,791.34,596.96
2018,5,7,9,45,831.5,142.0,1.1,18.2,793.5,825.96,617.95
2018,5,7,10,0,808.0,161.0,1.1,18.5,818.0,855.72,635.62
2018,5,7,10,15,871.0,133.0,1.1,18.65,863.0,901.7,664.18
2018,5,7,10,30,934.0,105.0,1.1,18.8,908.0,955.58,697.18
2018,5,7,10,45,937.5,106.0,1.1,18.95,928.5,982.88,712.73
2018,5,7,11,0,941.0,107.0,1.1,19.1,949.0,1006.69,726.37
2018,5,7,11,15,944.0,107.0,1.15,19.2,962.5,1025.39,737.94
2018,5,7,11,30,947.0,107.0,1.2,19.3,976.0,1040.37,747.33
2018,5,7,11,45,948.0,107.0,1.2,19.35,982.0,1049.59,752.46
2018,5,7,12,0,949.0,107.0,1.2,19.4,988.0,1054.93,755.37
2018,5,7,12,15,949.0,106.5,1.2,19.4,986.0,1054.88,755.25
2018,5,7,12,30,949.0,106.0,1.2,19.4,984.0,1050.92,752.9
2018,5,7,12,45,947.5,105.5,1.15,19.45,975.0,1041.6,746.27
2018,5,7,13,0,946.0,105.0,1.1,19.5,966.0,1028.44,737.44
2018,5,7,13,15,942.5,104.0,1.15,19.5,949.0,1009.09,726.93
2018,5,7,13,30,939.0,103.0,1.2,19.5,932.0,986.1,714.16
2018,5,7,13,45,934.5,101.5,1.2,19.45,908.0,958.17,697.49
2018,5,7,14,0,930.0,100.0,1.2,19.4,884.0,926.89,678.66
2018,5,7,14,15,924.0,97.5,1.2,19.25,853.5,890.13,656.41
2018,5,7,14,30,918.0,95.0,1.2,19.1,823.0,850.45,632.05
2018,5,7,14,45,910.0,93.0,1.25,18.95,787.0,806.99,605.52
2018,5,7,15,0,902.0,91.0,1.3,18.8,751.0,761.17,576.9
2018,5,7,15,15,890.0,89.0,1.3,18.8,709.0,710.45,543.17
2018,5,7,15,30,878.0,87.0,1.3,18.8,667.0,658.22,505.79
2018,5,7,15,45,863.0,84.0,1.35,18.15,621.0,601.94,465.85
2018,5,7,16,0,848.0,81.0,1.4,17.5,575.0,545.01,423.7
2018,5,7,16,15,827.0,78.5,1.45,17.1,525.5,485.64,377.47
2018,5,7,16,30,806.0,76.0,1.5,16.7,476.0,425.94,329.11
2018,5,7,16,45,777.5,73.0,1.5,16.25,425.0,363.88,277.06
2018,5,7,17,0,749.0,70.0,1.5,15.8,374.0,303.92,225.12
2018,5,7,17,15,710.0,65.5,1.5,15.3,322.0,242.33,171.36
2018,5,7,17,30,671.0,61.0,1.5,14.8,270.0,184.77,121.38
2018,5,7,17,45,613.0,56.0,1.5,14.25,220.0,126.32,74.31
2018,5,7,18,0,555.0,51.0,1.5,13.7,170.0,76.88,41.09
2018,5,7,18,15,467.5,43.5,1.45,13.25,125.5,34.2,24.66
2018,5,7,18,30,380.0,36.0,1.4,12.8,81.0,29.23,19.62
2018,5,7,18,45,240.0,24.0,1.4,12.4,48.0,19.79,7.57
2018,5,7,19,0,100.0,12.0,1.4,12.0,15.0,10.91,0.0
2018,5,7,19,15,50.0,6.0,1.4,11.8,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,5,15,109.5,12.0,1.65,11.05,18.5,10.91,0.0
2018,5,8,5,30,219.0,24.0,1.6,11.4,37.0,20.21,3.94
2018,5,8,5,45,342.0,33.0,1.5,11.75,76.0,26.81,17.33
2018,5,8,6,0,465.0,42.0,1.4,12.1,115.0,33.27,23.88
2018,5,8,6,15,538.0,48.0,1.4,12.5,162.0,64.56,34.39
2018,5,8,6,30,611.0,54.0,1.4,12.9,209.0,114.63,65.69
2018,5,8,6,45,658.5,58.5,1.35,13.25,259.5,169.91,109.8
2018,5,8,7,0,706.0,63.0,1.3,13.6,310.0,228.21,160.03
2018,5,8,7,15,739.0,66.5,1.25,13.95,361.0,286.39,211.66
2018,5,8,7,30,772.0,70.0,1.2,14.3,412.0,347.61,265.06
2018,5,8,7,45,795.5,73.5,1.15,14.7,462.0,407.6,316.06
2018,5,8,8,0,819.0,77.0,1.1,15.1,512.0,468.9,366.11
2018,5,8,8,15,836.0,80.0,1.05,15.45,559.5,526.49,411.48
2018,5,8,8,30,853.0,83.0,1.0,15.8,607.0,584.18,455.04
2018,5,8,8,45,866.0,85.0,1.0,16.2,650.5,637.97,494.45
2018,5,8,9,0,879.0,87.0,1.0,16.6,694.0,690.69,531.74
2018,5,8,9,15,852.5,105.5,0.95,16.95,722.0,730.02,556.85
2018,5,8,9,30,826.0,124.0,0.9,17.3,750.0,769.41,580.83
2018,5,8,9,45,678.5,203.0,0.85,17.65,732.5,765.71,573.86
2018,5,8,10,0,531.0,282.0,0.8,18.0,715.0,741.22,552.03
2018,5,8,10,15,638.0,240.5,0.8,18.25,778.0,816.65,604.32
2018,5,8,10,30,745.0,199.0,0.8,18.5,841.0,892.09,652.95
2018,5,8,10,45,836.0,150.0,0.8,18.75,886.5,941.12,681.95
2018,5,8,11,0,927.0,101.0,0.8,19.0,932.0,986.28,708.44
2018,5,8,11,15,930.5,100.5,0.85,19.1,945.5,1004.67,719.53
2018,5,8,11,30,934.0,100.0,0.9,19.2,959.0,1019.42,728.83
2018,5,8,11,45,935.5,100.5,0.9,19.25,965.5,1029.5,734.46
2018,5,8,12,0,937.0,101.0,0.9,19.3,972.0,1035.76,737.9
2018,5,8,12,15,936.0,101.0,0.95,19.25,970.0,1035.21,738.65
2018,5,8,12,30,935.0,101.0,1.0,19.2,968.0,1030.81,737.22
2018,5,8,12,45,932.0,102.0,1.05,19.15,959.0,1021.66,732.96
2018,5,8,13,0,929.0,103.0,1.1,19.1,950.0,1008.76,726.46
2018,5,8,13,15,925.5,102.0,1.1,18.85,933.5,989.7,715.77
2018,5,8,13,30,922.0,101.0,1.1,18.6,917.0,967.07,702.9
2018,5,8,13,45,781.5,168.0,1.15,18.4,847.0,893.47,657.71
2018,5,8,14,0,641.0,235.0,1.2,18.2,777.0,818.73,609.72
2018,5,8,14,15,546.0,274.0,1.2,17.95,724.0,750.65,563.24
2018,5,8,14,30,451.0,313.0,1.2,17.7,671.0,689.26,520.22
2018,5,8,14,45,590.5,238.0,1.2,17.45,684.5,708.6,538.49
2018,5,8,15,0,730.0,163.0,1.2,17.2,698.0,712.13,544.4
2018,5,8,15,15,739.0,147.5,1.2,17.2,663.0,668.51,513.74
2018,5,8,15,30,748.0,132.0,1.2,17.2,628.0,621.95,480.6
2018,5,8,15,45,780.5,110.5,1.15,16.7,596.0,580.57,450.77
2018,5,8,16,0,813.0,89.0,1.1,16.2,564.0,534.45,415.99
2018,5,8,16,15,801.5,84.0,1.1,15.9,518.5,478.15,371.78
2018,5,8,16,30,790.0,79.0,1.1,15.6,473.0,421.51,325.6
2018,5,8,16,45,667.5,94.0,1.1,15.35,402.0,341.43,261.02
2018,5,8,17,0,545.0,109.0,1.1,15.1,331.0,274.94,206.93
2018,5,8,17,15,506.0,97.5,1.1,14.75,281.5,218.65,159.06
2018,5,8,17,30,467.0,86.0,1.1,14.4,232.0,164.66,113.32
2018,5,8,17,45,495.0,69.0,1.05,14.05,199.0,122.94,76.7
2018,5,8,18,0,523.0,52.0,1.0,13.7,166.0,75.64,41.12
2018,5,8,18,15,444.5,44.5,1.0,13.3,123.5,34.9,25.31
2018,5,8,18,30,366.0,37.0,1.0,12.9,81.0,30.01,20.36
2018,5,8,18,45,230.5,25.0,0.95,12.5,48.5,20.61,8.84
2018,5,8,19,0,95.0,13.0,0.9,12.1,16.0,11.82,0.0
2018,5,8,19,15,47.5,6.5,0.9,11.95,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.1,9.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,5,9,5,15,120.5,13.5,1.15,10.1,21.0,12.28,0.0
2018,5,9,5,30,229.0,25.0,1.2,10.3,40.0,21.05,6.04
2018,5,9,5,45,345.0,34.5,1.25,10.45,79.0,28.08,18.64
2018,5,9,6,0,461.0,44.0,1.3,10.6,118.0,34.91,25.54
2018,5,9,6,15,472.0,55.5,1.35,10.9,154.5,68.1,39.46
2018,5,9,6,30,483.0,67.0,1.4,11.2,191.0,112.06,69.54
2018,5,9,6,45,536.0,77.0,1.45,11.45,242.5,163.28,110.36
2018,5,9,7,0,589.0,87.0,1.5,11.7,294.0,220.82,159.49
2018,5,9,7,15,679.5,82.5,1.5,12.0,357.5,282.07,211.63
2018,5,9,7,30,770.0,78.0,1.5,12.3,421.0,354.54,273.15
2018,5,9,7,45,794.0,81.5,1.55,12.65,471.5,414.66,325.05
2018,5,9,8,0,818.0,85.0,1.6,13.0,522.0,476.12,376.39
2018,5,9,8,15,836.0,88.5,1.6,13.25,570.5,535.44,424.29
2018,5,9,8,30,854.0,92.0,1.6,13.5,619.0,593.25,469.38
2018,5,9,8,45,866.0,95.5,1.6,13.75,663.0,647.93,510.61
2018,5,9,9,0,878.0,99.0,1.6,14.0,707.0,701.44,549.65
2018,5,9,9,15,888.0,101.0,1.6,14.2,746.0,750.57,583.8
2018,5,9,9,30,898.0,103.0,1.6,14.4,785.0,797.83,614.84
2018,5,9,9,45,900.5,107.5,1.6,14.65,817.5,839.42,641.41
2018,5,9,10,0,903.0,112.0,1.6,14.9,850.0,878.12,665.7
2018,5,9,10,15,746.0,202.5,1.55,15.15,825.5,872.75,659.47
2018,5,9,10,30,589.0,293.0,1.5,15.4,801.0,839.82,631.9
2018,5,9,10,45,581.0,311.5,1.5,15.65,823.0,867.02,649.1
2018,5,9,11,0,573.0,330.0,1.5,15.9,845.0,891.41,663.55
2018,5,9,11,15,669.0,276.5,1.45,16.1,886.5,944.23,699.5
2018,5,9,11,30,765.0,223.0,1.4,16.3,928.0,994.88,731.29
2018,5,9,11,45,854.5,169.5,1.4,16.5,961.5,1028.87,751.61
2018,5,9,12,0,944.0,116.0,1.4,16.7,995.0,1056.57,768.02
2018,5,9,12,15,904.0,140.5,1.4,16.8,981.5,1041.5,757.8
2018,5,9,12,30,864.0,165.0,1.4,16.9,968.0,1034.9,753.64
2018,5,9,12,45,903.0,139.5,1.45,17.0,971.5,1029.26,750.93
2018,5,9,13,0,942.0,114.0,1.5,17.1,975.0,1031.17,753.11
2018,5,9,13,15,885.5,145.0,1.5,17.1,943.0,992.95,729.02
2018,5,9,13,30,829.0,176.0,1.5,17.1,911.0,963.67,711.1
2018,5,9,13,45,774.5,199.0,1.55,17.1,871.5,922.3,685.7
2018,5,9,14,0,720.0,222.0,1.6,17.1,832.0,874.38,655.51
2018,5,9,14,15,738.0,202.0,1.65,16.9,808.0,845.69,638.77
2018,5,9,14,30,756.0,182.0,1.7,16.7,784.0,812.99,618.69
2018,5,9,14,45,768.5,165.0,1.75,16.5,753.0,775.03,594.33
2018,5,9,15,0,781.0,148.0,1.8,16.3,722.0,731.61,565.51
2018,5,9,15,15,640.5,187.5,1.8,16.3,640.5,638.8,496.85
2018,5,9,15,30,500.0,227.0,1.8,16.3,559.0,549.47,429.75
2018,5,9,15,45,549.0,192.5,1.8,15.85,534.0,518.15,407.87
2018,5,9,16,0,598.0,158.0,1.8,15.4,509.0,484.42,382.44
2018,5,9,16,15,637.5,133.0,1.8,15.15,478.0,444.8,350.64
2018,5,9,16,30,677.0,108.0,1.8,14.9,447.0,399.52,312.73
2018,5,9,16,45,677.0,95.0,1.8,14.65,403.5,345.46,266.37
2018,5,9,17,0,677.0,82.0,1.8,14.4,360.0,290.51,217.73
2018,5,9,17,15,657.5,77.0,1.8,14.0,317.0,237.42,170.19
2018,5,9,17,30,638.0,72.0,1.8,13.6,274.0,186.01,124.45
2018,5,9,17,45,572.5,66.5,1.8,13.2,223.0,130.29,79.81
2018,5,9,18,0,507.0,61.0,1.8,12.8,172.0,82.51,47.68
2018,5,9,18,15,415.0,51.5,1.75,12.45,127.0,40.93,30.75
2018,5,9,18,30,323.0,42.0,1.7,12.1,82.0,34.48,24.36
2018,5,9,18,45,200.0,28.5,1.65,11.7,49.5,22.43,10.77
2018,5,9,19,0,77.0,15.0,1.6,11.3,17.0,13.64,0.0
2018,5,9,19,15,38.5,7.5,1.6,11.2,8.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.9,9.05,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,10,5,15,102.0,14.5,1.9,9.4,21.0,13.19,0.0
2018,5,10,5,30,194.0,27.0,1.9,9.7,40.0,21.33,7.5
2018,5,10,5,45,323.0,37.0,1.9,10.0,80.0,30.23,20.63
2018,5,10,6,0,452.0,47.0,1.9,10.3,120.0,37.44,27.84
2018,5,10,6,15,526.5,54.0,1.9,10.55,168.5,69.54,39.1
2018,5,10,6,30,601.0,61.0,1.9,10.8,217.0,119.94,71.2
2018,5,10,6,45,649.5,66.0,1.9,11.1,268.0,173.11,113.93
2018,5,10,7,0,698.0,71.0,1.9,11.4,319.0,231.81,164.99
2018,5,10,7,15,718.0,78.0,1.9,11.9,367.0,291.01,218.28
2018,5,10,7,30,738.0,85.0,1.9,12.4,415.0,349.68,270.37
2018,5,10,7,45,656.5,116.0,1.95,12.95,435.0,389.13,306.83
2018,5,10,8,0,575.0,147.0,2.0,13.5,455.0,419.58,333.74
2018,5,10,8,15,539.0,175.5,2.0,13.95,485.0,457.94,364.77
2018,5,10,8,30,503.0,204.0,2.0,14.4,515.0,494.98,393.2
2018,5,10,8,45,480.5,230.5,2.0,14.85,545.0,533.89,421.95
2018,5,10,9,0,458.0,257.0,2.0,15.3,575.0,569.47,447.22
2018,5,10,9,15,464.0,271.0,2.05,15.6,609.0,610.65,476.96
2018,5,10,9,30,470.0,285.0,2.1,15.9,643.0,650.95,505.43
2018,5,10,9,45,509.0,288.5,2.1,16.25,692.0,706.71,544.74
2018,5,10,10,0,548.0,292.0,2.1,16.6,741.0,763.45,583.82
2018,5,10,10,15,583.5,289.5,2.05,16.9,781.5,811.83,616.14
2018,5,10,10,30,619.0,287.0,2.0,17.2,822.0,861.37,648.63
2018,5,10,10,45,624.5,293.5,2.0,17.45,844.5,889.7,666.23
2018,5,10,11,0,630.0,300.0,2.0,17.7,867.0,915.59,682.25
2018,5,10,11,15,609.0,319.5,2.0,17.75,874.5,925.74,687.52
2018,5,10,11,30,588.0,339.0,2.0,17.8,882.0,933.42,691.32
2018,5,10,11,45,566.5,353.5,2.0,17.9,879.0,932.47,689.47
2018,5,10,12,0,545.0,368.0,2.0,18.0,876.0,928.46,685.76
2018,5,10,12,15,536.5,371.5,2.05,18.0,871.0,923.75,682.98
2018,5,10,12,30,528.0,375.0,2.1,18.0,866.0,916.39,678.49
2018,5,10,12,45,606.5,324.5,2.1,18.05,883.5,938.68,695.96
2018,5,10,13,0,685.0,274.0,2.1,18.1,901.0,958.41,711.32
2018,5,10,13,15,807.5,191.5,2.15,18.05,918.0,974.28,723.61
2018,5,10,13,30,930.0,109.0,2.2,18.0,935.0,980.25,728.64
2018,5,10,13,45,923.5,109.0,2.25,17.9,911.0,952.33,711.56
2018,5,10,14,0,917.0,109.0,2.3,17.8,887.0,921.21,692.56
2018,5,10,14,15,906.0,109.0,2.35,17.6,855.0,883.27,669.01
2018,5,10,14,30,895.0,109.0,2.4,17.4,823.0,842.79,643.44
2018,5,10,14,45,859.5,119.0,2.4,17.25,779.5,790.86,609.01
2018,5,10,15,0,824.0,129.0,2.4,17.1,736.0,743.55,577.18
2018,5,10,15,15,828.5,117.5,2.4,17.1,698.5,697.44,544.21
2018,5,10,15,30,833.0,106.0,2.4,17.1,661.0,648.5,508.22
2018,5,10,15,45,824.0,101.0,2.45,16.65,618.0,595.42,468.86
2018,5,10,16,0,815.0,96.0,2.5,16.2,575.0,541.21,427.15
2018,5,10,16,15,789.5,93.0,2.5,15.9,524.5,480.09,378.19
2018,5,10,16,30,764.0,90.0,2.5,15.6,474.0,420.14,328.53
2018,5,10,16,45,732.5,87.0,2.5,15.35,423.5,359.46,276.78
2018,5,10,17,0,701.0,84.0,2.5,15.1,373.0,299.49,224.37
2018,5,10,17,15,658.5,79.0,2.5,14.6,321.5,239.24,171.65
2018,5,10,17,30,616.0,74.0,2.5,14.1,270.0,183.49,123.27
2018,5,10,17,45,554.5,67.5,2.45,13.6,220.5,128.79,79.32
2018,5,10,18,0,493.0,61.0,2.4,13.1,171.0,81.55,47.3
2018,5,10,18,15,405.5,52.0,2.4,12.6,127.0,41.22,31.01
2018,5,10,18,30,318.0,43.0,2.4,12.1,83.0,33.43,23.5
2018,5,10,18,45,201.5,29.5,2.4,11.6,51.0,23.2,11.86
2018,5,10,19,0,85.0,16.0,2.4,11.1,19.0,14.55,0.0
2018,5,10,19,15,42.5,8.0,2.4,10.95,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,1.55,7.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,5,11,5,15,82.0,14.0,1.5,8.1,19.5,12.73,0.0
2018,5,11,5,30,152.0,26.0,1.5,8.5,37.0,20.44,7.98
2018,5,11,5,45,250.5,37.5,1.5,8.9,72.0,29.11,19.85
2018,5,11,6,0,349.0,49.0,1.5,9.3,107.0,38.81,29.23
2018,5,11,6,15,408.0,59.5,1.5,9.8,149.5,68.63,41.85
2018,5,11,6,30,467.0,70.0,1.5,10.3,192.0,112.99,71.27
2018,5,11,6,45,492.5,82.5,1.5,10.8,236.0,160.59,110.29
2018,5,11,7,0,518.0,95.0,1.5,11.3,280.0,211.16,154.31
2018,5,11,7,15,531.0,109.0,1.5,11.75,324.0,262.13,199.59
2018,5,11,7,30,544.0,123.0,1.5,12.2,368.0,314.16,244.99
2018,5,11,7,45,579.0,129.0,1.5,12.7,417.0,368.78,290.96
2018,5,11,8,0,614.0,135.0,1.5,13.2,466.0,426.41,338.04
2018,5,11,8,15,659.0,138.0,1.5,13.6,522.0,489.12,387.75
2018,5,11,8,30,704.0,141.0,1.5,14.0,578.0,555.11,438.42
2018,5,11,8,45,793.0,123.5,1.5,14.4,649.0,630.97,495.42
2018,5,11,9,0,882.0,106.0,1.5,14.8,720.0,709.76,552.92
2018,5,11,9,15,912.0,101.0,1.45,15.15,767.5,766.5,591.26
2018,5,11,9,30,942.0,96.0,1.4,15.5,815.0,822.88,627.11
2018,5,11,9,45,952.0,96.5,1.4,15.85,850.5,868.05,655.17
2018,5,11,10,0,962.0,97.0,1.4,16.2,886.0,910.71,681.24
2018,5,11,10,15,968.5,97.5,1.4,16.5,914.5,947.58,703.31
2018,5,11,10,30,975.0,98.0,1.4,16.8,943.0,981.29,723.15
2018,5,11,10,45,980.0,98.0,1.35,17.15,964.5,1009.77,738.52
2018,5,11,11,0,985.0,98.0,1.3,17.5,986.0,1034.66,751.5
2018,5,11,11,15,988.0,98.0,1.3,17.75,1000.0,1053.94,762.09
2018,5,11,11,30,991.0,98.0,1.3,18.0,1014.0,1069.34,770.36
2018,5,11,11,45,992.0,98.0,1.3,18.25,1020.0,1078.84,775.07
2018,5,11,12,0,993.0,98.0,1.3,18.5,1026.0,1084.3,777.46
2018,5,11,12,15,992.0,97.5,1.35,18.65,1023.5,1083.24,777.22
2018,5,11,12,30,991.0,97.0,1.4,18.8,1021.0,1078.12,774.65
2018,5,11,12,45,990.0,96.0,1.45,18.95,1011.5,1068.46,769.39
2018,5,11,13,0,989.0,95.0,1.5,19.1,1002.0,1054.81,761.74
2018,5,11,13,15,985.5,94.5,1.5,19.1,985.0,1035.36,750.11
2018,5,11,13,30,982.0,94.0,1.5,19.1,968.0,1012.12,736.2
2018,5,11,13,45,977.5,93.5,1.55,19.15,944.0,984.32,720.01
2018,5,11,14,0,973.0,93.0,1.6,19.2,920.0,953.03,701.47
2018,5,11,14,15,966.0,91.5,1.6,19.15,888.5,915.29,678.16
2018,5,11,14,30,959.0,90.0,1.6,19.1,857.0,874.56,652.71
2018,5,11,14,45,949.5,88.5,1.65,19.05,819.0,829.12,624.35
2018,5,11,15,0,940.0,87.0,1.7,19.0,781.0,781.33,593.91
2018,5,11,15,15,928.5,85.0,1.7,19.0,738.5,729.55,559.37
2018,5,11,15,30,917.0,83.0,1.7,19.0,696.0,676.11,520.86
2018,5,11,15,45,901.5,81.0,1.7,18.65,649.0,618.92,479.05
2018,5,11,16,0,886.0,79.0,1.7,18.3,602.0,561.02,435.2
2018,5,11,16,15,864.5,76.5,1.7,18.0,551.0,499.32,386.77
2018,5,11,16,30,843.0,74.0,1.7,17.7,500.0,438.16,336.95
2018,5,11,16,45,814.0,71.0,1.7,17.4,447.0,373.75,282.94
2018,5,11,17,0,785.0,68.0,1.7,17.1,394.0,311.82,229.34
2018,5,11,17,15,747.5,64.5,1.65,16.55,341.5,249.72,175.14
2018,5,11,17,30,710.0,61.0,1.6,16.0,289.0,191.38,124.57
2018,5,11,17,45,654.5,56.0,1.6,15.45,237.5,133.47,78.12
2018,5,11,18,0,599.0,51.0,1.6,14.9,186.0,79.4,41.54
2018,5,11,18,15,513.0,44.0,1.6,14.3,139.0,34.39,24.8
2018,5,11,18,30,427.0,37.0,1.6,13.7,92.0,29.8,20.26
2018,5,11,18,45,287.5,27.0,1.6,13.15,57.0,22.24,11.47
2018,5,11,19,0,148.0,17.0,1.6,12.6,22.0,15.46,0.0
2018,5,11,19,15,74.0,8.5,1.55,12.5,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.1,9.8,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.0,1.05,10.55,24.5,12.73,0.0
2018,5,12,5,30,281.0,26.0,1.0,11.3,47.0,21.67,9.46
2018,5,12,5,45,396.0,34.5,0.95,12.05,88.0,27.82,18.54
2018,5,12,6,0,511.0,43.0,0.9,12.8,129.0,33.85,24.46
2018,5,12,6,15,581.5,49.0,0.9,13.35,178.0,68.09,35.73
2018,5,12,6,30,652.0,55.0,0.9,13.9,227.0,122.97,70.56
2018,5,12,6,45,698.5,59.5,0.85,14.45,279.5,177.99,114.0
2018,5,12,7,0,745.0,64.0,0.8,15.0,332.0,238.28,165.3
2018,5,12,7,15,777.0,67.5,0.8,15.4,384.5,298.26,217.81
2018,5,12,7,30,809.0,71.0,0.8,15.8,437.0,361.1,271.82
2018,5,12,7,45,832.0,73.5,0.75,16.15,487.5,421.75,322.53
2018,5,12,8,0,855.0,76.0,0.7,16.5,538.0,483.54,372.05
2018,5,12,8,15,872.5,78.5,0.7,16.9,587.0,542.72,417.92
2018,5,12,8,30,890.0,81.0,0.7,17.3,636.0,601.79,461.88
2018,5,12,8,45,903.5,82.5,0.65,17.65,680.5,656.92,500.89
2018,5,12,9,0,917.0,84.0,0.6,18.0,725.0,710.94,537.57
2018,5,12,9,15,926.5,86.5,0.6,18.3,765.0,761.69,570.18
2018,5,12,9,30,936.0,89.0,0.6,18.6,805.0,810.42,600.12
2018,5,12,9,45,941.5,90.5,0.6,18.9,838.0,852.67,625.31
2018,5,12,10,0,947.0,92.0,0.6,19.2,871.0,892.13,648.41
2018,5,12,10,15,952.5,93.0,0.6,19.45,898.5,928.11,669.15
2018,5,12,10,30,958.0,94.0,0.6,19.7,926.0,960.92,687.74
2018,5,12,10,45,962.0,95.0,0.6,19.9,947.5,989.03,703.44
2018,5,12,11,0,966.0,96.0,0.6,20.1,969.0,1013.59,716.96
2018,5,12,11,15,968.0,97.0,0.65,20.2,982.5,1032.57,728.56
2018,5,12,11,30,970.0,98.0,0.7,20.3,996.0,1047.74,738.0
2018,5,12,11,45,970.0,98.5,0.7,20.4,1001.5,1056.56,742.58
2018,5,12,12,0,970.0,99.0,0.7,20.5,1007.0,1061.43,744.97
2018,5,12,12,15,964.5,102.0,0.75,20.45,1003.5,1059.46,745.02
2018,5,12,12,30,959.0,105.0,0.8,20.4,1000.0,1053.57,742.88
2018,5,12,12,45,951.0,108.5,0.8,20.4,989.0,1041.89,736.08
2018,5,12,13,0,943.0,112.0,0.8,20.4,978.0,1026.5,727.18
2018,5,12,13,15,938.5,112.0,0.8,20.25,961.0,1007.36,716.5
2018,5,12,13,30,934.0,112.0,0.8,20.1,944.0,984.67,703.68
2018,5,12,13,45,928.0,110.5,0.85,19.95,919.0,955.68,687.94
2018,5,12,14,0,922.0,109.0,0.9,19.8,894.0,923.47,670.03
2018,5,12,14,15,914.0,108.0,0.85,19.6,863.5,887.0,647.53
2018,5,12,14,30,906.0,107.0,0.8,19.4,833.0,847.79,623.14
2018,5,12,14,45,895.5,105.5,0.8,19.2,796.0,803.61,596.08
2018,5,12,15,0,885.0,104.0,0.8,19.0,759.0,757.32,567.22
2018,5,12,15,15,872.0,101.5,0.8,19.0,717.0,706.45,533.39
2018,5,12,15,30,859.0,99.0,0.8,19.0,675.0,654.2,496.71
2018,5,12,15,45,842.0,96.5,0.75,18.45,629.0,600.2,458.0
2018,5,12,16,0,825.0,94.0,0.7,17.9,583.0,543.42,415.99
2018,5,12,16,15,802.0,91.5,0.65,17.55,533.5,483.64,369.96
2018,5,12,16,30,779.0,89.0,0.6,17.2,484.0,424.71,322.95
2018,5,12,16,45,749.5,85.0,0.6,16.8,432.5,363.12,272.71
2018,5,12,17,0,720.0,81.0,0.6,16.4,381.0,301.96,221.26
2018,5,12,17,15,679.5,76.0,0.55,15.9,329.5,241.27,169.48
2018,5,12,17,30,639.0,71.0,0.5,15.4,278.0,184.79,121.51
2018,5,12,17,45,580.5,65.0,0.5,14.85,228.0,129.64,78.0
2018,5,12,18,0,522.0,59.0,0.5,14.3,178.0,81.52,45.92
2018,5,12,18,15,435.0,50.5,0.5,13.7,133.0,39.71,29.61
2018,5,12,18,30,348.0,42.0,0.5,13.1,88.0,34.1,24.16
2018,5,12,18,45,225.0,29.5,0.5,12.45,54.5,23.17,12.63
2018,5,12,19,0,102.0,17.0,0.5,11.8,21.0,15.46,0.0
2018,5,12,19,15,51.0,8.5,0.5,11.55,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.7,8.95,2.5,2.27,0.0
2018,5,13,5,30,0.0,5.0,0.7,9.4,5.0,4.38,0.0
2018,5,13,5,45,0.0,8.0,0.7,9.85,8.0,7.02,0.53
2018,5,13,6,0,0.0,11.0,0.7,10.3,11.0,9.65,3.06
2018,5,13,6,15,0.0,16.5,0.7,10.7,16.5,14.5,6.99
2018,5,13,6,30,0.0,22.0,0.7,11.1,22.0,19.35,11.25
2018,5,13,6,45,0.0,44.0,0.7,11.5,44.0,38.8,28.12
2018,5,13,7,0,0.0,66.0,0.7,11.9,66.0,58.33,44.77
2018,5,13,7,15,0.0,87.5,0.7,12.25,87.5,77.26,60.62
2018,5,13,7,30,0.0,109.0,0.7,12.6,109.0,96.26,76.23
2018,5,13,7,45,0.5,128.0,0.7,12.95,128.5,113.41,90.05
2018,5,13,8,0,1.0,147.0,0.7,13.3,148.0,130.76,103.83
2018,5,13,8,15,4.0,167.5,0.7,13.65,170.0,150.94,119.73
2018,5,13,8,30,7.0,188.0,0.7,14.0,192.0,171.56,135.78
2018,5,13,8,45,13.5,217.5,0.7,14.3,226.5,202.97,160.27
2018,5,13,9,0,20.0,247.0,0.7,14.6,261.0,235.21,185.0
2018,5,13,9,15,60.5,295.0,0.7,14.9,340.5,317.04,248.17
2018,5,13,9,30,101.0,343.0,0.7,15.2,420.0,397.31,307.99
2018,5,13,9,45,220.0,353.5,0.75,15.45,531.5,517.06,397.23
2018,5,13,10,0,339.0,364.0,0.8,15.7,643.0,646.01,489.21
2018,5,13,10,15,507.5,295.5,0.8,15.85,729.0,748.9,562.0
2018,5,13,10,30,676.0,227.0,0.8,16.0,815.0,852.73,633.46
2018,5,13,10,45,800.5,169.5,0.8,16.15,882.0,922.46,676.91
2018,5,13,11,0,925.0,112.0,0.8,16.3,949.0,989.97,717.96
2018,5,13,11,15,928.0,113.0,0.8,16.4,963.0,1009.17,728.25
2018,5,13,11,30,931.0,114.0,0.8,16.5,977.0,1024.76,737.04
2018,5,13,11,45,932.0,113.5,0.8,16.55,982.5,1033.2,741.66
2018,5,13,12,0,933.0,113.0,0.8,16.6,988.0,1037.87,744.16
2018,5,13,12,15,930.0,115.0,0.8,16.6,986.0,1037.3,743.72
2018,5,13,12,30,927.0,117.0,0.8,16.6,984.0,1032.94,741.13
2018,5,13,12,45,921.0,119.5,0.8,16.6,974.0,1022.43,734.89
2018,5,13,13,0,915.0,122.0,0.8,16.6,964.0,1008.31,726.57
2018,5,13,13,15,912.0,121.0,0.8,16.5,947.5,990.08,716.05
2018,5,13,13,30,909.0,120.0,0.8,16.4,931.0,968.33,703.41
2018,5,13,13,45,904.5,118.0,0.8,16.3,907.5,940.84,687.13
2018,5,13,14,0,900.0,116.0,0.8,16.2,884.0,910.14,668.78
2018,5,13,14,15,893.5,114.0,0.85,16.05,854.0,874.68,648.25
2018,5,13,14,30,887.0,112.0,0.9,15.9,824.0,836.44,625.58
2018,5,13,14,45,878.0,109.5,0.9,15.75,788.0,793.21,598.41
2018,5,13,15,0,869.0,107.0,0.9,15.6,752.0,747.79,569.4
2018,5,13,15,15,856.0,105.0,0.9,15.6,711.0,698.18,535.55
2018,5,13,15,30,843.0,103.0,0.9,15.6,670.0,649.7,500.76
2018,5,13,15,45,827.0,100.0,0.9,15.15,624.5,594.24,460.7
2018,5,13,16,0,811.0,97.0,0.9,14.7,579.0,538.32,418.86
2018,5,13,16,15,790.0,93.5,0.85,14.4,530.5,479.33,372.54
2018,5,13,16,30,769.0,90.0,0.8,14.1,482.0,421.02,325.13
2018,5,13,16,45,740.5,85.5,0.8,13.75,431.0,359.97,274.39
2018,5,13,17,0,712.0,81.0,0.8,13.4,380.0,299.23,222.4
2018,5,13,17,15,672.5,76.5,0.8,12.95,329.0,239.8,170.92
2018,5,13,17,30,633.0,72.0,0.8,12.5,278.0,184.46,123.18
2018,5,13,17,45,577.0,65.5,0.8,12.1,228.5,129.6,79.12
2018,5,13,18,0,521.0,59.0,0.8,11.7,179.0,81.46,46.41
2018,5,13,18,15,436.5,51.0,0.8,11.25,134.5,40.04,30.24
2018,5,13,18,30,352.0,43.0,0.8,10.8,90.0,34.91,25.15
2018,5,13,18,45,231.5,30.0,0.8,10.35,56.0,23.55,13.36
2018,5,13,19,0,111.0,17.0,0.8,9.9,22.0,15.46,0.0
2018,5,13,19,15,55.5,8.5,0.8,9.7,11.0,7.73,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.65,8.45,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.0,0.6,8.85,6.0,5.46,0.0
2018,5,14,5,30,0.0,10.0,0.6,9.2,10.0,8.78,1.0
2018,5,14,5,45,0.0,17.5,0.6,9.55,17.5,15.39,7.95
2018,5,14,6,0,0.0,25.0,0.6,9.9,25.0,22.0,14.22
2018,5,14,6,15,0.0,41.0,0.6,10.35,41.0,36.16,25.83
2018,5,14,6,30,0.0,57.0,0.6,10.8,57.0,50.33,38.15
2018,5,14,6,45,14.0,93.5,0.55,11.3,98.5,83.94,66.23
2018,5,14,7,0,28.0,130.0,0.5,11.8,140.0,119.95,95.78
2018,5,14,7,15,86.5,153.5,0.5,12.3,191.5,160.62,127.52
2018,5,14,7,30,145.0,177.0,0.5,12.8,243.0,210.92,167.3
2018,5,14,7,45,413.0,149.5,0.5,13.35,368.0,314.52,247.01
2018,5,14,8,0,681.0,122.0,0.5,13.9,493.0,444.43,346.22
2018,5,14,8,15,745.5,113.0,0.5,14.3,552.5,509.53,395.66
2018,5,14,8,30,810.0,104.0,0.5,14.7,612.0,578.64,447.17
2018,5,14,8,45,825.0,106.5,0.5,15.15,655.5,632.4,485.62
