Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,0,840.0,109.0,0.5,15.6,699.0,685.38,522.34
2018,5,14,9,15,852.5,110.5,0.55,15.85,738.0,730.67,553.74
2018,5,14,9,30,865.0,112.0,0.6,16.1,777.0,777.55,584.04
2018,5,14,9,45,875.0,113.0,0.65,16.35,811.0,820.11,611.06
2018,5,14,10,0,885.0,114.0,0.7,16.6,845.0,860.42,636.36
2018,5,14,10,15,891.0,115.5,0.75,16.75,872.0,895.28,658.17
2018,5,14,10,30,897.0,117.0,0.8,16.9,899.0,927.22,678.06
2018,5,14,10,45,900.5,119.0,0.8,17.0,919.5,954.27,693.95
2018,5,14,11,0,904.0,121.0,0.8,17.1,940.0,977.99,707.73
2018,5,14,11,15,906.0,122.0,0.85,17.15,953.0,995.86,719.06
2018,5,14,11,30,908.0,123.0,0.9,17.2,966.0,1010.15,728.32
2018,5,14,11,45,909.0,123.0,0.9,17.3,972.0,1018.88,733.05
2018,5,14,12,0,910.0,123.0,0.9,17.4,978.0,1023.93,735.66
2018,5,14,12,15,906.5,125.0,0.9,17.35,975.5,1022.83,735.03
2018,5,14,12,30,903.0,127.0,0.9,17.3,973.0,1018.06,732.3
2018,5,14,12,45,897.5,129.0,0.9,17.3,963.0,1007.72,726.12
2018,5,14,13,0,892.0,131.0,0.9,17.3,953.0,993.86,717.9
2018,5,14,13,15,888.5,130.5,0.9,17.2,937.0,976.04,707.56
2018,5,14,13,30,885.0,130.0,0.9,17.1,921.0,954.82,695.14
2018,5,14,13,45,879.5,129.0,0.9,16.95,898.0,928.02,679.31
2018,5,14,14,0,874.0,128.0,0.9,16.8,875.0,898.15,661.48
2018,5,14,14,15,867.0,125.5,0.9,16.65,845.0,862.63,639.85
2018,5,14,14,30,860.0,123.0,0.9,16.5,815.0,824.47,616.3
2018,5,14,14,45,850.0,121.0,0.9,16.35,779.5,782.01,589.59
2018,5,14,15,0,840.0,119.0,0.9,16.2,744.0,741.87,564.14
2018,5,14,15,15,827.0,116.0,0.9,16.2,703.0,691.81,529.35
2018,5,14,15,30,814.0,113.0,0.9,16.2,662.0,640.51,492.75
2018,5,14,15,45,797.5,110.0,0.9,15.7,617.5,586.18,453.67
2018,5,14,16,0,781.0,107.0,0.9,15.2,573.0,531.5,412.89
2018,5,14,16,15,760.5,103.5,0.9,14.85,525.5,474.35,368.47
2018,5,14,16,30,740.0,100.0,0.9,14.5,478.0,416.6,321.95
2018,5,14,16,45,712.0,94.5,0.9,14.15,427.5,356.11,271.76
2018,5,14,17,0,684.0,89.0,0.9,13.8,377.0,297.79,221.83
2018,5,14,17,15,645.5,83.0,0.9,13.35,326.5,238.87,170.97
2018,5,14,17,30,607.0,77.0,0.9,12.9,276.0,183.98,123.78
2018,5,14,17,45,552.0,70.0,0.9,12.45,227.5,130.41,80.83
2018,5,14,18,0,497.0,63.0,0.9,12.0,179.0,83.47,48.87
2018,5,14,18,15,415.0,53.5,0.9,11.65,134.5,42.07,32.02
2018,5,14,18,30,333.0,44.0,0.9,11.3,90.0,35.66,25.79
2018,5,14,18,45,216.0,31.5,0.9,10.9,56.5,24.68,14.5
2018,5,14,19,0,99.0,19.0,0.9,10.5,23.0,15.05,0.0
2018,5,14,19,15,49.5,9.5,0.9,10.3,11.5,8.64,0.0
2018,5,14,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,0.7,8.7,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,0.7,8.8,3.0,0.0,0.0
2018,5,15,5,15,3.5,9.0,0.7,9.2,9.0,8.19,0.0
2018,5,15,5,30,0.0,15.0,0.7,9.6,15.0,13.19,4.58
2018,5,15,5,45,0.0,27.5,0.7,10.05,27.5,24.24,15.75
2018,5,15,6,0,0.0,40.0,0.7,10.5,40.0,35.29,26.1
2018,5,15,6,15,10.0,63.5,0.65,10.9,66.0,55.45,42.07
2018,5,15,6,30,20.0,87.0,0.6,11.3,92.0,76.83,59.87
2018,5,15,6,45,72.0,117.5,0.6,11.7,142.5,113.58,88.57
2018,5,15,7,0,124.0,148.0,0.6,12.1,193.0,158.36,124.03
2018,5,15,7,15,152.5,169.5,0.6,12.45,233.5,195.28,153.9
2018,5,15,7,30,181.0,191.0,0.6,12.8,274.0,235.69,186.47
2018,5,15,7,45,155.0,212.0,0.6,13.15,289.0,256.39,203.56
2018,5,15,8,0,129.0,233.0,0.6,13.5,304.0,274.04,217.51
2018,5,15,8,15,120.0,255.5,0.6,13.8,326.0,299.03,236.61
2018,5,15,8,30,111.0,278.0,0.6,14.1,348.0,323.0,254.36
2018,5,15,8,45,184.0,287.5,0.65,14.4,413.0,385.31,302.24
2018,5,15,9,0,257.0,297.0,0.7,14.7,478.0,461.08,358.97
2018,5,15,9,15,308.5,295.0,0.7,15.0,524.0,510.15,394.54
2018,5,15,9,30,360.0,293.0,0.7,15.3,570.0,562.47,432.06
2018,5,15,9,45,226.0,339.0,0.7,15.55,515.5,515.85,394.26
2018,5,15,10,0,92.0,385.0,0.7,15.8,461.0,439.32,335.03
2018,5,15,10,15,76.0,391.0,0.75,15.95,455.0,435.27,332.02
2018,5,15,10,30,60.0,397.0,0.8,16.1,449.0,429.92,327.39
2018,5,15,10,45,169.0,373.5,0.8,16.25,525.5,520.99,396.24
2018,5,15,11,0,278.0,350.0,0.8,16.4,602.0,616.09,465.0
2018,5,15,11,15,508.0,273.0,0.8,16.45,742.5,777.63,580.07
2018,5,15,11,30,738.0,196.0,0.8,16.5,883.0,926.95,678.62
2018,5,15,11,45,822.5,161.0,0.85,16.55,931.0,981.75,711.93
2018,5,15,12,0,907.0,126.0,0.9,16.6,979.0,1022.73,737.64
2018,5,15,12,15,910.0,123.5,0.9,16.55,978.0,1023.63,737.69
2018,5,15,12,30,913.0,121.0,0.9,16.5,977.0,1020.82,736.16
2018,5,15,12,45,916.5,117.0,0.9,16.5,969.5,1013.28,731.69
2018,5,15,13,0,920.0,113.0,0.9,16.5,962.0,1001.96,725.02
2018,5,15,13,15,915.5,112.5,0.9,16.4,945.0,982.78,713.78
2018,5,15,13,30,911.0,112.0,0.9,16.3,928.0,960.14,700.47
2018,5,15,13,45,905.0,111.5,0.95,16.2,904.5,932.82,685.11
2018,5,15,14,0,899.0,111.0,1.0,16.1,881.0,902.37,667.58
2018,5,15,14,15,891.0,109.5,1.0,15.95,850.5,866.28,645.46
2018,5,15,14,30,883.0,108.0,1.0,15.8,820.0,827.53,621.39
2018,5,15,14,45,872.5,107.0,1.0,15.65,784.5,784.9,594.41
2018,5,15,15,0,862.0,106.0,1.0,15.5,749.0,740.22,565.67
2018,5,15,15,15,849.5,103.5,1.0,15.5,708.0,690.91,531.75
2018,5,15,15,30,837.0,101.0,1.0,15.5,667.0,640.24,495.25
2018,5,15,15,45,739.5,125.5,1.0,15.0,600.5,566.57,440.92
2018,5,15,16,0,642.0,150.0,1.0,14.5,534.0,497.26,388.68
2018,5,15,16,15,507.5,170.0,1.0,14.2,458.0,410.08,321.67
2018,5,15,16,30,373.0,190.0,1.0,13.9,382.0,335.32,263.41
2018,5,15,16,45,325.0,177.0,0.95,13.55,331.5,281.81,220.54
2018,5,15,17,0,277.0,164.0,0.9,13.2,281.0,233.42,181.22
2018,5,15,17,15,291.0,139.5,0.9,12.85,248.5,196.13,148.86
2018,5,15,17,30,305.0,115.0,0.9,12.5,216.0,157.29,114.71
2018,5,15,17,45,297.0,96.5,0.9,12.15,181.0,118.88,82.64
2018,5,15,18,0,289.0,78.0,0.9,11.8,146.0,80.98,53.93
2018,5,15,18,15,237.5,62.5,0.85,11.5,109.5,47.09,36.53
2018,5,15,18,30,186.0,47.0,0.8,11.2,73.0,36.01,26.16
2018,5,15,18,45,118.0,32.0,0.8,10.95,46.0,25.76,15.62
2018,5,15,19,0,50.0,17.0,0.8,10.7,19.0,13.94,0.0
2018,5,15,19,15,25.0,8.5,0.8,10.55,9.5,7.73,0.0
2018,5,15,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,16,4,45,3.5,1.0,0.8,9.5,1.0,0.0,0.0
2018,5,16,5,0,7.0,2.0,0.8,9.6,2.0,1.82,0.0
2018,5,16,5,15,7.0,11.0,0.8,9.8,11.5,10.01,0.0
2018,5,16,5,30,7.0,20.0,0.8,10.0,21.0,17.76,8.37
2018,5,16,5,45,17.5,36.5,0.8,10.2,39.5,31.42,22.09
2018,5,16,6,0,28.0,53.0,0.8,10.4,58.0,44.81,34.63
2018,5,16,6,15,59.5,74.5,0.8,10.7,89.5,65.71,49.42
2018,5,16,6,30,91.0,96.0,0.8,11.0,121.0,91.39,69.21
2018,5,16,6,45,64.0,103.5,0.8,11.3,123.0,100.86,78.31
2018,5,16,7,0,37.0,111.0,0.8,11.6,125.0,106.09,83.89
2018,5,16,7,15,18.5,114.0,0.75,11.9,121.0,105.71,84.05
2018,5,16,7,30,0.0,117.0,0.7,12.2,117.0,103.23,82.07
2018,5,16,7,45,0.0,129.5,0.7,12.55,129.5,114.48,91.02
2018,5,16,8,0,0.0,142.0,0.7,12.9,142.0,125.79,99.85
2018,5,16,8,15,2.5,159.0,0.7,13.2,160.5,142.47,113.01
2018,5,16,8,30,5.0,176.0,0.7,13.5,179.0,159.51,126.29
2018,5,16,8,45,4.0,168.0,0.7,13.8,170.5,152.17,119.84
2018,5,16,9,0,3.0,160.0,0.7,14.1,162.0,144.66,113.38
2018,5,16,9,15,5.5,177.5,0.7,14.35,181.5,162.55,127.43
2018,5,16,9,30,8.0,195.0,0.7,14.6,201.0,180.73,141.47
2018,5,16,9,45,9.5,207.0,0.75,14.85,214.5,193.36,151.05
2018,5,16,10,0,11.0,219.0,0.8,15.1,228.0,206.11,160.71
2018,5,16,10,15,14.0,251.5,0.8,15.25,263.5,239.14,186.05
2018,5,16,10,30,17.0,284.0,0.8,15.4,299.0,272.54,211.22
2018,5,16,10,45,14.0,253.0,0.85,15.55,265.5,241.69,187.15
2018,5,16,11,0,11.0,222.0,0.9,15.7,232.0,210.71,163.16
2018,5,16,11,15,8.5,193.5,0.9,15.75,201.5,182.44,141.1
2018,5,16,11,30,6.0,165.0,0.9,15.8,171.0,154.15,118.83
2018,5,16,11,45,5.5,159.5,0.9,15.85,165.0,148.75,114.59
2018,5,16,12,0,5.0,154.0,0.9,15.9,159.0,143.3,110.24
2018,5,16,12,15,5.5,156.5,0.9,15.75,162.0,146.07,112.53
2018,5,16,12,30,6.0,159.0,0.9,15.6,165.0,148.8,114.78
2018,5,16,12,45,5.5,156.5,0.9,15.45,162.0,145.94,112.59
2018,5,16,13,0,5.0,154.0,0.9,15.3,159.0,143.05,110.4
2018,5,16,13,15,4.0,148.0,0.95,15.1,152.0,136.48,105.32
2018,5,16,13,30,3.0,142.0,1.0,14.9,145.0,129.94,100.26
2018,5,16,13,45,4.0,151.0,1.05,14.75,154.5,138.84,107.6
2018,5,16,14,0,5.0,160.0,1.1,14.6,164.0,147.66,114.86
2018,5,16,14,15,5.5,169.5,1.1,14.4,174.0,156.43,122.09
2018,5,16,14,30,6.0,179.0,1.1,14.2,184.0,165.14,129.29
2018,5,16,14,45,6.0,180.5,1.15,13.95,185.0,166.12,130.41
2018,5,16,15,0,6.0,182.0,1.2,13.7,186.0,167.07,131.56
2018,5,16,15,15,5.5,178.0,1.2,13.7,181.5,162.67,128.28
2018,5,16,15,30,5.0,174.0,1.2,13.7,177.0,158.29,125.04
2018,5,16,15,45,3.0,159.0,1.2,13.35,161.0,143.19,113.26
2018,5,16,16,0,1.0,144.0,1.2,13.0,145.0,128.37,101.62
2018,5,16,16,15,9.5,151.5,1.2,12.85,156.5,138.85,110.69
2018,5,16,16,30,18.0,159.0,1.2,12.7,168.0,148.18,118.66
2018,5,16,16,45,54.5,161.5,1.15,12.5,185.5,163.58,131.11
2018,5,16,17,0,91.0,164.0,1.1,12.3,203.0,172.28,137.29
2018,5,16,17,15,154.0,143.5,1.1,12.1,199.0,164.29,128.15
2018,5,16,17,30,217.0,123.0,1.1,11.9,195.0,147.27,110.54
2018,5,16,17,45,196.5,104.5,1.1,11.65,161.5,112.78,82.21
2018,5,16,18,0,176.0,86.0,1.1,11.4,128.0,81.0,57.95
2018,5,16,18,15,174.5,66.5,1.1,11.1,100.0,51.69,40.71
2018,5,16,18,30,173.0,47.0,1.1,10.8,72.0,37.37,27.43
2018,5,16,18,45,106.5,32.0,1.05,10.5,45.5,25.77,15.85
2018,5,16,19,0,40.0,17.0,1.0,10.2,19.0,13.95,0.0
2018,5,16,19,15,20.0,8.5,1.0,10.1,9.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,1.2,9.4,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,1.2,9.5,5.0,4.55,0.0
2018,5,17,5,15,115.0,16.0,1.2,9.95,24.5,14.55,0.0
2018,5,17,5,30,200.0,27.0,1.2,10.4,44.0,21.14,11.26
2018,5,17,5,45,113.5,33.0,1.25,10.8,44.0,26.78,17.96
2018,5,17,6,0,27.0,39.0,1.3,11.2,44.0,34.3,25.14
2018,5,17,6,15,15.5,59.0,1.3,11.75,62.0,51.75,38.59
2018,5,17,6,30,4.0,79.0,1.3,12.3,80.0,69.07,53.74
2018,5,17,6,45,90.0,110.5,1.3,12.9,143.5,111.19,85.51
2018,5,17,7,0,176.0,142.0,1.3,13.5,207.0,165.5,127.72
2018,5,17,7,15,271.0,154.5,1.25,13.95,271.5,218.83,169.56
2018,5,17,7,30,366.0,167.0,1.2,14.4,336.0,282.4,220.19
2018,5,17,7,45,458.5,162.5,1.2,14.85,398.5,344.02,269.39
2018,5,17,8,0,551.0,158.0,1.2,15.3,461.0,412.04,323.14
2018,5,17,8,15,684.0,128.0,1.15,15.65,538.0,489.51,383.21
2018,5,17,8,30,817.0,98.0,1.1,16.0,615.0,574.84,447.72
2018,5,17,8,45,831.0,100.5,1.1,16.4,658.0,628.05,486.52
2018,5,17,9,0,845.0,103.0,1.1,16.8,701.0,677.59,521.78
2018,5,17,9,15,854.5,106.5,1.1,17.05,739.5,725.83,555.08
2018,5,17,9,30,864.0,110.0,1.1,17.3,778.0,772.27,584.88
2018,5,17,9,45,870.5,113.0,1.1,17.5,811.0,813.79,611.0
2018,5,17,10,0,877.0,116.0,1.1,17.7,844.0,852.83,635.16
2018,5,17,10,15,883.5,117.0,1.1,17.8,871.0,887.25,656.26
2018,5,17,10,30,890.0,118.0,1.1,17.9,898.0,918.81,675.39
2018,5,17,10,45,807.5,161.0,1.1,18.0,881.0,916.17,672.33
2018,5,17,11,0,725.0,204.0,1.1,18.1,864.0,904.65,664.1
2018,5,17,11,15,700.0,219.5,1.15,18.1,864.5,909.35,667.67
2018,5,17,11,30,675.0,235.0,1.2,18.1,865.0,910.21,668.62
2018,5,17,11,45,765.5,192.0,1.25,18.05,910.5,954.34,697.87
2018,5,17,12,0,856.0,149.0,1.3,18.0,956.0,992.44,722.53
2018,5,17,12,15,882.0,135.0,1.3,17.9,965.5,1004.99,730.26
2018,5,17,12,30,908.0,121.0,1.3,17.8,975.0,1013.64,735.96
2018,5,17,12,45,907.0,120.0,1.35,17.7,966.5,1004.77,731.55
2018,5,17,13,0,906.0,119.0,1.4,17.6,958.0,992.27,725.1
2018,5,17,13,15,902.5,118.0,1.45,17.45,941.5,973.84,715.02
2018,5,17,13,30,899.0,117.0,1.5,17.3,925.0,951.97,702.73
2018,5,17,13,45,893.5,116.5,1.5,17.15,902.0,925.47,686.67
2018,5,17,14,0,888.0,116.0,1.5,17.0,879.0,895.86,668.53
2018,5,17,14,15,880.5,114.0,1.55,16.85,849.0,860.15,646.82
2018,5,17,14,30,873.0,112.0,1.6,16.7,819.0,821.78,623.04
2018,5,17,14,45,863.5,110.0,1.6,16.55,783.5,779.43,595.66
2018,5,17,15,0,854.0,108.0,1.6,16.4,748.0,734.99,566.47
2018,5,17,15,15,841.5,106.0,1.6,16.4,707.5,686.65,532.44
2018,5,17,15,30,829.0,104.0,1.6,16.4,667.0,639.34,497.65
2018,5,17,15,45,812.5,101.5,1.6,16.05,622.5,585.06,457.41
2018,5,17,16,0,796.0,99.0,1.6,15.7,578.0,530.4,415.54
2018,5,17,16,15,775.5,95.0,1.6,15.45,530.0,472.26,369.41
2018,5,17,16,30,755.0,91.0,1.6,15.2,482.0,414.78,322.2
2018,5,17,16,45,727.0,87.5,1.6,14.95,432.5,355.96,272.47
2018,5,17,17,0,699.0,84.0,1.6,14.7,383.0,297.28,221.58
2018,5,17,17,15,661.0,78.5,1.6,14.4,332.5,238.32,170.11
2018,5,17,17,30,623.0,73.0,1.6,14.1,282.0,183.28,122.41
2018,5,17,17,45,570.0,67.0,1.6,13.75,233.5,130.07,79.52
2018,5,17,18,0,517.0,61.0,1.6,13.4,185.0,83.15,47.58
2018,5,17,18,15,439.0,52.5,1.6,13.0,140.5,40.9,30.85
2018,5,17,18,30,361.0,44.0,1.6,12.6,96.0,35.34,25.47
2018,5,17,18,45,249.0,32.5,1.55,12.25,62.0,25.43,15.59
2018,5,17,19,0,137.0,21.0,1.5,11.9,28.0,16.62,0.0
2018,5,17,19,15,68.5,10.5,1.5,11.7,14.0,9.55,0.0
2018,5,17,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,18,4,45,14.0,2.5,1.65,10.2,2.5,0.0,0.0
2018,5,18,5,0,28.0,5.0,1.6,10.3,5.0,4.55,0.0
2018,5,18,5,15,132.5,18.0,1.55,10.8,28.5,16.37,0.0
2018,5,18,5,30,237.0,31.0,1.5,11.3,52.0,24.34,14.0
2018,5,18,5,45,339.0,41.5,1.45,11.85,92.0,33.46,23.75
2018,5,18,6,0,441.0,52.0,1.4,12.4,132.0,40.93,30.92
2018,5,18,6,15,514.0,59.0,1.4,12.95,180.5,73.35,42.08
2018,5,18,6,30,587.0,66.0,1.4,13.5,229.0,122.48,73.13
2018,5,18,6,45,634.5,71.0,1.35,14.05,279.5,174.2,113.96
2018,5,18,7,0,682.0,76.0,1.3,14.6,330.0,231.28,162.5
2018,5,18,7,15,715.5,80.0,1.3,15.05,381.0,290.39,214.13
2018,5,18,7,30,749.0,84.0,1.3,15.5,432.0,350.28,265.8
2018,5,18,7,45,774.0,87.5,1.25,15.95,482.0,408.96,315.2
2018,5,18,8,0,799.0,91.0,1.2,16.4,532.0,469.12,363.93
2018,5,18,8,15,817.5,94.0,1.15,16.75,579.5,526.55,408.9
2018,5,18,8,30,836.0,97.0,1.1,17.1,627.0,584.11,452.18
2018,5,18,8,45,850.5,99.0,1.1,17.45,670.5,635.96,490.21
2018,5,18,9,0,865.0,101.0,1.1,17.8,714.0,688.33,527.33
2018,5,18,9,15,876.5,103.0,1.05,18.05,753.5,737.36,560.23
2018,5,18,9,30,888.0,105.0,1.0,18.3,793.0,784.7,589.66
2018,5,18,9,45,897.5,105.5,1.0,18.6,826.5,827.02,615.72
2018,5,18,10,0,907.0,106.0,1.0,18.9,860.0,866.99,639.9
2018,5,18,10,15,912.5,108.0,1.0,19.05,887.5,902.42,661.22
2018,5,18,10,30,918.0,110.0,1.0,19.2,915.0,934.85,680.46
2018,5,18,10,45,922.0,111.0,1.05,19.35,935.5,961.75,696.99
2018,5,18,11,0,926.0,112.0,1.1,19.5,956.0,985.29,711.46
2018,5,18,11,15,928.0,113.0,1.1,19.55,969.5,1003.44,721.96
2018,5,18,11,30,930.0,114.0,1.1,19.6,983.0,1017.96,730.3
2018,5,18,11,45,930.5,115.0,1.15,19.6,989.0,1027.34,736.66
2018,5,18,12,0,931.0,116.0,1.2,19.6,995.0,1032.98,740.86
2018,5,18,12,15,931.5,115.0,1.2,19.55,993.5,1032.9,740.86
2018,5,18,12,30,932.0,114.0,1.2,19.5,992.0,1029.07,738.71
2018,5,18,12,45,916.5,122.5,1.25,19.45,979.0,1015.31,731.4
2018,5,18,13,0,901.0,131.0,1.3,19.4,966.0,998.08,722.04
2018,5,18,13,15,774.0,205.5,1.35,19.3,914.0,947.02,691.15
2018,5,18,13,30,647.0,280.0,1.4,19.2,862.0,892.99,656.18
2018,5,18,13,45,599.0,296.5,1.4,19.1,824.5,847.21,626.11
2018,5,18,14,0,551.0,313.0,1.4,19.0,787.0,802.93,596.47
2018,5,18,14,15,600.5,273.5,1.45,18.8,774.0,788.99,590.42
2018,5,18,14,30,650.0,234.0,1.5,18.6,761.0,769.36,579.89
2018,5,18,14,45,761.5,170.5,1.55,18.4,761.5,767.23,582.36
2018,5,18,15,0,873.0,107.0,1.6,18.2,762.0,747.19,571.25
2018,5,18,15,15,863.0,103.5,1.6,18.2,721.5,698.34,537.09
2018,5,18,15,30,853.0,100.0,1.6,18.2,681.0,647.87,500.47
2018,5,18,15,45,836.0,98.5,1.65,17.65,636.0,595.42,462.47
2018,5,18,16,0,819.0,97.0,1.7,17.1,591.0,540.37,421.1
2018,5,18,16,15,796.0,94.0,1.75,16.7,542.0,480.85,374.52
2018,5,18,16,30,773.0,91.0,1.8,16.3,493.0,422.21,326.85
2018,5,18,16,45,744.0,88.0,1.85,15.9,442.5,362.54,276.77
2018,5,18,17,0,715.0,85.0,1.9,15.5,392.0,303.06,225.45
2018,5,18,17,15,676.0,80.0,1.85,15.0,341.0,243.39,173.49
2018,5,18,17,30,637.0,75.0,1.8,14.5,290.0,187.73,125.38
2018,5,18,17,45,582.0,69.5,1.8,14.05,240.5,133.87,82.1
2018,5,18,18,0,527.0,64.0,1.8,13.6,191.0,86.54,50.02
2018,5,18,18,15,446.5,55.0,1.8,13.2,145.5,43.02,32.72
2018,5,18,18,30,366.0,46.0,1.8,12.8,100.0,37.07,27.0
2018,5,18,18,45,250.0,34.5,1.8,12.4,65.0,26.98,17.01
2018,5,18,19,0,134.0,23.0,1.8,12.0,30.0,18.2,0.0
2018,5,18,19,15,67.0,11.5,1.75,11.8,15.0,10.46,0.0
2018,5,18,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,4,45,12.0,3.0,1.65,9.7,3.0,0.0,0.0
2018,5,19,5,0,24.0,6.0,1.6,9.7,6.0,5.46,0.0
2018,5,19,5,15,109.0,19.5,1.65,9.95,28.0,15.45,0.0
2018,5,19,5,30,194.0,33.0,1.7,10.2,50.0,25.83,15.51
2018,5,19,5,45,297.5,44.5,1.7,10.4,90.0,34.39,24.76
2018,5,19,6,0,401.0,56.0,1.7,10.6,130.0,44.29,34.17
2018,5,19,6,15,483.0,63.5,1.7,10.95,179.5,75.62,45.3
2018,5,19,6,30,565.0,71.0,1.7,11.3,229.0,124.25,76.26
2018,5,19,6,45,612.0,77.0,1.7,11.7,279.5,175.41,117.07
2018,5,19,7,0,659.0,83.0,1.7,12.1,330.0,231.92,165.64
2018,5,19,7,15,692.5,88.0,1.7,12.55,380.5,288.6,215.77
2018,5,19,7,30,726.0,93.0,1.7,13.0,431.0,348.41,267.95
2018,5,19,7,45,750.0,97.5,1.7,13.4,481.0,408.12,318.97
2018,5,19,8,0,774.0,102.0,1.7,13.8,531.0,467.45,368.09
2018,5,19,8,15,792.5,106.0,1.7,14.3,578.0,524.54,413.7
2018,5,19,8,30,811.0,110.0,1.7,14.8,625.0,581.82,457.82
2018,5,19,8,45,824.5,113.5,1.65,15.3,668.5,635.39,497.35
2018,5,19,9,0,838.0,117.0,1.6,15.8,712.0,688.07,534.81
2018,5,19,9,15,850.5,118.5,1.65,16.1,751.0,736.87,569.59
2018,5,19,9,30,863.0,120.0,1.7,16.4,790.0,779.41,597.99
2018,5,19,9,45,873.0,121.5,1.7,16.7,824.0,822.14,625.36
2018,5,19,10,0,883.0,123.0,1.7,17.0,858.0,862.64,650.82
2018,5,19,10,15,886.5,126.0,1.7,17.1,884.5,896.52,672.04
2018,5,19,10,30,890.0,129.0,1.7,17.2,911.0,927.36,691.16
2018,5,19,10,45,890.5,133.0,1.75,17.35,930.5,953.24,707.44
2018,5,19,11,0,891.0,137.0,1.8,17.5,950.0,975.69,721.53
2018,5,19,11,15,890.5,140.0,1.8,17.55,962.5,992.74,731.78
2018,5,19,11,30,890.0,143.0,1.8,17.6,975.0,1006.23,739.84
2018,5,19,11,45,886.5,146.5,1.85,17.6,980.0,1013.68,744.94
2018,5,19,12,0,883.0,150.0,1.9,17.6,985.0,1017.52,747.88
2018,5,19,12,15,885.0,148.5,1.9,17.6,984.5,1018.47,748.44
2018,5,19,12,30,887.0,147.0,1.9,17.6,984.0,1015.86,746.84
2018,5,19,12,45,888.5,144.5,1.9,17.55,976.0,1008.24,742.28
2018,5,19,13,0,890.0,142.0,1.9,17.5,968.0,997.02,735.54
2018,5,19,13,15,885.0,142.0,1.9,17.45,951.5,978.47,724.13
2018,5,19,13,30,880.0,142.0,1.9,17.4,935.0,956.62,710.66
2018,5,19,13,45,871.5,142.5,1.9,17.3,911.0,928.89,693.45
2018,5,19,14,0,863.0,143.0,1.9,17.2,887.0,898.27,674.29
2018,5,19,14,15,852.5,142.5,1.9,17.05,856.5,869.71,656.56
2018,5,19,14,30,842.0,142.0,1.9,16.9,826.0,830.66,631.5
2018,5,19,14,45,827.5,141.5,1.95,16.75,789.5,786.35,603.05
2018,5,19,15,0,813.0,141.0,2.0,16.6,753.0,740.42,572.1
2018,5,19,15,15,796.5,137.5,2.0,16.6,710.0,688.88,535.1
2018,5,19,15,30,780.0,134.0,2.0,16.6,667.0,636.49,496.58
2018,5,19,15,45,756.5,130.5,2.0,16.1,619.0,579.47,454.41
2018,5,19,16,0,733.0,127.0,2.0,15.6,571.0,522.44,410.89
2018,5,19,16,15,701.5,125.5,2.0,15.2,522.0,464.24,364.84
2018,5,19,16,30,670.0,124.0,2.0,14.8,473.0,407.94,318.86
2018,5,19,16,45,640.0,120.0,2.0,14.4,426.5,352.16,271.98
2018,5,19,17,0,610.0,116.0,2.0,14.0,380.0,298.83,225.98
2018,5,19,17,15,567.0,108.5,2.0,13.6,329.5,241.89,176.97
2018,5,19,17,30,524.0,101.0,2.0,13.2,279.0,187.27,130.42
2018,5,19,17,45,465.0,92.5,2.0,12.75,231.0,136.97,90.35
2018,5,19,18,0,406.0,84.0,2.0,12.3,183.0,93.6,60.44
2018,5,19,18,15,328.0,71.0,1.95,12.0,139.0,53.71,42.41
2018,5,19,18,30,250.0,58.0,1.9,11.7,95.0,44.54,33.73
2018,5,19,18,45,160.5,41.0,1.85,11.4,61.5,32.52,21.9
2018,5,19,19,0,71.0,24.0,1.8,11.1,28.0,19.33,0.19
2018,5,19,19,15,35.5,12.0,1.8,10.95,14.0,10.91,0.0
2018,5,19,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,2.0,9.65,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,2.0,9.7,4.0,3.64,0.0
2018,5,20,5,15,1.0,14.5,2.0,9.85,14.5,12.78,0.0
2018,5,20,5,30,0.0,25.0,2.0,10.0,25.0,21.93,12.49
2018,5,20,5,45,2.0,40.0,2.0,10.2,40.5,34.59,24.99
2018,5,20,6,0,4.0,55.0,2.0,10.4,56.0,47.2,36.82
2018,5,20,6,15,29.5,78.0,2.0,10.6,86.0,66.93,51.42
2018,5,20,6,30,55.0,101.0,2.0,10.8,116.0,91.67,71.17
2018,5,20,6,45,96.0,118.5,1.95,11.0,152.0,118.48,92.05
2018,5,20,7,0,137.0,136.0,1.9,11.2,188.0,151.02,118.27
2018,5,20,7,15,140.5,161.5,1.9,11.45,221.0,184.22,146.52
2018,5,20,7,30,144.0,187.0,1.9,11.7,254.0,218.11,174.91
2018,5,20,7,45,212.0,201.0,1.9,12.0,312.0,269.09,216.0
2018,5,20,8,0,280.0,215.0,1.9,12.3,370.0,330.95,265.65
2018,5,20,8,15,486.0,181.0,1.85,12.7,479.0,430.34,344.38
2018,5,20,8,30,692.0,147.0,1.8,13.1,588.0,548.25,435.72
2018,5,20,8,45,748.5,138.0,1.8,13.5,645.0,611.32,483.18
2018,5,20,9,0,805.0,129.0,1.8,13.9,702.0,676.86,531.6
2018,5,20,9,15,826.5,126.5,1.8,14.25,742.5,726.75,567.19
2018,5,20,9,30,848.0,124.0,1.8,14.6,783.0,775.84,600.46
2018,5,20,9,45,868.0,119.5,1.8,15.0,819.0,815.3,625.57
2018,5,20,10,0,888.0,115.0,1.8,15.4,855.0,858.05,652.69
2018,5,20,10,15,893.5,116.5,1.8,15.65,882.0,892.33,674.03
2018,5,20,10,30,899.0,118.0,1.8,15.9,909.0,923.67,693.29
2018,5,20,10,45,902.5,120.0,1.8,16.2,929.5,950.57,709.37
2018,5,20,11,0,906.0,122.0,1.8,16.5,950.0,974.17,723.23
2018,5,20,11,15,900.5,128.0,1.85,16.6,961.0,989.65,733.02
2018,5,20,11,30,895.0,134.0,1.9,16.7,972.0,1001.36,740.51
2018,5,20,11,45,828.5,181.0,1.9,16.75,960.5,1001.61,740.15
2018,5,20,12,0,762.0,228.0,1.9,16.8,949.0,994.67,735.36
2018,5,20,12,15,781.5,214.5,1.95,16.85,953.0,991.96,734.15
2018,5,20,12,30,801.0,201.0,2.0,16.9,957.0,995.31,736.96
2018,5,20,12,45,829.0,179.0,2.0,16.9,955.5,994.83,736.82
2018,5,20,13,0,857.0,157.0,2.0,16.9,954.0,989.83,733.88
2018,5,20,13,15,851.5,157.5,2.0,16.85,938.0,971.38,722.36
2018,5,20,13,30,846.0,158.0,2.0,16.8,922.0,949.67,708.87
2018,5,20,13,45,781.0,193.0,2.05,16.8,884.0,904.81,680.29
2018,5,20,14,0,716.0,228.0,2.1,16.8,846.0,865.73,654.96
2018,5,20,14,15,708.0,220.0,2.1,16.65,814.0,827.52,629.85
2018,5,20,14,30,700.0,212.0,2.1,16.5,782.0,787.23,602.87
2018,5,20,14,45,627.5,230.0,2.15,16.4,724.0,720.13,555.32
2018,5,20,15,0,555.0,248.0,2.2,16.3,666.0,653.45,507.29
2018,5,20,15,15,546.0,234.5,2.2,16.3,627.5,607.64,474.35
2018,5,20,15,30,537.0,221.0,2.2,16.3,589.0,561.12,439.97
2018,5,20,15,45,568.0,192.5,2.2,15.9,558.5,523.6,412.59
2018,5,20,16,0,599.0,164.0,2.2,15.5,528.0,485.27,383.28
2018,5,20,16,15,633.5,140.0,2.2,15.25,497.0,444.83,350.71
2018,5,20,16,30,668.0,116.0,2.2,15.0,466.0,399.41,312.61
2018,5,20,16,45,656.0,108.5,2.2,14.75,423.5,347.31,267.96
2018,5,20,17,0,644.0,101.0,2.2,14.5,381.0,295.64,222.45
2018,5,20,17,15,605.5,95.0,2.2,14.15,332.0,239.34,173.39
2018,5,20,17,30,567.0,89.0,2.2,13.8,283.0,187.09,128.27
2018,5,20,17,45,512.5,81.0,2.2,13.45,234.5,135.34,86.66
2018,5,20,18,0,458.0,73.0,2.2,13.1,186.0,90.19,55.53
2018,5,20,18,15,380.0,62.5,2.2,12.8,142.0,47.62,36.9
2018,5,20,18,30,302.0,52.0,2.2,12.5,98.0,39.97,29.64
2018,5,20,18,45,201.5,38.0,2.15,12.15,64.0,29.59,19.48
2018,5,20,19,0,101.0,24.0,2.1,11.8,30.0,19.4,2.0
2018,5,20,19,15,50.5,12.0,2.05,11.65,15.0,10.91,0.0
2018,5,20,19,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,4,45,14.5,4.0,1.75,9.4,4.0,0.0,0.0
2018,5,21,5,0,29.0,8.0,1.7,9.5,8.0,7.28,0.0
2018,5,21,5,15,126.5,21.5,1.65,10.05,32.0,17.04,0.0
2018,5,21,5,30,224.0,35.0,1.6,10.6,56.0,27.41,17.15
2018,5,21,5,45,323.0,46.0,1.55,11.15,96.0,35.55,25.77
2018,5,21,6,0,422.0,57.0,1.5,11.7,136.0,45.05,34.73
2018,5,21,6,15,490.5,64.5,1.45,12.3,183.0,76.61,45.72
2018,5,21,6,30,559.0,72.0,1.4,12.9,230.0,124.07,75.88
2018,5,21,6,45,607.0,77.5,1.35,13.45,280.0,174.47,115.58
2018,5,21,7,0,655.0,83.0,1.3,14.0,330.0,230.34,162.93
2018,5,21,7,15,689.0,87.5,1.3,14.6,380.5,286.32,211.75
2018,5,21,7,30,723.0,92.0,1.3,15.2,431.0,345.48,262.56
2018,5,21,7,45,748.5,96.0,1.25,15.75,481.0,405.05,312.38
2018,5,21,8,0,774.0,100.0,1.2,16.3,531.0,464.37,360.24
2018,5,21,8,15,792.5,103.5,1.25,16.7,578.0,520.82,404.93
2018,5,21,8,30,811.0,107.0,1.3,17.1,625.0,577.46,448.27
2018,5,21,8,45,825.0,110.0,1.3,17.5,668.0,630.7,487.39
2018,5,21,9,0,839.0,113.0,1.3,17.9,711.0,683.09,524.62
2018,5,21,9,15,854.5,113.5,1.3,18.15,751.0,729.23,556.85
2018,5,21,9,30,870.0,114.0,1.3,18.4,791.0,777.12,587.89
2018,5,21,9,45,883.5,113.0,1.35,18.7,826.0,820.37,615.58
2018,5,21,10,0,897.0,112.0,1.4,19.0,861.0,861.6,641.65
2018,5,21,10,15,902.5,113.5,1.4,19.15,888.0,896.12,662.78
2018,5,21,10,30,908.0,115.0,1.4,19.3,915.0,927.68,681.86
2018,5,21,10,45,911.0,117.5,1.45,19.45,935.5,954.82,698.72
2018,5,21,11,0,914.0,120.0,1.5,19.6,956.0,978.59,713.45
2018,5,21,11,15,916.0,120.5,1.55,19.7,969.0,996.01,724.32
2018,5,21,11,30,918.0,121.0,1.6,19.8,982.0,1009.86,733.06
2018,5,21,11,45,917.5,122.5,1.6,19.85,987.5,1018.64,738.09
2018,5,21,12,0,917.0,124.0,1.6,19.9,993.0,1023.73,740.94
2018,5,21,12,15,917.0,123.5,1.65,19.9,991.5,1023.7,741.6
2018,5,21,12,30,917.0,123.0,1.7,19.9,990.0,1019.99,740.07
2018,5,21,12,45,915.5,121.5,1.7,19.9,980.5,1010.2,734.08
2018,5,21,13,0,914.0,120.0,1.7,19.9,971.0,996.77,725.93
2018,5,21,13,15,910.0,120.0,1.75,19.8,955.0,978.88,715.96
2018,5,21,13,30,906.0,120.0,1.8,19.7,939.0,957.56,703.79
2018,5,21,13,45,899.5,119.0,1.8,19.6,915.0,929.71,686.71
2018,5,21,14,0,893.0,118.0,1.8,19.5,891.0,898.79,667.59
2018,5,21,14,15,885.0,117.5,1.85,19.3,861.5,864.2,646.68
2018,5,21,14,30,877.0,117.0,1.9,19.1,832.0,826.97,623.73
2018,5,21,14,45,867.0,115.5,1.9,18.95,796.5,784.82,596.52
2018,5,21,15,0,857.0,114.0,1.9,18.8,761.0,740.61,567.55
2018,5,21,15,15,844.0,111.5,1.9,18.8,720.0,694.72,534.99
2018,5,21,15,30,831.0,109.0,1.9,18.8,679.0,643.66,497.71
2018,5,21,15,45,813.5,106.5,1.9,18.25,634.0,588.94,457.67
2018,5,21,16,0,796.0,104.0,1.9,17.7,589.0,533.94,416.0
2018,5,21,16,15,773.5,101.0,1.9,17.3,540.5,476.05,370.43
2018,5,21,16,30,751.0,98.0,1.9,16.9,492.0,419.01,323.93
2018,5,21,16,45,722.5,93.5,1.9,16.55,442.0,357.74,272.68
2018,5,21,17,0,694.0,89.0,1.9,16.2,392.0,300.08,222.95
2018,5,21,17,15,656.5,83.5,1.85,15.7,341.5,241.72,172.32
2018,5,21,17,30,619.0,78.0,1.8,15.2,291.0,187.19,125.36
2018,5,21,17,45,567.5,72.0,1.8,14.7,242.5,134.54,83.06
2018,5,21,18,0,516.0,66.0,1.8,14.2,194.0,87.98,51.32
2018,5,21,18,15,440.5,57.0,1.75,13.75,149.0,45.02,34.47
2018,5,21,18,30,365.0,48.0,1.7,13.3,104.0,38.54,28.33
2018,5,21,18,45,257.5,36.5,1.7,12.8,69.0,28.48,18.59
2018,5,21,19,0,150.0,25.0,1.7,12.3,34.0,19.75,3.63
2018,5,21,19,15,77.5,13.0,1.65,12.1,17.5,11.82,0.0
2018,5,21,19,30,5.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,11.65,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,20.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,5,22,5,0,40.0,8.0,1.3,10.6,8.0,7.28,0.0
2018,5,22,5,15,146.0,21.0,1.25,11.0,33.0,16.64,0.0
2018,5,22,5,30,252.0,34.0,1.2,11.4,58.0,26.64,16.6
2018,5,22,5,45,347.0,43.5,1.15,11.75,97.5,34.92,25.2
2018,5,22,6,0,442.0,53.0,1.1,12.1,137.0,41.44,31.49
2018,5,22,6,15,507.0,60.5,1.05,12.65,184.0,73.79,42.8
2018,5,22,6,30,572.0,68.0,1.0,13.2,231.0,121.8,73.28
2018,5,22,6,45,617.5,73.5,0.95,13.7,280.5,172.46,113.16
2018,5,22,7,0,663.0,79.0,0.9,14.2,330.0,228.25,160.39
2018,5,22,7,15,695.5,83.0,0.9,14.65,380.0,283.68,208.71
2018,5,22,7,30,728.0,87.0,0.9,15.1,430.0,343.9,260.24
2018,5,22,7,45,752.5,90.5,0.85,15.6,479.0,400.92,307.81
2018,5,22,8,0,777.0,94.0,0.8,16.1,528.0,459.39,354.71
2018,5,22,8,15,795.5,97.5,0.85,16.4,575.0,515.88,399.29
2018,5,22,8,30,814.0,101.0,0.9,16.7,622.0,572.56,442.53
2018,5,22,8,45,828.0,103.5,0.9,17.0,664.5,625.34,481.15
2018,5,22,9,0,842.0,106.0,0.9,17.3,707.0,674.53,516.07
2018,5,22,9,15,854.5,107.5,0.9,17.5,746.0,722.59,549.35
2018,5,22,9,30,867.0,109.0,0.9,17.7,785.0,769.1,579.06
2018,5,22,9,45,877.0,109.5,0.9,17.9,818.5,810.85,605.1
2018,5,22,10,0,887.0,110.0,0.9,18.1,852.0,850.37,629.35
2018,5,22,10,15,893.5,111.5,0.95,18.2,879.5,885.4,651.49
2018,5,22,10,30,900.0,113.0,1.0,18.3,907.0,917.58,671.72
2018,5,22,10,45,904.0,114.5,1.0,18.45,927.5,944.44,687.49
2018,5,22,11,0,908.0,116.0,1.0,18.6,948.0,968.02,701.18
2018,5,22,11,15,911.0,116.0,1.0,18.6,961.0,985.79,711.63
2018,5,22,11,30,914.0,116.0,1.0,18.6,974.0,1000.05,720.0
2018,5,22,11,45,915.5,116.5,1.05,18.65,980.5,1009.77,726.49
2018,5,22,12,0,917.0,117.0,1.1,18.7,987.0,1015.86,730.86
2018,5,22,12,15,916.0,118.0,1.1,18.65,986.0,1016.32,731.19
2018,5,22,12,30,915.0,119.0,1.1,18.6,985.0,1013.13,729.41
2018,5,22,12,45,911.5,120.0,1.1,18.5,976.0,1003.88,724.13
2018,5,22,13,0,908.0,121.0,1.1,18.4,967.0,991.06,716.76
2018,5,22,13,15,905.0,120.0,1.1,18.3,951.0,973.27,706.35
2018,5,22,13,30,902.0,119.0,1.1,18.2,935.0,952.04,693.84
2018,5,22,13,45,897.5,117.0,1.1,18.1,912.0,925.15,677.71
2018,5,22,14,0,893.0,115.0,1.1,18.0,889.0,895.11,659.53
2018,5,22,14,15,886.0,113.5,1.1,17.8,859.5,860.44,638.45
2018,5,22,14,30,879.0,112.0,1.1,17.6,830.0,823.09,615.41
2018,5,22,14,45,870.0,110.0,1.15,17.45,795.0,781.22,589.59
2018,5,22,15,0,861.0,108.0,1.2,17.3,760.0,737.22,561.84
2018,5,22,15,15,849.0,106.0,1.2,17.3,720.0,689.26,528.56
2018,5,22,15,30,837.0,104.0,1.2,17.3,680.0,642.11,494.45
2018,5,22,15,45,822.0,101.0,1.2,16.85,635.5,588.19,455.26
2018,5,22,16,0,807.0,98.0,1.2,16.4,591.0,533.72,414.28
2018,5,22,16,15,787.5,94.5,1.2,16.1,543.5,476.34,369.37
2018,5,22,16,30,768.0,91.0,1.2,15.8,496.0,419.46,323.21
2018,5,22,16,45,741.5,87.5,1.2,15.5,446.5,360.8,274.15
2018,5,22,17,0,715.0,84.0,1.2,15.2,397.0,301.99,223.63
2018,5,22,17,15,679.0,79.0,1.2,14.8,346.5,243.33,172.79
2018,5,22,17,30,643.0,74.0,1.2,14.4,296.0,188.3,125.32
2018,5,22,17,45,592.0,68.0,1.2,14.0,247.0,134.33,81.88
2018,5,22,18,0,541.0,62.0,1.2,13.6,198.0,86.34,49.07
2018,5,22,18,15,466.5,54.5,1.15,13.15,153.0,43.15,32.92
2018,5,22,18,30,392.0,47.0,1.1,12.7,108.0,37.57,27.61
2018,5,22,18,45,283.5,36.0,1.1,12.3,72.0,29.46,19.59
2018,5,22,19,0,175.0,25.0,1.1,11.9,36.0,19.75,4.89
2018,5,22,19,15,91.0,13.5,1.05,11.7,19.0,12.28,0.0
2018,5,22,19,30,7.0,2.0,1.0,11.5,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,1.0,11.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.7,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.7,9.9,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.5,0.7,10.25,6.5,5.7,0.0
2018,5,23,5,30,0.0,11.0,0.7,10.6,11.0,9.66,2.51
2018,5,23,5,45,0.0,18.5,0.7,10.9,18.5,16.26,8.83
2018,5,23,6,0,0.0,26.0,0.7,11.2,26.0,22.88,15.01
2018,5,23,6,15,0.0,38.5,0.7,11.5,38.5,33.94,23.84
2018,5,23,6,30,0.0,51.0,0.7,11.8,51.0,45.01,33.43
2018,5,23,6,45,2.5,83.0,0.7,12.1,84.0,73.2,57.37
2018,5,23,7,0,5.0,115.0,0.7,12.4,117.0,101.55,80.98
2018,5,23,7,15,6.0,132.0,0.7,12.6,134.5,117.36,93.8
2018,5,23,7,30,7.0,149.0,0.7,12.8,152.0,133.39,106.65
2018,5,23,7,45,4.5,153.5,0.75,12.95,155.5,137.26,109.44
2018,5,23,8,0,2.0,158.0,0.8,13.1,159.0,140.73,111.89
2018,5,23,8,15,2.5,161.5,0.8,13.35,163.0,144.52,114.52
2018,5,23,8,30,3.0,165.0,0.8,13.6,167.0,148.32,117.15
2018,5,23,8,45,4.0,169.0,0.8,13.8,172.0,152.9,120.44
2018,5,23,9,0,5.0,173.0,0.8,14.0,177.0,157.54,123.81
2018,5,23,9,15,8.5,200.5,0.8,14.05,207.0,185.28,145.67
2018,5,23,9,30,12.0,228.0,0.8,14.1,237.0,213.47,167.55
2018,5,23,9,45,16.0,261.0,0.85,14.2,274.0,247.53,193.78
2018,5,23,10,0,20.0,294.0,0.9,14.3,311.0,282.07,220.02
2018,5,23,10,15,18.5,289.0,0.9,14.3,305.0,277.12,215.72
2018,5,23,10,30,17.0,284.0,0.9,14.3,299.0,271.97,211.54
2018,5,23,10,45,15.5,269.5,0.9,14.3,283.5,257.86,200.52
2018,5,23,11,0,14.0,255.0,0.9,14.3,268.0,243.59,189.44
2018,5,23,11,15,14.5,266.0,0.9,14.3,279.5,254.64,197.91
2018,5,23,11,30,15.0,277.0,0.9,14.3,291.0,265.65,206.21
2018,5,23,11,45,15.0,270.0,0.9,14.35,284.0,259.4,201.27
2018,5,23,12,0,15.0,263.0,0.9,14.4,277.0,253.04,196.37
2018,5,23,12,15,14.0,254.0,0.9,14.5,267.0,243.75,189.16
2018,5,23,12,30,13.0,245.0,0.9,14.6,257.0,234.37,181.9
2018,5,23,12,45,12.0,231.0,0.9,14.7,242.0,220.31,171.03
2018,5,23,13,0,11.0,217.0,0.9,14.8,227.0,206.23,160.14
2018,5,23,13,15,10.0,204.0,0.9,14.8,213.0,193.07,150.0
2018,5,23,13,30,9.0,191.0,0.9,14.8,199.0,179.94,139.84
2018,5,23,13,45,7.5,177.5,0.95,14.85,184.0,165.95,128.94
2018,5,23,14,0,6.0,164.0,1.0,14.9,169.0,152.05,118.07
2018,5,23,14,15,5.0,159.0,1.0,14.75,163.0,146.38,113.77
2018,5,23,14,30,4.0,154.0,1.0,14.6,157.0,140.76,109.49
2018,5,23,14,45,4.0,158.5,1.05,14.5,161.5,144.55,112.78
2018,5,23,15,0,4.0,163.0,1.1,14.4,166.0,148.31,116.06
2018,5,23,15,15,5.5,177.0,1.1,14.4,181.0,161.59,126.99
2018,5,23,15,30,7.0,191.0,1.1,14.4,196.0,174.65,137.72
2018,5,23,15,45,7.5,188.5,1.15,13.9,193.5,172.07,136.22
2018,5,23,16,0,8.0,186.0,1.2,13.4,191.0,169.36,134.69
2018,5,23,16,15,30.5,194.0,1.2,13.05,210.5,188.72,151.0
2018,5,23,16,30,53.0,202.0,1.2,12.7,230.0,202.39,162.33
2018,5,23,16,45,91.0,189.5,1.15,12.35,232.0,200.86,160.73
2018,5,23,17,0,129.0,177.0,1.1,12.0,234.0,196.18,155.82
2018,5,23,17,15,168.5,153.5,1.1,11.65,218.0,175.93,137.31
2018,5,23,17,30,208.0,130.0,1.1,11.3,202.0,151.15,114.33
2018,5,23,17,45,220.0,109.5,1.05,11.0,175.0,119.93,87.38
2018,5,23,18,0,232.0,89.0,1.0,10.7,148.0,87.55,61.6
2018,5,23,18,15,186.0,72.5,1.0,10.4,113.0,56.64,45.4
2018,5,23,18,30,140.0,56.0,1.0,10.1,78.0,43.9,33.56
2018,5,23,18,45,93.0,39.5,0.95,9.8,52.0,31.43,21.61
2018,5,23,19,0,46.0,23.0,0.9,9.5,26.0,19.28,5.74
2018,5,23,19,15,28.5,12.5,0.9,9.45,14.0,11.37,0.0
2018,5,23,19,30,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,0.9,9.35,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,24,4,45,4.5,2.5,0.6,8.4,2.5,0.0,0.0
2018,5,24,5,0,9.0,5.0,0.6,8.6,5.0,4.55,0.0
2018,5,24,5,15,25.0,19.5,0.55,8.95,21.5,16.42,0.0
2018,5,24,5,30,41.0,34.0,0.5,9.3,38.0,28.07,18.26
