Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,78.5,52.0,0.5,9.65,65.0,42.08,31.88
2018,5,24,6,0,116.0,70.0,0.5,10.0,92.0,55.85,44.74
2018,5,24,6,15,113.0,75.0,0.5,10.35,102.0,67.75,49.74
2018,5,24,6,30,110.0,80.0,0.5,10.7,112.0,80.74,59.37
2018,5,24,6,45,97.0,105.5,0.5,11.05,137.5,107.91,82.82
2018,5,24,7,0,84.0,131.0,0.5,11.4,163.0,134.0,105.39
2018,5,24,7,15,68.5,158.5,0.5,11.7,187.0,158.64,126.38
2018,5,24,7,30,53.0,186.0,0.5,12.0,211.0,182.4,145.99
2018,5,24,7,45,45.0,202.0,0.55,12.3,225.0,197.77,158.2
2018,5,24,8,0,37.0,218.0,0.6,12.6,239.0,212.2,169.39
2018,5,24,8,15,36.0,233.0,0.6,12.8,254.5,228.49,181.8
2018,5,24,8,30,35.0,248.0,0.6,13.0,270.0,244.64,193.93
2018,5,24,8,45,106.5,275.5,0.6,13.25,350.0,322.86,255.0
2018,5,24,9,0,178.0,303.0,0.6,13.5,430.0,403.04,315.69
2018,5,24,9,15,162.5,336.5,0.6,13.75,457.5,433.17,336.24
2018,5,24,9,30,147.0,370.0,0.6,14.0,485.0,461.82,355.71
2018,5,24,9,45,182.5,378.5,0.6,14.25,527.5,505.66,387.29
2018,5,24,10,0,218.0,387.0,0.6,14.5,570.0,551.4,419.58
2018,5,24,10,15,424.0,317.0,0.65,14.75,687.0,688.24,519.68
2018,5,24,10,30,630.0,247.0,0.7,15.0,804.0,819.96,611.6
2018,5,24,10,45,713.5,215.0,0.7,15.3,859.5,881.74,650.74
2018,5,24,11,0,797.0,183.0,0.7,15.6,915.0,937.43,684.5
2018,5,24,11,15,765.0,195.5,0.7,15.75,906.5,932.79,679.86
2018,5,24,11,30,733.0,208.0,0.7,15.9,898.0,931.67,678.51
2018,5,24,11,45,793.5,184.0,0.7,16.1,935.0,966.27,699.77
2018,5,24,12,0,854.0,160.0,0.7,16.3,972.0,1005.31,723.08
2018,5,24,12,15,708.5,243.0,0.75,16.35,916.0,953.51,690.83
2018,5,24,12,30,563.0,326.0,0.8,16.4,860.0,888.81,647.37
2018,5,24,12,45,435.0,383.0,0.8,16.4,793.5,815.55,597.1
2018,5,24,13,0,307.0,440.0,0.8,16.4,727.0,733.57,540.14
2018,5,24,13,15,294.0,439.5,0.85,16.3,710.5,714.73,529.22
2018,5,24,13,30,281.0,439.0,0.9,16.2,694.0,694.9,516.72
2018,5,24,13,45,245.0,432.5,0.9,16.05,651.0,647.93,484.55
2018,5,24,14,0,209.0,426.0,0.9,15.9,608.0,592.06,446.08
2018,5,24,14,15,166.5,409.5,0.9,15.7,551.5,532.43,404.23
2018,5,24,14,30,124.0,393.0,0.9,15.5,495.0,474.96,363.11
2018,5,24,14,45,95.0,365.0,0.95,15.25,441.0,411.54,317.59
2018,5,24,15,0,66.0,337.0,1.0,15.0,387.0,358.95,279.05
2018,5,24,15,15,68.0,319.0,1.0,15.0,368.0,339.26,265.01
2018,5,24,15,30,70.0,301.0,1.0,15.0,349.0,319.29,250.38
2018,5,24,15,45,51.5,267.0,1.0,14.4,301.0,272.44,214.99
2018,5,24,16,0,33.0,233.0,1.0,13.8,253.0,227.76,180.77
2018,5,24,16,15,20.5,176.0,1.0,13.45,188.0,165.63,131.71
2018,5,24,16,30,8.0,119.0,1.0,13.1,123.0,108.65,85.68
2018,5,24,16,45,11.0,108.5,1.0,12.75,113.5,99.89,78.83
2018,5,24,17,0,14.0,98.0,1.0,12.4,104.0,90.8,71.43
2018,5,24,17,15,66.0,106.5,0.95,12.1,130.0,110.92,86.78
2018,5,24,17,30,118.0,115.0,0.9,11.8,156.0,121.97,93.62
2018,5,24,17,45,225.0,98.5,0.9,11.45,161.5,111.94,80.28
2018,5,24,18,0,332.0,82.0,0.9,11.1,167.0,87.73,58.06
2018,5,24,18,15,277.0,69.5,0.9,10.9,130.0,53.1,42.17
2018,5,24,18,30,222.0,57.0,0.9,10.7,93.0,43.42,33.1
2018,5,24,18,45,146.5,42.0,0.85,10.5,62.5,33.38,23.31
2018,5,24,19,0,71.0,27.0,0.8,10.3,32.0,21.71,8.06
2018,5,24,19,15,36.5,14.5,0.8,10.2,17.0,13.19,0.0
2018,5,24,19,30,2.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.75,9.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,0.6,10.05,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,0.6,10.1,4.0,3.64,0.0
2018,5,25,5,15,1.5,14.5,0.6,10.2,14.5,12.77,0.0
2018,5,25,5,30,1.0,25.0,0.6,10.3,25.0,22.05,13.14
2018,5,25,5,45,5.0,37.0,0.6,10.45,38.0,32.46,23.28
2018,5,25,6,0,9.0,49.0,0.6,10.6,51.0,42.8,32.99
2018,5,25,6,15,14.5,68.5,0.6,10.7,72.5,59.94,45.92
2018,5,25,6,30,20.0,88.0,0.6,10.8,94.0,77.66,60.71
2018,5,25,6,45,24.5,109.0,0.6,10.85,117.5,98.22,77.9
2018,5,25,7,0,29.0,130.0,0.6,10.9,141.0,119.68,95.71
2018,5,25,7,15,28.0,145.0,0.6,11.0,157.0,135.3,108.61
2018,5,25,7,30,27.0,160.0,0.6,11.1,173.0,150.83,121.27
2018,5,25,7,45,28.5,174.5,0.55,11.15,189.5,166.87,134.08
2018,5,25,8,0,30.0,189.0,0.5,11.2,206.0,183.11,146.87
2018,5,25,8,15,23.5,185.0,0.5,11.3,199.0,178.76,142.93
2018,5,25,8,30,17.0,181.0,0.5,11.4,192.0,170.54,135.91
2018,5,25,8,45,9.0,152.0,0.5,11.45,158.0,140.74,111.43
2018,5,25,9,0,1.0,123.0,0.5,11.5,124.0,110.01,86.08
2018,5,25,9,15,0.5,112.0,0.5,11.5,112.5,99.93,77.73
2018,5,25,9,30,0.0,101.0,0.5,11.5,101.0,89.8,69.27
2018,5,25,9,45,0.5,105.5,0.55,11.55,106.0,94.28,72.87
2018,5,25,10,0,1.0,110.0,0.6,11.6,111.0,98.82,76.46
2018,5,25,10,15,0.5,112.5,0.6,11.65,113.0,100.74,77.87
2018,5,25,10,30,0.0,115.0,0.6,11.7,115.0,102.64,79.28
2018,5,25,10,45,0.0,110.5,0.6,11.75,110.5,98.66,75.94
2018,5,25,11,0,0.0,106.0,0.6,11.8,106.0,94.68,72.63
2018,5,25,11,15,3.0,132.0,0.6,11.85,135.0,121.06,94.09
2018,5,25,11,30,6.0,158.0,0.6,11.9,164.0,147.63,115.39
2018,5,25,11,45,8.0,178.5,0.6,11.95,186.5,168.36,131.78
2018,5,25,12,0,10.0,199.0,0.6,12.0,209.0,189.14,148.12
2018,5,25,12,15,10.5,204.5,0.65,12.0,214.5,194.67,152.44
2018,5,25,12,30,11.0,210.0,0.7,12.0,220.0,200.13,156.81
2018,5,25,12,45,8.5,190.5,0.7,12.0,198.5,179.72,140.64
2018,5,25,13,0,6.0,171.0,0.7,12.0,177.0,159.36,124.55
2018,5,25,13,15,5.5,166.5,0.75,12.0,172.0,154.6,120.93
2018,5,25,13,30,5.0,162.0,0.8,12.0,167.0,149.84,117.24
2018,5,25,13,45,17.0,209.0,0.8,12.0,224.0,209.19,164.98
2018,5,25,14,0,29.0,256.0,0.8,12.0,281.0,263.05,207.31
2018,5,25,14,15,17.0,203.5,0.8,11.95,218.0,202.16,159.25
2018,5,25,14,30,5.0,151.0,0.8,11.9,155.0,138.84,108.8
2018,5,25,14,45,7.5,173.5,0.85,11.85,179.5,160.74,126.98
2018,5,25,15,0,10.0,196.0,0.9,11.8,204.0,182.39,144.63
2018,5,25,15,15,34.0,230.5,0.9,11.8,254.5,233.85,186.36
2018,5,25,15,30,58.0,265.0,0.9,11.8,305.0,278.36,221.81
2018,5,25,15,45,162.5,264.5,0.95,11.6,366.5,340.12,271.66
2018,5,25,16,0,267.0,264.0,1.0,11.4,428.0,389.31,310.03
2018,5,25,16,15,209.5,245.0,1.0,11.25,367.5,323.63,258.23
2018,5,25,16,30,152.0,226.0,1.0,11.1,307.0,268.25,214.68
2018,5,25,16,45,246.0,192.5,1.0,11.0,308.5,264.8,210.36
2018,5,25,17,0,340.0,159.0,1.0,10.9,310.0,247.77,192.85
2018,5,25,17,15,361.0,136.5,1.0,10.75,279.0,211.92,160.53
2018,5,25,17,30,382.0,114.0,1.0,10.6,248.0,171.6,124.19
2018,5,25,17,45,381.0,95.5,1.0,10.5,211.5,129.27,88.12
2018,5,25,18,0,380.0,77.0,1.0,10.4,175.0,87.23,56.0
2018,5,25,18,15,286.5,66.0,1.0,10.35,130.5,50.69,40.13
2018,5,25,18,30,193.0,55.0,1.0,10.3,86.0,43.38,33.14
2018,5,25,18,45,106.5,39.5,1.0,10.2,55.5,31.51,21.78
2018,5,25,19,0,20.0,24.0,1.0,10.1,25.0,20.55,8.06
2018,5,25,19,15,14.0,13.0,1.0,10.1,13.5,11.82,0.0
2018,5,25,19,30,8.0,2.0,1.0,10.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.0,10.05,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,1.75,9.05,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,1.8,9.1,10.0,8.19,0.0
2018,5,26,5,15,120.5,17.0,1.8,9.3,27.0,13.35,0.0
2018,5,26,5,30,186.0,25.0,1.8,9.5,44.0,19.39,10.94
2018,5,26,5,45,116.0,20.0,1.8,9.65,34.0,15.11,7.86
2018,5,26,6,0,46.0,15.0,1.8,9.8,24.0,12.42,5.61
2018,5,26,6,15,23.0,21.5,1.8,10.2,26.0,20.25,11.35
2018,5,26,6,30,0.0,28.0,1.8,10.6,28.0,24.65,15.87
2018,5,26,6,45,0.0,58.0,1.75,10.95,58.0,51.22,38.84
2018,5,26,7,0,0.0,88.0,1.7,11.3,88.0,77.46,61.14
2018,5,26,7,15,3.5,121.5,1.7,11.85,123.0,107.61,86.16
2018,5,26,7,30,7.0,155.0,1.7,12.4,158.0,138.48,111.33
2018,5,26,7,45,11.0,174.5,1.65,12.95,180.0,158.14,126.84
2018,5,26,8,0,15.0,194.0,1.6,13.5,202.0,178.36,142.63
2018,5,26,8,15,16.0,208.5,1.55,13.95,218.0,193.12,153.86
2018,5,26,8,30,17.0,223.0,1.5,14.4,234.0,207.98,165.05
2018,5,26,8,45,27.5,256.5,1.5,14.85,275.5,250.38,198.01
2018,5,26,9,0,38.0,290.0,1.5,15.3,317.0,290.7,228.68
2018,5,26,9,15,39.0,306.5,1.45,15.65,335.5,309.61,242.28
2018,5,26,9,30,40.0,323.0,1.4,16.0,354.0,328.59,255.85
2018,5,26,9,45,39.5,335.0,1.4,16.3,367.0,342.14,265.32
2018,5,26,10,0,39.0,347.0,1.4,16.6,380.0,355.54,274.64
2018,5,26,10,15,39.5,357.0,1.4,16.9,391.0,367.73,283.04
2018,5,26,10,30,40.0,367.0,1.4,17.2,402.0,379.8,291.33
2018,5,26,10,45,48.0,385.5,1.35,17.45,429.0,406.77,310.71
2018,5,26,11,0,56.0,404.0,1.3,17.7,456.0,433.96,329.94
2018,5,26,11,15,81.5,434.0,1.35,17.85,510.5,489.06,370.14
2018,5,26,11,30,107.0,464.0,1.4,18.0,565.0,544.68,409.91
2018,5,26,11,45,163.5,460.5,1.45,18.1,616.0,609.34,456.75
2018,5,26,12,0,220.0,457.0,1.5,18.2,667.0,661.88,494.52
2018,5,26,12,15,511.0,319.5,1.55,18.25,805.5,832.54,619.45
2018,5,26,12,30,802.0,182.0,1.6,18.3,944.0,972.08,714.47
2018,5,26,12,45,732.5,218.5,1.65,18.35,910.0,942.12,694.01
2018,5,26,13,0,663.0,255.0,1.7,18.4,876.0,902.72,668.57
2018,5,26,13,15,476.5,330.5,1.75,18.3,773.0,788.33,588.54
2018,5,26,13,30,290.0,406.0,1.8,18.2,670.0,669.91,503.73
2018,5,26,13,45,557.5,281.0,1.8,18.15,772.5,789.04,595.12
2018,5,26,14,0,825.0,156.0,1.8,18.1,875.0,880.94,660.51
2018,5,26,14,15,727.5,203.0,1.85,18.0,821.5,823.23,621.67
2018,5,26,14,30,630.0,250.0,1.9,17.9,768.0,762.97,579.21
2018,5,26,14,45,697.0,205.0,1.9,17.75,755.5,746.43,570.42
2018,5,26,15,0,764.0,160.0,1.9,17.6,743.0,719.52,553.52
2018,5,26,15,15,795.0,137.5,1.9,17.6,715.5,684.79,529.21
2018,5,26,15,30,826.0,115.0,1.9,17.6,688.0,644.73,500.32
2018,5,26,15,45,824.5,107.5,1.95,17.2,648.0,595.07,463.89
2018,5,26,16,0,823.0,100.0,2.0,16.8,608.0,543.55,424.69
2018,5,26,16,15,802.0,97.5,2.0,16.55,560.0,485.81,378.78
2018,5,26,16,30,781.0,95.0,2.0,16.3,512.0,428.68,331.82
2018,5,26,16,45,753.0,91.0,2.0,16.0,461.0,368.47,281.11
2018,5,26,17,0,725.0,87.0,2.0,15.7,410.0,308.17,229.06
2018,5,26,17,15,688.0,82.5,1.95,15.3,359.0,249.29,177.71
2018,5,26,17,30,651.0,78.0,1.9,14.9,308.0,194.1,129.91
2018,5,26,17,45,600.0,72.5,1.9,14.5,258.5,140.17,86.33
2018,5,26,18,0,549.0,67.0,1.9,14.1,209.0,92.19,53.33
2018,5,26,18,15,476.5,58.5,1.9,13.55,163.0,47.65,36.91
2018,5,26,18,30,404.0,50.0,1.9,13.0,117.0,39.89,29.7
2018,5,26,18,45,296.5,39.5,1.85,12.45,80.0,30.76,20.96
2018,5,26,19,0,189.0,29.0,1.8,11.9,43.0,22.87,10.14
2018,5,26,19,15,99.0,15.5,1.8,11.65,22.5,14.1,0.0
2018,5,26,19,30,9.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,5,26,19,45,4.5,1.0,1.8,11.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,27,4,45,25.5,4.5,1.4,10.0,5.0,0.0,0.0
2018,5,27,5,0,51.0,9.0,1.3,10.2,10.0,8.19,0.0
2018,5,27,5,15,74.5,20.5,1.2,10.95,26.0,16.75,1.11
2018,5,27,5,30,98.0,32.0,1.1,11.7,42.0,25.84,16.36
2018,5,27,5,45,231.5,45.0,1.0,12.45,86.0,34.38,24.77
2018,5,27,6,0,365.0,58.0,0.9,13.2,130.0,43.89,33.6
2018,5,27,6,15,503.5,59.5,0.85,13.75,189.5,71.7,41.21
2018,5,27,6,30,642.0,61.0,0.8,14.3,249.0,122.15,70.27
2018,5,27,6,45,684.0,65.5,0.8,14.85,299.5,177.75,113.94
2018,5,27,7,0,726.0,70.0,0.8,15.4,350.0,235.08,162.45
2018,5,27,7,15,755.5,73.5,0.8,15.95,400.5,292.18,212.11
2018,5,27,7,30,785.0,77.0,0.8,16.5,451.0,351.82,263.12
2018,5,27,7,45,807.5,79.5,0.8,17.0,500.5,409.89,311.66
2018,5,27,8,0,830.0,82.0,0.8,17.5,550.0,469.08,359.3
2018,5,27,8,15,847.0,85.0,0.8,17.95,597.5,526.52,403.91
2018,5,27,8,30,864.0,88.0,0.8,18.4,645.0,583.5,446.46
2018,5,27,8,45,877.5,89.5,0.8,18.8,688.5,636.47,484.71
2018,5,27,9,0,891.0,91.0,0.8,19.2,732.0,688.42,520.94
2018,5,27,9,15,900.5,93.0,0.8,19.55,770.5,736.71,553.15
2018,5,27,9,30,910.0,95.0,0.8,19.9,809.0,783.11,581.91
2018,5,27,9,45,917.5,96.0,0.8,20.3,842.0,824.81,606.97
2018,5,27,10,0,925.0,97.0,0.8,20.7,875.0,863.99,630.05
2018,5,27,10,15,930.0,98.0,0.85,20.95,901.5,898.32,651.0
2018,5,27,10,30,935.0,99.0,0.9,21.2,928.0,929.61,669.94
2018,5,27,10,45,938.5,100.5,0.95,21.45,948.5,956.82,686.28
2018,5,27,11,0,942.0,102.0,1.0,21.7,969.0,980.62,700.52
2018,5,27,11,15,944.5,102.5,1.0,21.85,982.5,998.98,710.75
2018,5,27,11,30,947.0,103.0,1.0,22.0,996.0,1013.71,718.84
2018,5,27,11,45,947.0,103.5,1.05,22.15,1001.5,1022.34,724.27
2018,5,27,12,0,947.0,104.0,1.1,22.3,1007.0,1027.2,727.56
2018,5,27,12,15,948.0,102.5,1.1,22.35,1005.5,1027.3,727.4
2018,5,27,12,30,949.0,101.0,1.1,22.4,1004.0,1023.63,725.08
2018,5,27,12,45,949.5,99.5,1.15,22.5,996.0,1015.69,721.09
2018,5,27,13,0,950.0,98.0,1.2,22.6,988.0,1003.98,714.87
2018,5,27,13,15,946.0,97.5,1.2,22.6,971.5,985.31,703.8
2018,5,27,13,30,942.0,97.0,1.2,22.6,955.0,963.11,690.63
2018,5,27,13,45,937.0,96.5,1.25,22.65,932.0,936.59,675.41
2018,5,27,14,0,932.0,96.0,1.3,22.7,909.0,906.82,658.02
2018,5,27,14,15,925.0,94.5,1.3,22.65,879.0,871.28,636.31
2018,5,27,14,30,918.0,93.0,1.3,22.6,849.0,832.95,612.62
2018,5,27,14,45,909.0,92.5,1.3,22.55,814.0,791.48,586.61
2018,5,27,15,0,900.0,92.0,1.3,22.5,779.0,747.77,558.77
2018,5,27,15,15,889.0,90.0,1.3,22.5,738.5,699.22,526.25
2018,5,27,15,30,878.0,88.0,1.3,22.5,698.0,649.07,490.68
2018,5,27,15,45,863.5,86.0,1.3,22.3,653.5,595.55,451.97
2018,5,27,16,0,849.0,84.0,1.3,22.1,609.0,541.3,411.41
2018,5,27,16,15,831.0,81.0,1.25,21.9,561.5,483.95,366.89
2018,5,27,16,30,813.0,78.0,1.2,21.7,514.0,426.05,320.45
2018,5,27,16,45,789.0,75.0,1.2,21.5,464.0,366.7,271.63
2018,5,27,17,0,765.0,72.0,1.2,21.3,414.0,308.86,222.57
2018,5,27,17,15,732.0,68.5,1.25,20.8,363.5,250.08,172.52
2018,5,27,17,30,699.0,65.0,1.3,20.3,313.0,194.45,125.27
2018,5,27,17,45,652.5,60.5,1.3,19.75,263.5,139.58,81.66
2018,5,27,18,0,606.0,56.0,1.3,19.2,214.0,87.0,45.8
2018,5,27,18,15,537.5,50.0,1.35,18.55,168.0,41.18,30.51
2018,5,27,18,30,469.0,44.0,1.4,17.9,122.0,34.62,24.54
2018,5,27,18,45,362.0,35.5,1.45,17.3,84.0,28.64,18.76
2018,5,27,19,0,255.0,27.0,1.5,16.7,46.0,22.52,10.17
2018,5,27,19,15,136.0,14.5,1.5,16.4,24.0,13.19,0.0
2018,5,27,19,30,17.0,2.0,1.5,16.1,2.0,0.0,0.0
2018,5,27,19,45,8.5,1.0,1.5,15.85,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,45,45.0,5.5,0.95,13.45,6.5,0.0,0.0
2018,5,28,5,0,90.0,11.0,0.9,13.5,13.0,10.01,0.0
2018,5,28,5,15,222.0,22.0,0.85,14.2,41.5,18.3,2.47
2018,5,28,5,30,354.0,33.0,0.8,14.9,70.0,26.95,17.11
2018,5,28,5,45,446.5,40.5,0.75,15.65,112.5,32.06,22.43
2018,5,28,6,0,539.0,48.0,0.7,16.4,155.0,37.09,27.17
2018,5,28,6,15,598.5,53.0,0.65,16.95,203.0,70.62,37.14
2018,5,28,6,30,658.0,58.0,0.6,17.5,251.0,123.76,70.01
2018,5,28,6,45,699.0,62.5,0.6,18.05,302.0,177.17,111.24
2018,5,28,7,0,740.0,67.0,0.6,18.6,353.0,235.08,159.6
2018,5,28,7,15,769.0,69.5,0.6,19.1,403.5,291.82,208.36
2018,5,28,7,30,798.0,72.0,0.6,19.6,454.0,351.01,258.38
2018,5,28,7,45,820.0,74.5,0.65,20.15,503.5,410.5,307.48
2018,5,28,8,0,842.0,77.0,0.7,20.7,553.0,469.53,354.55
2018,5,28,8,15,858.0,80.0,0.7,21.2,600.0,526.64,398.24
2018,5,28,8,30,874.0,83.0,0.7,21.7,647.0,583.54,440.03
2018,5,28,8,45,886.5,85.0,0.7,22.2,690.5,636.79,477.69
2018,5,28,9,0,899.0,87.0,0.7,22.7,734.0,688.92,513.23
2018,5,28,9,15,908.0,89.0,0.7,23.0,772.5,737.17,544.83
2018,5,28,9,30,917.0,91.0,0.7,23.3,811.0,783.46,573.11
2018,5,28,9,45,923.5,92.5,0.75,23.65,844.0,825.1,598.6
2018,5,28,10,0,930.0,94.0,0.8,24.0,877.0,864.14,622.19
2018,5,28,10,15,935.5,95.5,0.85,24.2,904.5,899.54,643.66
2018,5,28,10,30,941.0,97.0,0.9,24.4,932.0,931.9,663.14
2018,5,28,10,45,944.5,98.0,0.9,24.6,952.5,958.77,678.23
2018,5,28,11,0,948.0,99.0,0.9,24.8,973.0,982.2,691.22
2018,5,28,11,15,950.5,99.5,0.95,24.9,986.5,1000.67,702.45
2018,5,28,11,30,953.0,100.0,1.0,25.0,1000.0,1015.49,711.58
2018,5,28,11,45,954.0,101.0,1.05,25.1,1006.5,1025.65,718.01
2018,5,28,12,0,955.0,102.0,1.1,25.2,1013.0,1032.04,722.3
2018,5,28,12,15,952.5,102.5,1.1,25.2,1010.5,1030.75,721.41
2018,5,28,12,30,950.0,103.0,1.1,25.2,1008.0,1025.69,718.44
2018,5,28,12,45,946.0,104.0,1.15,25.25,998.5,1015.94,713.54
2018,5,28,13,0,942.0,105.0,1.2,25.3,989.0,1002.52,706.5
2018,5,28,13,15,938.0,105.0,1.2,25.25,972.5,984.53,696.11
2018,5,28,13,30,934.0,105.0,1.2,25.2,956.0,963.03,683.64
2018,5,28,13,45,929.0,104.0,1.2,25.2,933.0,936.26,667.76
2018,5,28,14,0,924.0,103.0,1.2,25.2,910.0,906.27,649.84
2018,5,28,14,15,917.0,102.0,1.2,25.15,880.5,871.54,628.94
2018,5,28,14,30,910.0,101.0,1.2,25.1,851.0,834.03,606.11
2018,5,28,14,45,901.0,100.0,1.25,25.05,816.0,792.41,580.94
2018,5,28,15,0,892.0,99.0,1.3,25.0,781.0,748.57,553.88
2018,5,28,15,15,881.0,96.5,1.3,25.0,740.5,699.91,521.38
2018,5,28,15,30,870.0,94.0,1.3,25.0,700.0,649.69,486.15
2018,5,28,15,45,855.0,92.0,1.3,24.6,655.5,596.29,448.29
2018,5,28,16,0,840.0,90.0,1.3,24.2,611.0,542.23,408.6
2018,5,28,16,15,820.5,87.0,1.3,23.9,562.5,484.55,364.66
2018,5,28,16,30,801.0,84.0,1.3,23.6,514.0,426.81,319.08
2018,5,28,16,45,775.5,80.5,1.3,23.3,464.0,367.1,270.49
2018,5,28,17,0,750.0,77.0,1.3,23.0,414.0,309.09,221.83
2018,5,28,17,15,717.5,73.0,1.35,22.35,364.0,250.85,172.69
2018,5,28,17,30,685.0,69.0,1.4,21.7,314.0,195.73,126.24
2018,5,28,17,45,639.5,64.0,1.45,21.1,264.5,138.52,80.93
2018,5,28,18,0,594.0,59.0,1.5,20.5,215.0,89.06,47.58
2018,5,28,18,15,526.5,52.0,1.6,19.85,169.0,43.11,32.02
2018,5,28,18,30,459.0,45.0,1.7,19.2,123.0,35.38,25.07
2018,5,28,18,45,354.5,36.5,1.75,18.6,85.0,29.45,19.37
2018,5,28,19,0,250.0,28.0,1.8,18.0,47.0,23.38,11.16
2018,5,28,19,15,138.0,16.0,1.85,17.7,25.5,14.55,0.0
2018,5,28,19,30,26.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.9,17.15,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,45,45.5,5.5,2.15,13.9,6.5,0.0,0.0
2018,5,29,5,0,91.0,11.0,2.1,13.9,13.0,10.01,0.0
2018,5,29,5,15,224.0,22.5,2.0,14.35,42.5,18.73,3.37
2018,5,29,5,30,357.0,34.0,1.9,14.8,72.0,27.83,17.88
2018,5,29,5,45,449.5,41.5,1.85,15.25,115.0,32.91,23.18
2018,5,29,6,0,542.0,49.0,1.8,15.7,158.0,37.9,27.94
2018,5,29,6,15,602.0,54.5,1.75,16.15,206.5,71.76,38.22
2018,5,29,6,30,662.0,60.0,1.7,16.6,255.0,125.66,71.86
2018,5,29,6,45,703.0,64.5,1.7,17.1,306.5,179.26,113.7
2018,5,29,7,0,744.0,69.0,1.7,17.6,358.0,237.36,162.98
2018,5,29,7,15,773.0,72.5,1.7,18.15,409.0,295.24,213.54
2018,5,29,7,30,802.0,76.0,1.7,18.7,460.0,355.59,265.53
2018,5,29,7,45,823.0,79.5,1.7,19.25,510.0,414.85,315.46
2018,5,29,8,0,844.0,83.0,1.7,19.8,560.0,475.46,364.66
2018,5,29,8,15,861.0,85.0,1.7,20.1,607.5,532.24,409.66
2018,5,29,8,30,878.0,87.0,1.7,20.4,655.0,588.88,452.98
2018,5,29,8,45,890.5,89.0,1.75,20.7,698.5,642.32,492.82
2018,5,29,9,0,903.0,91.0,1.8,21.0,742.0,694.62,530.66
2018,5,29,9,15,916.0,91.5,1.8,21.25,782.0,744.38,565.0
2018,5,29,9,30,929.0,92.0,1.8,21.5,822.0,792.49,595.96
2018,5,29,9,45,940.5,91.0,1.85,21.75,857.0,836.01,623.81
2018,5,29,10,0,952.0,90.0,1.9,22.0,892.0,877.24,649.87
2018,5,29,10,15,957.5,91.0,1.9,22.15,919.5,912.82,671.71
2018,5,29,10,30,963.0,92.0,1.9,22.3,947.0,945.3,691.38
2018,5,29,10,45,966.5,92.0,1.95,22.4,967.0,971.7,707.77
2018,5,29,11,0,970.0,92.0,2.0,22.5,987.0,994.6,721.96
2018,5,29,11,15,971.5,93.5,2.0,22.55,1000.5,1013.51,733.2
2018,5,29,11,30,973.0,95.0,2.0,22.6,1014.0,1028.65,742.13
2018,5,29,11,45,973.5,95.5,2.05,22.65,1020.0,1038.04,748.16
2018,5,29,12,0,974.0,96.0,2.1,22.7,1026.0,1043.57,751.91
2018,5,29,12,15,973.5,96.0,2.15,22.6,1025.0,1043.78,752.87
2018,5,29,12,30,973.0,96.0,2.2,22.5,1024.0,1040.12,751.54
2018,5,29,12,45,970.5,96.5,2.2,22.45,1015.0,1031.19,746.24
2018,5,29,13,0,968.0,97.0,2.2,22.4,1006.0,1018.48,738.66
2018,5,29,13,15,965.5,96.0,2.25,22.2,990.0,1000.55,728.83
2018,5,29,13,30,963.0,95.0,2.3,22.0,974.0,978.95,716.65
2018,5,29,13,45,959.0,94.5,2.3,21.85,951.5,952.96,700.93
2018,5,29,14,0,955.0,94.0,2.3,21.7,929.0,923.59,682.96
2018,5,29,14,15,949.0,93.5,2.3,21.45,900.0,889.32,661.9
2018,5,29,14,30,943.0,93.0,2.3,21.2,871.0,852.11,638.7
2018,5,29,14,45,934.0,91.5,2.35,20.95,835.0,808.86,611.49
2018,5,29,15,0,925.0,90.0,2.4,20.7,799.0,763.31,582.27
2018,5,29,15,15,914.5,88.5,2.4,20.7,758.5,714.65,548.73
2018,5,29,15,30,904.0,87.0,2.4,20.7,718.0,664.29,511.85
2018,5,29,15,45,889.5,85.5,2.4,20.0,673.0,610.14,472.4
2018,5,29,16,0,875.0,84.0,2.4,19.3,628.0,555.2,430.88
2018,5,29,16,15,854.5,83.0,2.4,18.8,579.5,497.32,385.25
2018,5,29,16,30,834.0,82.0,2.4,18.3,531.0,439.1,337.72
2018,5,29,16,45,808.5,79.5,2.4,17.75,480.5,378.55,286.88
2018,5,29,17,0,783.0,77.0,2.4,17.2,430.0,319.64,235.87
2018,5,29,17,15,748.0,73.5,2.4,16.6,378.0,259.32,183.26
2018,5,29,17,30,713.0,70.0,2.4,16.0,326.0,202.38,133.83
2018,5,29,17,45,663.0,65.5,2.4,15.35,275.0,143.28,85.89
2018,5,29,18,0,613.0,61.0,2.4,14.7,224.0,92.49,50.89
2018,5,29,18,15,543.0,54.5,2.4,14.2,176.5,45.76,35.17
2018,5,29,18,30,473.0,48.0,2.4,13.7,129.0,37.99,28.0
2018,5,29,18,45,364.0,39.0,2.4,13.2,89.5,31.69,21.84
2018,5,29,19,0,255.0,30.0,2.4,12.7,50.0,25.24,13.29
2018,5,29,19,15,140.5,17.5,2.35,12.4,27.5,15.92,0.0
2018,5,29,19,30,26.0,5.0,2.3,12.1,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,4,45,20.0,5.5,2.5,9.7,6.0,0.0,0.0
2018,5,30,5,0,40.0,11.0,2.5,9.7,12.0,10.01,0.0
2018,5,30,5,15,132.5,26.0,2.5,9.9,38.5,20.51,5.09
2018,5,30,5,30,225.0,41.0,2.5,10.1,65.0,31.95,21.85
2018,5,30,5,45,316.5,49.5,2.5,10.25,102.5,38.02,28.25
2018,5,30,6,0,408.0,58.0,2.5,10.4,140.0,45.17,35.12
2018,5,30,6,15,431.5,69.5,2.55,10.75,178.0,76.02,47.75
2018,5,30,6,30,455.0,81.0,2.6,11.1,216.0,116.36,74.65
2018,5,30,6,45,477.5,94.5,2.6,11.4,259.5,162.25,112.02
2018,5,30,7,0,500.0,108.0,2.6,11.7,303.0,210.75,154.16
2018,5,30,7,15,546.5,115.5,2.6,12.1,355.5,265.76,201.63
2018,5,30,7,30,593.0,123.0,2.6,12.5,408.0,323.44,251.25
2018,5,30,7,45,627.5,127.5,2.6,12.85,457.5,378.05,298.0
2018,5,30,8,0,662.0,132.0,2.6,13.2,507.0,435.46,345.9
2018,5,30,8,15,709.5,131.5,2.55,13.55,564.0,497.3,395.88
2018,5,30,8,30,757.0,131.0,2.5,13.9,621.0,562.45,446.97
2018,5,30,8,45,805.5,123.0,2.5,14.25,676.0,623.84,494.16
2018,5,30,9,0,854.0,115.0,2.5,14.6,731.0,687.13,541.54
2018,5,30,9,15,749.0,172.5,2.5,14.8,734.0,708.78,555.06
2018,5,30,9,30,644.0,230.0,2.5,15.0,737.0,717.45,558.71
2018,5,30,9,45,645.5,243.0,2.5,15.25,769.0,757.53,586.57
2018,5,30,10,0,647.0,256.0,2.5,15.5,801.0,795.5,612.17
2018,5,30,10,15,749.0,209.0,2.45,15.6,859.5,860.28,658.66
2018,5,30,10,30,851.0,162.0,2.4,15.7,918.0,921.85,698.87
2018,5,30,10,45,890.5,143.0,2.4,15.85,950.0,951.24,717.06
2018,5,30,11,0,930.0,124.0,2.4,16.0,982.0,987.93,740.36
2018,5,30,11,15,933.0,125.0,2.4,16.0,996.5,1007.05,752.2
2018,5,30,11,30,936.0,126.0,2.4,16.0,1011.0,1022.6,761.91
2018,5,30,11,45,937.0,126.5,2.4,16.05,1017.5,1032.13,767.62
2018,5,30,12,0,938.0,127.0,2.4,16.1,1024.0,1037.97,771.08
2018,5,30,12,15,938.0,128.0,2.4,16.1,1024.0,1039.61,772.07
2018,5,30,12,30,938.0,129.0,2.4,16.1,1024.0,1037.55,770.79
2018,5,30,12,45,935.5,129.0,2.4,16.1,1015.0,1028.45,765.04
2018,5,30,13,0,933.0,129.0,2.4,16.1,1006.0,1015.7,757.05
2018,5,30,13,15,929.5,129.0,2.4,15.95,990.5,998.42,746.6
2018,5,30,13,30,926.0,129.0,2.4,15.8,975.0,977.65,733.9
2018,5,30,13,45,919.5,130.0,2.4,15.7,952.5,951.76,717.65
2018,5,30,14,0,913.0,131.0,2.4,15.6,930.0,922.74,699.29
2018,5,30,14,15,904.0,130.0,2.4,15.35,899.5,886.78,676.47
2018,5,30,14,30,895.0,129.0,2.4,15.1,869.0,848.18,651.66
2018,5,30,14,45,878.0,129.5,2.4,14.85,830.0,802.47,621.58
2018,5,30,15,0,861.0,130.0,2.4,14.6,791.0,759.58,592.68
2018,5,30,15,15,845.0,126.5,2.4,14.6,747.0,707.15,554.51
2018,5,30,15,30,829.0,123.0,2.4,14.6,703.0,653.69,514.7
2018,5,30,15,45,814.5,119.5,2.4,14.05,659.0,600.38,474.86
2018,5,30,16,0,800.0,116.0,2.4,13.5,615.0,546.47,433.18
2018,5,30,16,15,753.5,115.5,2.4,13.2,556.0,478.51,378.96
2018,5,30,16,30,707.0,115.0,2.4,12.9,497.0,414.68,326.53
2018,5,30,16,45,620.0,119.5,2.4,12.6,431.0,344.18,268.16
2018,5,30,17,0,533.0,124.0,2.4,12.3,365.0,279.84,214.35
2018,5,30,17,15,411.5,125.0,2.4,12.0,298.0,215.32,161.81
2018,5,30,17,30,290.0,126.0,2.4,11.7,231.0,164.15,121.92
2018,5,30,17,45,370.0,102.0,2.35,11.4,214.5,133.98,92.54
2018,5,30,18,0,450.0,78.0,2.3,11.1,198.0,94.2,58.97
2018,5,30,18,15,399.0,68.5,2.3,10.75,158.5,54.86,43.86
2018,5,30,18,30,348.0,59.0,2.3,10.4,119.0,45.07,34.74
2018,5,30,18,45,248.0,47.0,2.3,10.1,83.0,36.4,26.31
2018,5,30,19,0,148.0,35.0,2.3,9.8,47.0,27.5,15.61
2018,5,30,19,15,78.0,19.5,2.3,9.7,25.5,17.74,0.0
2018,5,30,19,30,8.0,4.0,2.3,9.6,4.0,3.64,0.0
2018,5,30,19,45,4.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,22.5,6.0,2.0,8.65,6.5,0.0,0.0
2018,5,31,5,0,45.0,12.0,2.0,8.7,13.0,10.91,0.0
2018,5,31,5,15,151.0,26.0,2.0,8.95,40.5,20.52,5.71
2018,5,31,5,30,257.0,40.0,2.0,9.2,68.0,31.2,21.36
2018,5,31,5,45,326.5,50.0,2.0,9.4,104.0,38.42,28.73
2018,5,31,6,0,396.0,60.0,2.0,9.6,140.0,46.85,36.77
2018,5,31,6,15,283.0,86.0,2.0,10.0,151.0,80.14,55.76
2018,5,31,6,30,170.0,112.0,2.0,10.4,162.0,111.44,83.12
2018,5,31,6,45,217.0,130.0,2.0,10.8,206.5,146.73,110.54
2018,5,31,7,0,264.0,148.0,2.0,11.2,251.0,188.81,144.79
2018,5,31,7,15,239.0,170.5,2.0,11.65,273.5,219.38,172.23
2018,5,31,7,30,214.0,193.0,2.0,12.1,296.0,245.35,195.11
2018,5,31,7,45,172.5,221.5,1.95,12.55,310.0,267.85,214.36
2018,5,31,8,0,131.0,250.0,1.9,13.0,324.0,285.8,228.83
2018,5,31,8,15,109.0,262.0,1.9,13.35,327.0,294.78,235.61
2018,5,31,8,30,87.0,274.0,1.9,13.7,330.0,296.55,236.36
2018,5,31,8,45,109.0,298.5,1.9,14.1,374.0,343.46,272.58
2018,5,31,9,0,131.0,323.0,1.9,14.5,418.0,387.84,306.09
2018,5,31,9,15,156.5,347.0,1.9,14.8,466.0,436.04,342.16
2018,5,31,9,30,182.0,371.0,1.9,15.1,514.0,486.12,379.0
2018,5,31,9,45,320.0,347.0,1.9,15.35,611.5,588.6,456.52
2018,5,31,10,0,458.0,323.0,1.9,15.6,709.0,700.7,538.26
2018,5,31,10,15,649.0,240.5,1.95,15.75,807.0,804.34,614.41
2018,5,31,10,30,840.0,158.0,2.0,15.9,905.0,907.32,685.16
2018,5,31,10,45,874.0,142.0,2.0,16.1,935.0,934.46,701.1
2018,5,31,11,0,908.0,126.0,2.0,16.3,965.0,968.57,722.41
2018,5,31,11,15,920.0,122.5,2.0,16.35,983.0,991.49,736.54
2018,5,31,11,30,932.0,119.0,2.0,16.4,1001.0,1011.16,748.67
2018,5,31,11,45,934.0,119.5,2.0,16.5,1008.0,1021.64,754.75
2018,5,31,12,0,936.0,120.0,2.0,16.6,1015.0,1028.47,758.64
2018,5,31,12,15,935.0,120.5,2.0,16.6,1014.0,1028.71,758.7
2018,5,31,12,30,934.0,121.0,2.0,16.6,1013.0,1025.27,756.54
2018,5,31,12,45,931.0,121.5,2.0,16.6,1004.0,1016.23,750.91
2018,5,31,13,0,928.0,122.0,2.0,16.6,995.0,1003.59,743.07
2018,5,31,13,15,925.5,120.5,2.0,16.55,979.0,985.93,732.19
2018,5,31,13,30,923.0,119.0,2.0,16.5,963.0,964.77,719.09
2018,5,31,13,45,919.5,117.5,2.0,16.5,941.0,939.29,703.03
2018,5,31,14,0,916.0,116.0,2.0,16.5,919.0,910.55,684.79
2018,5,31,14,15,909.5,115.0,2.0,16.35,890.0,876.66,663.37
2018,5,31,14,30,903.0,114.0,2.0,16.2,861.0,839.97,639.9
2018,5,31,14,45,894.5,112.0,2.0,16.05,826.0,798.2,612.67
2018,5,31,15,0,886.0,110.0,2.0,15.9,791.0,754.18,583.56
2018,5,31,15,15,874.0,108.0,2.0,15.9,750.5,705.75,549.05
2018,5,31,15,30,862.0,106.0,2.0,15.9,710.0,655.85,512.17
2018,5,31,15,45,848.0,102.5,2.0,15.55,665.0,603.51,473.06
2018,5,31,16,0,834.0,99.0,2.0,15.2,620.0,548.37,430.58
2018,5,31,16,15,815.5,96.0,2.0,14.9,572.5,491.1,384.91
2018,5,31,16,30,797.0,93.0,2.0,14.6,525.0,434.15,337.88
2018,5,31,16,45,772.0,89.0,2.0,14.35,474.5,374.45,287.19
2018,5,31,17,0,747.0,85.0,2.0,14.1,424.0,316.4,236.47
2018,5,31,17,15,712.5,80.5,2.0,13.7,373.0,254.96,182.68
2018,5,31,17,30,678.0,76.0,2.0,13.3,322.0,199.01,133.76
2018,5,31,17,45,629.5,71.0,1.95,12.95,272.0,144.35,88.97
2018,5,31,18,0,581.0,66.0,1.9,12.6,222.0,95.25,54.58
2018,5,31,18,15,511.5,58.5,1.85,12.1,175.0,49.59,38.92
2018,5,31,18,30,442.0,51.0,1.8,11.6,128.0,40.39,30.45
2018,5,31,18,45,337.0,41.5,1.75,11.1,89.5,33.77,23.96
2018,5,31,19,0,232.0,32.0,1.7,10.6,51.0,25.19,14.1
2018,5,31,19,15,127.5,18.5,1.7,10.35,28.0,16.83,0.0
2018,5,31,19,30,23.0,5.0,1.7,10.1,5.0,4.55,0.0
2018,5,31,19,45,11.5,2.5,1.7,9.8,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.0,1.6,8.6,7.0,0.0,0.0
2018,6,1,5,0,80.0,12.0,1.6,8.8,14.0,10.91,0.0
2018,6,1,5,15,206.0,24.0,1.55,9.5,43.5,20.0,5.88
2018,6,1,5,30,332.0,36.0,1.5,10.2,73.0,29.51,19.86
2018,6,1,5,45,425.5,43.5,1.4,10.85,115.0,34.48,25.09
2018,6,1,6,0,519.0,51.0,1.3,11.5,157.0,39.39,29.83
2018,6,1,6,15,580.0,57.0,1.3,12.1,205.5,71.78,39.87
2018,6,1,6,30,641.0,63.0,1.3,12.7,254.0,121.82,70.69
2018,6,1,6,45,684.5,67.0,1.25,13.25,304.5,176.99,114.07
2018,6,1,7,0,728.0,71.0,1.2,13.8,355.0,233.91,162.52
2018,6,1,7,15,758.5,74.5,1.15,14.3,406.5,291.12,212.74
2018,6,1,7,30,789.0,78.0,1.1,14.8,458.0,350.99,264.47
2018,6,1,7,45,812.0,80.5,1.1,15.3,507.5,409.22,313.82
2018,6,1,8,0,835.0,83.0,1.1,15.8,557.0,468.63,362.36
2018,6,1,8,15,852.0,85.0,1.05,16.25,604.0,525.27,406.83
2018,6,1,8,30,869.0,87.0,1.0,16.7,651.0,581.33,449.05
2018,6,1,8,45,882.5,89.0,1.0,17.15,694.5,634.83,488.2
2018,6,1,9,0,896.0,91.0,1.0,17.6,738.0,687.31,525.26
2018,6,1,9,15,908.0,91.0,0.95,17.95,777.0,735.49,557.49
2018,6,1,9,30,920.0,91.0,0.9,18.3,816.0,781.96,586.0
2018,6,1,9,45,930.5,90.5,0.9,18.65,850.0,824.8,612.22
2018,6,1,10,0,941.0,90.0,0.9,19.0,884.0,865.32,636.55
2018,6,1,10,15,946.5,91.0,0.95,19.3,911.5,900.53,658.11
2018,6,1,10,30,952.0,92.0,1.0,19.6,939.0,932.7,677.64
2018,6,1,10,45,956.0,92.5,1.0,19.9,959.5,959.8,693.0
2018,6,1,11,0,960.0,93.0,1.0,20.2,980.0,983.48,706.17
2018,6,1,11,15,962.0,93.5,1.05,20.4,993.5,1001.74,717.21
2018,6,1,11,30,964.0,94.0,1.1,20.6,1007.0,1016.31,726.08
2018,6,1,11,45,964.5,94.5,1.15,20.75,1013.0,1025.69,731.99
2018,6,1,12,0,965.0,95.0,1.2,20.9,1019.0,1031.28,735.71
2018,6,1,12,15,964.0,95.5,1.25,20.95,1017.5,1031.6,736.58
2018,6,1,12,30,963.0,96.0,1.3,21.0,1016.0,1028.11,735.24
2018,6,1,12,45,959.5,96.5,1.35,21.1,1006.5,1018.44,730.02
2018,6,1,13,0,956.0,97.0,1.4,21.2,997.0,1005.06,722.6
2018,6,1,13,15,952.5,97.0,1.45,21.15,981.5,987.53,713.03
2018,6,1,13,30,949.0,97.0,1.5,21.1,966.0,966.44,701.21
2018,6,1,13,45,944.5,96.0,1.55,21.1,943.0,940.01,685.79
2018,6,1,14,0,940.0,95.0,1.6,21.1,920.0,910.29,668.15
2018,6,1,14,15,934.0,94.0,1.65,21.0,891.0,876.17,647.71
2018,6,1,14,30,928.0,93.0,1.7,20.9,862.0,839.16,625.12
2018,6,1,14,45,919.5,92.0,1.7,20.8,827.0,797.55,598.61
2018,6,1,15,0,911.0,91.0,1.7,20.7,792.0,753.63,570.23
2018,6,1,15,15,900.5,89.0,1.7,20.7,752.0,705.29,537.31
2018,6,1,15,30,890.0,87.0,1.7,20.7,712.0,655.28,501.23
2018,6,1,15,45,876.0,85.0,1.75,20.4,667.5,601.81,462.39
2018,6,1,16,0,862.0,83.0,1.8,20.1,623.0,547.53,421.51
2018,6,1,16,15,844.0,80.0,1.8,19.8,574.5,489.83,376.34
2018,6,1,16,30,826.0,77.0,1.8,19.5,526.0,432.31,329.68
2018,6,1,16,45,802.5,74.5,1.8,19.2,476.5,372.29,279.58
2018,6,1,17,0,779.0,72.0,1.8,18.9,427.0,314.57,229.85
2018,6,1,17,15,747.5,68.0,1.8,18.3,376.0,255.1,178.38
2018,6,1,17,30,716.0,64.0,1.8,17.7,325.0,198.58,129.59
2018,6,1,17,45,672.0,60.0,1.8,17.1,275.5,143.6,85.03
2018,6,1,18,0,628.0,56.0,1.8,16.5,226.0,90.58,47.98
2018,6,1,18,15,563.0,50.0,1.85,15.8,179.0,43.44,32.92
2018,6,1,18,30,498.0,44.0,1.9,15.1,132.0,34.34,24.69
2018,6,1,18,45,396.0,36.5,1.9,14.4,93.0,29.21,19.71
2018,6,1,19,0,294.0,29.0,1.9,13.7,54.0,24.02,13.22
2018,6,1,19,15,166.5,17.0,1.9,13.45,29.5,15.46,0.0
2018,6,1,19,30,39.0,5.0,1.9,13.2,5.0,4.55,0.0
2018,6,1,19,45,19.5,2.5,1.9,12.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.0,1.75,13.3,7.5,0.0,0.0
2018,6,2,5,0,115.0,12.0,1.7,13.4,15.0,10.91,0.0
2018,6,2,5,15,253.5,22.0,1.6,14.1,45.5,18.1,4.95
2018,6,2,5,30,392.0,32.0,1.5,14.8,76.0,25.87,16.38
2018,6,2,5,45,478.5,39.0,1.35,15.45,118.5,30.65,21.25
2018,6,2,6,0,565.0,46.0,1.2,16.1,161.0,35.33,25.68
2018,6,2,6,15,621.0,50.5,1.2,16.75,209.0,70.89,37.37
2018,6,2,6,30,677.0,55.0,1.2,17.4,257.0,121.09,67.28
2018,6,2,6,45,715.5,59.0,1.15,18.05,307.5,174.43,108.49
2018,6,2,7,0,754.0,63.0,1.1,18.7,358.0,231.92,156.82
2018,6,2,7,15,781.5,66.0,1.1,19.3,408.5,289.17,206.44
2018,6,2,7,30,809.0,69.0,1.1,19.9,459.0,348.7,257.25
2018,6,2,7,45,830.0,71.5,1.1,20.5,508.5,408.3,306.79
2018,6,2,8,0,851.0,74.0,1.1,21.1,558.0,467.13,353.98
2018,6,2,8,15,867.0,76.5,1.15,21.55,605.0,523.99,398.46
2018,6,2,8,30,883.0,79.0,1.2,22.0,652.0,580.63,441.2
2018,6,2,8,45,895.0,80.5,1.2,22.4,695.0,633.33,479.41
2018,6,2,9,0,907.0,82.0,1.2,22.8,738.0,684.84,515.5
2018,6,2,9,15,914.0,85.0,1.2,23.15,776.0,732.88,547.62
2018,6,2,9,30,921.0,88.0,1.2,23.5,814.0,778.81,576.2
2018,6,2,9,45,924.5,91.5,1.25,23.8,846.5,820.16,602.01
2018,6,2,10,0,928.0,95.0,1.3,24.1,879.0,858.71,625.77
2018,6,2,10,15,934.0,96.0,1.3,24.4,906.5,893.94,646.53
2018,6,2,10,30,940.0,97.0,1.3,24.7,934.0,926.2,665.2
2018,6,2,10,45,944.0,98.0,1.3,24.95,954.5,953.52,680.76
2018,6,2,11,0,948.0,99.0,1.3,25.2,975.0,977.45,694.18
2018,6,2,11,15,950.5,99.0,1.3,25.4,988.5,995.5,704.09
2018,6,2,11,30,953.0,99.0,1.3,25.6,1002.0,1009.92,711.87
2018,6,2,11,45,954.0,99.5,1.3,25.8,1008.5,1019.71,716.9
2018,6,2,12,0,955.0,100.0,1.3,26.0,1015.0,1025.76,719.78
2018,6,2,12,15,955.0,99.5,1.35,26.05,1013.5,1026.09,720.58
2018,6,2,12,30,955.0,99.0,1.4,26.1,1012.0,1022.65,719.24
2018,6,2,12,45,953.5,98.5,1.4,26.15,1003.5,1014.01,714.02
2018,6,2,13,0,952.0,98.0,1.4,26.2,995.0,1001.65,706.66
2018,6,2,13,15,948.5,97.5,1.45,26.15,979.0,983.75,697.01
2018,6,2,13,30,945.0,97.0,1.5,26.1,963.0,962.3,685.18
2018,6,2,13,45,940.0,97.0,1.5,26.05,940.5,936.57,669.93
2018,6,2,14,0,935.0,97.0,1.5,26.0,918.0,907.59,652.61
2018,6,2,14,15,928.5,96.0,1.55,25.9,889.0,873.27,632.51
2018,6,2,14,30,922.0,95.0,1.6,25.8,860.0,836.11,610.32
2018,6,2,14,45,913.5,93.0,1.6,25.65,824.5,793.79,584.03
2018,6,2,15,0,905.0,91.0,1.6,25.5,789.0,749.19,555.88
2018,6,2,15,15,894.5,89.5,1.6,25.5,749.5,701.66,524.15
2018,6,2,15,30,884.0,88.0,1.6,25.5,710.0,652.47,489.35
2018,6,2,15,45,870.5,85.5,1.6,25.1,665.5,599.16,451.33
2018,6,2,16,0,857.0,83.0,1.6,24.7,621.0,545.0,411.35
2018,6,2,16,15,839.0,81.0,1.6,24.4,573.5,488.58,368.07
2018,6,2,16,30,821.0,79.0,1.6,24.1,526.0,431.45,322.71
2018,6,2,16,45,797.5,75.5,1.6,23.75,476.0,371.68,273.91
2018,6,2,17,0,774.0,72.0,1.6,23.4,426.0,313.34,224.79
2018,6,2,17,15,742.5,68.5,1.6,22.75,375.5,254.67,175.01
2018,6,2,17,30,711.0,65.0,1.6,22.1,325.0,198.93,127.78
2018,6,2,17,45,667.0,60.5,1.6,21.4,275.5,143.81,83.91
2018,6,2,18,0,623.0,56.0,1.6,20.7,226.0,90.65,47.27
2018,6,2,18,15,558.0,50.5,1.65,20.05,179.5,44.23,27.27
2018,6,2,18,30,493.0,45.0,1.7,19.4,133.0,35.12,24.9
2018,6,2,18,45,392.5,37.0,1.7,18.7,93.5,29.58,19.66
2018,6,2,19,0,292.0,29.0,1.7,18.0,54.0,23.93,13.07
2018,6,2,19,15,165.5,17.5,1.75,17.8,30.0,15.92,0.0
2018,6,2,19,30,39.0,6.0,1.8,17.6,6.0,5.46,0.0
2018,6,2,19,45,19.5,3.0,1.8,17.35,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
