Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.0,1.75,15.05,7.5,0.0,0.0
2018,6,3,5,0,107.0,12.0,1.7,15.2,15.0,10.91,0.0
2018,6,3,5,15,243.5,22.5,1.6,15.8,45.5,18.53,5.44
2018,6,3,5,30,380.0,33.0,1.5,16.4,76.0,26.73,17.0
2018,6,3,5,45,468.0,40.0,1.4,17.05,118.5,31.46,21.8
2018,6,3,6,0,556.0,47.0,1.3,17.7,161.0,36.11,26.17
2018,6,3,6,15,612.5,52.5,1.25,18.35,209.5,68.76,35.7
2018,6,3,6,30,669.0,58.0,1.2,19.0,258.0,122.46,68.36
2018,6,3,6,45,707.5,62.5,1.2,19.6,308.5,175.74,109.22
2018,6,3,7,0,746.0,67.0,1.2,20.2,359.0,233.19,157.22
2018,6,3,7,15,774.0,70.0,1.2,20.7,409.5,290.12,206.31
2018,6,3,7,30,802.0,73.0,1.2,21.2,460.0,349.38,256.73
2018,6,3,7,45,822.5,76.0,1.2,21.7,509.5,407.67,305.2
2018,6,3,8,0,843.0,79.0,1.2,22.2,559.0,467.47,353.09
2018,6,3,8,15,859.0,81.5,1.2,22.55,605.5,523.92,397.0
2018,6,3,8,30,875.0,84.0,1.2,22.9,652.0,580.15,439.14
2018,6,3,8,45,886.0,86.5,1.25,23.25,695.0,632.82,477.65
2018,6,3,9,0,897.0,89.0,1.3,23.6,738.0,684.25,514.11
2018,6,3,9,15,907.0,90.5,1.35,23.8,776.5,732.49,547.46
2018,6,3,9,30,917.0,92.0,1.4,24.0,815.0,778.87,577.29
2018,6,3,9,45,924.0,93.0,1.45,24.2,848.0,820.33,603.5
2018,6,3,10,0,931.0,94.0,1.5,24.4,881.0,859.25,627.82
2018,6,3,10,15,936.5,95.0,1.5,24.55,908.0,894.16,648.88
2018,6,3,10,30,942.0,96.0,1.5,24.7,935.0,926.06,667.85
2018,6,3,10,45,945.5,97.0,1.5,24.85,955.5,952.98,683.57
2018,6,3,11,0,949.0,98.0,1.5,25.0,976.0,976.5,697.13
2018,6,3,11,15,951.5,99.0,1.5,25.1,990.0,995.58,708.07
2018,6,3,11,30,954.0,100.0,1.5,25.2,1004.0,1011.02,716.83
2018,6,3,11,45,954.5,100.5,1.55,25.25,1010.0,1020.37,722.82
2018,6,3,12,0,955.0,101.0,1.6,25.3,1016.0,1025.97,726.65
2018,6,3,12,15,955.5,100.0,1.6,25.3,1015.0,1026.33,726.79
2018,6,3,12,30,956.0,99.0,1.6,25.3,1014.0,1022.93,724.76
2018,6,3,12,45,955.0,98.5,1.65,25.25,1006.0,1014.82,720.81
2018,6,3,13,0,954.0,98.0,1.7,25.2,998.0,1002.96,714.64
2018,6,3,13,15,946.0,101.0,1.7,25.05,981.0,984.36,703.9
2018,6,3,13,30,938.0,104.0,1.7,24.9,964.0,962.36,691.11
2018,6,3,13,45,874.5,139.5,1.75,24.75,926.0,918.84,665.12
2018,6,3,14,0,811.0,175.0,1.8,24.6,888.0,883.21,644.08
2018,6,3,14,15,762.0,194.5,1.8,24.4,847.0,840.08,617.34
2018,6,3,14,30,713.0,214.0,1.8,24.2,806.0,792.59,585.85
2018,6,3,14,45,813.0,152.0,1.85,23.95,800.5,778.92,580.55
2018,6,3,15,0,913.0,90.0,1.9,23.7,795.0,753.91,565.62
2018,6,3,15,15,903.0,88.0,1.9,23.7,755.0,705.95,533.04
2018,6,3,15,30,893.0,86.0,1.9,23.7,715.0,656.29,497.43
2018,6,3,15,45,880.0,83.5,1.9,23.05,670.5,602.9,459.28
2018,6,3,16,0,867.0,81.0,1.9,22.4,626.0,548.61,419.03
2018,6,3,16,15,851.0,78.5,1.9,22.0,579.0,492.23,375.27
2018,6,3,16,30,835.0,76.0,1.9,21.6,532.0,435.78,329.84
2018,6,3,16,45,813.0,73.0,1.9,21.2,482.5,375.4,279.88
2018,6,3,17,0,791.0,70.0,1.9,20.8,433.0,317.19,230.12
2018,6,3,17,15,760.5,66.5,1.9,20.15,382.0,257.83,179.01
2018,6,3,17,30,730.0,63.0,1.9,19.5,331.0,201.28,130.39
2018,6,3,17,45,688.0,58.5,1.9,18.9,281.0,145.31,85.12
2018,6,3,18,0,646.0,54.0,1.9,18.3,231.0,94.08,49.66
2018,6,3,18,15,582.5,49.0,1.85,17.6,184.5,43.8,26.68
2018,6,3,18,30,519.0,44.0,1.8,16.9,138.0,34.28,24.47
2018,6,3,18,45,419.5,36.5,1.8,16.2,97.5,29.13,19.53
2018,6,3,19,0,320.0,29.0,1.8,15.5,57.0,23.89,13.4
2018,6,3,19,15,183.0,17.5,1.8,15.15,31.5,14.58,0.0
2018,6,3,19,30,46.0,6.0,1.8,14.8,6.0,5.46,0.0
2018,6,3,19,45,23.0,3.0,1.8,14.45,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.0,2.0,11.45,7.5,0.0,0.0
2018,6,4,5,0,102.0,12.0,2.0,11.5,15.0,10.91,0.0
2018,6,4,5,15,236.5,23.5,2.0,11.85,46.0,19.44,6.44
2018,6,4,5,30,371.0,35.0,2.0,12.2,77.0,28.53,18.91
2018,6,4,5,45,460.0,42.5,2.0,12.5,120.0,33.59,24.14
2018,6,4,6,0,549.0,50.0,2.0,12.8,163.0,38.57,28.93
2018,6,4,6,15,608.0,55.0,2.05,13.25,211.5,70.23,38.01
2018,6,4,6,30,667.0,60.0,2.1,13.7,260.0,123.59,70.99
2018,6,4,6,45,707.5,64.5,2.1,14.15,311.5,177.02,112.88
2018,6,4,7,0,748.0,69.0,2.1,14.6,363.0,234.89,162.49
2018,6,4,7,15,777.5,72.5,2.05,14.95,414.5,292.81,213.87
2018,6,4,7,30,807.0,76.0,2.0,15.3,466.0,353.25,266.89
2018,6,4,7,45,828.5,79.0,2.0,15.7,516.0,412.21,317.69
2018,6,4,8,0,850.0,82.0,2.0,16.1,566.0,472.75,368.07
2018,6,4,8,15,867.0,85.0,2.0,16.45,614.5,530.55,414.74
2018,6,4,8,30,884.0,88.0,2.0,16.8,663.0,588.23,459.67
2018,6,4,8,45,896.5,90.0,1.95,17.15,706.5,641.78,499.8
2018,6,4,9,0,909.0,92.0,1.9,17.5,750.0,694.19,537.71
2018,6,4,9,15,918.5,94.5,1.95,17.8,789.5,743.58,572.94
2018,6,4,9,30,928.0,97.0,2.0,18.1,829.0,791.04,604.32
2018,6,4,9,45,934.5,99.0,2.0,18.35,862.5,833.52,631.54
2018,6,4,10,0,941.0,101.0,2.0,18.6,896.0,873.38,656.66
2018,6,4,10,15,947.0,101.5,2.0,18.75,923.5,908.55,678.63
2018,6,4,10,30,953.0,102.0,2.0,18.9,951.0,940.69,698.46
2018,6,4,10,45,957.5,103.0,2.0,19.05,972.5,968.8,715.53
2018,6,4,11,0,962.0,104.0,2.0,19.2,994.0,993.5,730.35
2018,6,4,11,15,964.5,104.5,2.05,19.25,1008.0,1012.31,742.28
2018,6,4,11,30,967.0,105.0,2.1,19.3,1022.0,1027.46,751.96
2018,6,4,11,45,968.0,104.5,2.1,19.3,1027.5,1036.45,757.33
2018,6,4,12,0,969.0,104.0,2.1,19.3,1033.0,1041.65,760.43
2018,6,4,12,15,967.5,104.5,2.1,19.3,1031.5,1041.61,760.32
2018,6,4,12,30,966.0,105.0,2.1,19.3,1030.0,1037.77,757.94
2018,6,4,12,45,964.0,104.5,2.15,19.3,1021.0,1028.69,752.95
2018,6,4,13,0,962.0,104.0,2.2,19.3,1012.0,1015.86,745.65
2018,6,4,13,15,959.5,103.5,2.2,19.2,996.5,998.86,735.43
2018,6,4,13,30,957.0,103.0,2.2,19.1,981.0,978.24,722.92
2018,6,4,13,45,953.5,101.5,2.2,19.05,958.5,952.22,706.76
2018,6,4,14,0,950.0,100.0,2.2,19.0,936.0,922.82,688.35
2018,6,4,14,15,943.5,99.0,2.2,18.8,906.5,888.19,666.73
2018,6,4,14,30,937.0,98.0,2.2,18.6,877.0,850.66,642.99
2018,6,4,14,45,929.0,96.5,2.25,18.45,842.0,808.8,616.3
2018,6,4,15,0,921.0,95.0,2.3,18.3,807.0,764.56,587.56
2018,6,4,15,15,910.5,93.0,2.3,18.3,766.5,715.97,553.67
2018,6,4,15,30,900.0,91.0,2.3,18.3,726.0,665.69,516.65
2018,6,4,15,45,885.0,89.5,2.3,17.75,681.0,611.8,476.89
2018,6,4,16,0,870.0,88.0,2.3,17.2,636.0,557.16,435.15
2018,6,4,16,15,849.0,86.0,2.3,16.85,587.0,498.67,388.69
2018,6,4,16,30,828.0,84.0,2.3,16.5,538.0,439.86,340.39
2018,6,4,16,45,802.0,82.5,2.3,16.15,488.0,380.7,290.28
2018,6,4,17,0,776.0,81.0,2.3,15.8,438.0,323.18,240.13
2018,6,4,17,15,739.5,78.0,2.25,15.3,386.0,263.53,187.93
2018,6,4,17,30,703.0,75.0,2.2,14.8,334.0,204.65,136.79
2018,6,4,17,45,650.5,70.5,2.2,14.35,282.5,148.43,90.96
2018,6,4,18,0,598.0,66.0,2.2,13.9,231.0,98.21,55.72
2018,6,4,18,15,526.0,59.5,2.2,13.4,183.5,52.24,34.52
2018,6,4,18,30,454.0,53.0,2.2,12.9,136.0,41.87,31.65
2018,6,4,18,45,345.0,44.0,2.15,12.45,96.0,35.74,25.68
2018,6,4,19,0,236.0,35.0,2.1,12.0,56.0,27.49,16.73
2018,6,4,19,15,133.5,21.0,2.05,11.7,31.5,16.67,0.0
2018,6,4,19,30,31.0,7.0,2.0,11.4,7.0,6.37,0.0
2018,6,4,19,45,15.5,3.5,2.0,11.15,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,2.0,9.55,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,2.0,9.6,13.0,10.91,0.0
2018,6,5,5,15,141.5,25.5,2.0,9.9,39.5,20.05,7.15
2018,6,5,5,30,236.0,39.0,2.0,10.2,66.0,30.31,20.65
2018,6,5,5,45,319.0,51.0,2.0,10.55,106.0,39.09,29.25
2018,6,5,6,0,402.0,63.0,2.0,10.9,146.0,47.63,37.3
2018,6,5,6,15,450.0,72.0,2.0,11.35,188.0,77.14,48.7
2018,6,5,6,30,498.0,81.0,2.0,11.8,230.0,120.27,76.03
2018,6,5,6,45,519.5,93.0,2.0,12.25,274.0,167.38,113.84
2018,6,5,7,0,541.0,105.0,2.0,12.7,318.0,216.88,156.5
2018,6,5,7,15,541.5,119.5,1.95,13.15,357.0,264.78,199.25
2018,6,5,7,30,542.0,134.0,1.9,13.6,396.0,309.61,238.88
2018,6,5,7,45,579.5,138.0,1.9,14.1,445.0,364.51,284.92
2018,6,5,8,0,617.0,142.0,1.9,14.6,494.0,419.98,330.34
2018,6,5,8,15,614.5,160.0,1.85,15.15,535.0,470.79,370.66
2018,6,5,8,30,612.0,178.0,1.8,15.7,576.0,520.12,408.29
2018,6,5,8,45,617.0,193.0,1.75,16.25,617.0,569.64,444.76
2018,6,5,9,0,622.0,208.0,1.7,16.8,658.0,618.09,479.17
2018,6,5,9,15,620.0,225.0,1.65,17.3,694.0,662.18,509.36
2018,6,5,9,30,618.0,242.0,1.6,17.8,730.0,704.24,537.2
2018,6,5,9,45,615.0,259.0,1.6,18.25,761.5,743.36,562.74
2018,6,5,10,0,612.0,276.0,1.6,18.7,793.0,780.12,586.13
2018,6,5,10,15,665.0,257.5,1.6,19.05,836.0,829.63,619.45
2018,6,5,10,30,718.0,239.0,1.6,19.4,879.0,879.08,652.0
2018,6,5,10,45,770.5,212.0,1.55,19.75,913.0,919.16,676.35
2018,6,5,11,0,823.0,185.0,1.5,20.1,947.0,952.16,695.17
2018,6,5,11,15,740.0,243.5,1.55,20.25,936.0,952.18,694.64
2018,6,5,11,30,657.0,302.0,1.6,20.4,925.0,938.78,683.89
2018,6,5,11,45,762.0,234.0,1.6,20.5,961.5,981.63,713.18
2018,6,5,12,0,867.0,166.0,1.6,20.6,998.0,1013.25,732.38
2018,6,5,12,15,889.0,150.5,1.65,20.65,1003.0,1008.8,729.74
2018,6,5,12,30,911.0,135.0,1.7,20.7,1008.0,1012.97,733.1
2018,6,5,12,45,831.5,186.5,1.7,20.7,978.0,991.24,719.38
2018,6,5,13,0,752.0,238.0,1.7,20.7,948.0,963.83,702.32
2018,6,5,13,15,788.0,210.0,1.75,20.65,943.5,950.71,695.33
2018,6,5,13,30,824.0,182.0,1.8,20.6,939.0,941.94,691.02
2018,6,5,13,45,823.5,176.5,1.85,20.5,917.5,917.09,676.29
2018,6,5,14,0,823.0,171.0,1.9,20.4,896.0,889.12,659.55
2018,6,5,14,15,816.5,166.5,1.9,20.25,866.5,854.09,637.58
2018,6,5,14,30,810.0,162.0,1.9,20.1,837.0,816.55,613.77
2018,6,5,14,45,837.5,140.0,1.95,19.95,812.5,785.78,594.8
2018,6,5,15,0,865.0,118.0,2.0,19.8,788.0,746.18,569.39
2018,6,5,15,15,857.0,113.5,2.0,19.8,748.5,699.31,536.15
2018,6,5,15,30,849.0,109.0,2.0,19.8,709.0,652.78,502.23
2018,6,5,15,45,841.0,104.0,2.0,19.3,667.0,601.33,464.7
2018,6,5,16,0,833.0,99.0,2.0,18.8,625.0,548.6,424.89
2018,6,5,16,15,814.0,95.0,2.0,18.4,576.5,490.46,379.39
2018,6,5,16,30,795.0,91.0,2.0,18.0,528.0,432.7,332.58
2018,6,5,16,45,769.5,87.5,2.05,17.6,478.0,373.65,283.34
2018,6,5,17,0,744.0,84.0,2.1,17.2,428.0,316.28,234.02
2018,6,5,17,15,712.5,81.0,2.05,16.65,379.0,257.31,182.78
2018,6,5,17,30,681.0,78.0,2.0,16.1,330.0,203.41,135.95
2018,6,5,17,45,627.5,72.5,2.0,15.5,278.0,147.47,90.73
2018,6,5,18,0,574.0,67.0,2.0,14.9,226.0,97.69,55.83
2018,6,5,18,15,507.5,59.5,2.0,14.35,179.5,52.39,34.35
2018,6,5,18,30,441.0,52.0,2.0,13.8,133.0,40.85,30.64
2018,6,5,18,45,349.0,42.5,1.95,13.2,95.0,34.26,24.34
2018,6,5,19,0,257.0,33.0,1.9,12.6,57.0,25.91,15.56
2018,6,5,19,15,148.5,20.5,1.85,12.25,32.5,16.26,0.0
2018,6,5,19,30,40.0,8.0,1.8,11.9,8.0,7.28,0.0
2018,6,5,19,45,20.0,4.0,1.8,11.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,6,4,45,24.5,6.0,1.85,10.85,6.5,0.0,0.0
2018,6,6,5,0,49.0,12.0,1.8,10.9,13.0,10.91,0.0
2018,6,6,5,15,134.5,26.5,1.8,11.15,39.5,20.83,7.8
2018,6,6,5,30,220.0,41.0,1.8,11.4,66.0,31.84,21.88
2018,6,6,5,45,289.5,53.0,1.8,11.65,102.5,40.54,30.4
2018,6,6,6,0,359.0,65.0,1.8,11.9,139.0,48.97,38.34
2018,6,6,6,15,449.0,73.0,1.8,12.35,191.0,77.6,49.06
2018,6,6,6,30,539.0,81.0,1.8,12.8,243.0,124.19,77.3
2018,6,6,6,45,563.0,90.0,1.8,13.2,286.5,171.51,114.87
2018,6,6,7,0,587.0,99.0,1.8,13.6,330.0,221.46,157.83
2018,6,6,7,15,650.5,100.0,1.8,14.2,388.0,277.93,205.72
2018,6,6,7,30,714.0,101.0,1.8,14.8,446.0,340.98,259.01
2018,6,6,7,45,739.5,104.5,1.75,15.35,495.0,397.29,306.76
2018,6,6,8,0,765.0,108.0,1.7,15.9,544.0,456.6,355.28
2018,6,6,8,15,783.0,112.0,1.7,16.45,590.5,512.07,399.42
2018,6,6,8,30,801.0,116.0,1.7,17.0,637.0,567.74,442.14
2018,6,6,8,45,815.0,119.0,1.7,17.5,679.5,619.92,480.94
2018,6,6,9,0,829.0,122.0,1.7,18.0,722.0,671.32,517.92
2018,6,6,9,15,841.5,124.5,1.7,18.3,761.5,720.13,552.34
2018,6,6,9,30,854.0,127.0,1.7,18.6,801.0,767.48,584.5
2018,6,6,9,45,864.0,127.5,1.7,18.9,834.0,804.05,607.5
2018,6,6,10,0,874.0,128.0,1.7,19.2,867.0,842.93,631.9
2018,6,6,10,15,879.5,130.0,1.75,19.3,894.0,877.05,653.83
2018,6,6,10,30,885.0,132.0,1.8,19.4,921.0,908.34,673.82
2018,6,6,10,45,889.0,133.5,1.8,19.5,941.5,934.84,690.03
2018,6,6,11,0,893.0,135.0,1.8,19.6,962.0,958.14,704.15
2018,6,6,11,15,896.0,136.0,1.8,19.65,976.0,976.76,715.39
2018,6,6,11,30,899.0,137.0,1.8,19.7,990.0,991.99,724.51
2018,6,6,11,45,900.0,137.5,1.8,19.75,996.5,1001.38,729.99
2018,6,6,12,0,901.0,138.0,1.8,19.8,1003.0,1007.26,733.38
2018,6,6,12,15,891.5,144.5,1.8,19.75,999.5,1005.07,732.02
2018,6,6,12,30,882.0,151.0,1.8,19.7,996.0,999.37,728.6
2018,6,6,12,45,868.0,158.0,1.8,19.7,984.0,986.43,720.53
2018,6,6,13,0,854.0,165.0,1.8,19.7,972.0,981.87,718.02
2018,6,6,13,15,850.0,164.0,1.8,19.6,956.5,964.21,707.3
2018,6,6,13,30,846.0,163.0,1.8,19.5,941.0,943.3,694.63
2018,6,6,13,45,840.0,162.5,1.8,19.4,919.0,917.97,679.08
2018,6,6,14,0,834.0,162.0,1.8,19.3,897.0,889.71,661.59
2018,6,6,14,15,825.0,160.5,1.85,19.1,868.0,855.23,640.6
2018,6,6,14,30,816.0,159.0,1.9,18.9,839.0,818.35,617.76
2018,6,6,14,45,803.5,157.5,1.9,18.7,804.0,776.61,590.64
2018,6,6,15,0,791.0,156.0,1.9,18.5,769.0,733.17,560.78
2018,6,6,15,15,777.0,152.5,1.9,18.5,729.0,685.38,526.77
2018,6,6,15,30,763.0,149.0,1.9,18.5,689.0,637.11,491.6
2018,6,6,15,45,742.0,147.0,1.95,17.8,645.0,584.31,453.6
2018,6,6,16,0,721.0,145.0,2.0,17.1,601.0,531.66,414.36
2018,6,6,16,15,693.5,142.0,2.0,16.6,553.5,475.39,370.53
2018,6,6,16,30,666.0,139.0,2.0,16.1,506.0,420.59,326.46
2018,6,6,16,45,633.5,134.0,2.0,15.6,456.5,363.89,279.71
2018,6,6,17,0,601.0,129.0,2.0,15.1,407.0,309.9,234.02
2018,6,6,17,15,562.5,121.5,1.95,14.6,358.0,255.17,187.31
2018,6,6,17,30,524.0,114.0,1.9,14.1,309.0,201.96,142.18
2018,6,6,17,45,472.5,105.0,1.9,13.55,261.0,152.32,102.32
2018,6,6,18,0,421.0,96.0,1.9,13.0,213.0,108.58,71.15
2018,6,6,18,15,353.0,83.5,1.85,12.65,168.5,67.91,49.05
2018,6,6,18,30,285.0,71.0,1.8,12.3,124.0,53.79,42.34
2018,6,6,18,45,202.0,55.0,1.8,11.95,87.0,43.13,32.27
2018,6,6,19,0,119.0,39.0,1.8,11.6,50.0,30.88,19.86
2018,6,6,19,15,64.5,22.5,1.75,11.4,28.0,18.12,0.0
2018,6,6,19,30,10.0,6.0,1.7,11.2,6.0,5.46,0.0
2018,6,6,19,45,5.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,4,45,18.0,6.0,1.6,9.9,6.5,0.0,0.0
2018,6,7,5,0,36.0,12.0,1.6,10.0,13.0,10.91,0.0
2018,6,7,5,15,127.0,28.5,1.6,10.35,41.5,22.42,9.06
2018,6,7,5,30,218.0,45.0,1.6,10.7,70.0,34.99,24.69
2018,6,7,5,45,311.5,56.5,1.6,11.05,111.0,43.29,32.93
2018,6,7,6,0,405.0,68.0,1.6,11.4,152.0,51.39,40.6
2018,6,7,6,15,472.5,76.5,1.6,11.9,199.5,81.36,51.87
2018,6,7,6,30,540.0,85.0,1.6,12.4,247.0,127.33,80.05
2018,6,7,6,45,590.5,91.0,1.6,12.95,298.0,176.44,117.78
2018,6,7,7,0,641.0,97.0,1.6,13.5,349.0,231.33,163.7
2018,6,7,7,15,677.5,101.5,1.6,14.0,400.0,286.35,211.48
2018,6,7,7,30,714.0,106.0,1.6,14.5,451.0,344.85,261.82
2018,6,7,7,45,742.0,109.5,1.55,15.05,501.5,402.19,310.18
2018,6,7,8,0,770.0,113.0,1.5,15.6,552.0,462.79,359.44
2018,6,7,8,15,791.5,116.0,1.5,16.1,600.0,519.38,404.28
2018,6,7,8,30,813.0,119.0,1.5,16.6,648.0,576.5,447.96
2018,6,7,8,45,830.5,120.5,1.5,17.05,692.0,629.97,487.59
2018,6,7,9,0,848.0,122.0,1.5,17.5,736.0,682.93,525.58
2018,6,7,9,15,863.5,122.0,1.55,17.85,776.0,732.21,560.52
2018,6,7,9,30,879.0,122.0,1.6,18.2,816.0,776.01,590.23
2018,6,7,9,45,893.5,119.5,1.6,18.5,850.5,818.65,617.28
2018,6,7,10,0,908.0,117.0,1.6,18.8,885.0,859.34,642.64
2018,6,7,10,15,916.0,117.0,1.6,18.95,913.0,894.74,664.55
2018,6,7,10,30,924.0,117.0,1.6,19.1,941.0,927.34,684.48
2018,6,7,10,45,931.0,116.5,1.65,19.2,963.0,955.59,702.27
2018,6,7,11,0,938.0,116.0,1.7,19.3,985.0,980.65,718.01
2018,6,7,11,15,941.0,116.5,1.7,19.3,999.0,999.61,729.46
2018,6,7,11,30,944.0,117.0,1.7,19.3,1013.0,1015.0,738.73
2018,6,7,11,45,946.0,117.0,1.7,19.35,1020.0,1025.33,744.74
2018,6,7,12,0,948.0,117.0,1.7,19.4,1027.0,1031.99,748.57
2018,6,7,12,15,947.0,117.5,1.7,19.35,1026.0,1032.54,748.95
2018,6,7,12,30,946.0,118.0,1.7,19.3,1025.0,1029.38,747.15
2018,6,7,12,45,943.0,118.0,1.75,19.3,1016.0,1020.14,742.21
2018,6,7,13,0,940.0,118.0,1.8,19.3,1007.0,1007.26,735.07
2018,6,7,13,15,937.5,117.0,1.8,19.2,991.5,990.3,724.97
2018,6,7,13,30,935.0,116.0,1.8,19.1,976.0,969.8,712.67
2018,6,7,13,45,931.0,115.0,1.75,19.05,954.0,944.53,696.52
2018,6,7,14,0,927.0,114.0,1.7,19.0,932.0,915.97,678.27
2018,6,7,14,15,921.0,112.0,1.7,18.8,903.0,881.66,657.13
2018,6,7,14,30,915.0,110.0,1.7,18.6,874.0,844.49,633.94
2018,6,7,14,45,906.5,108.5,1.7,18.45,839.0,803.22,607.59
2018,6,7,15,0,898.0,107.0,1.7,18.3,804.0,759.66,579.35
2018,6,7,15,15,887.0,105.0,1.7,18.3,764.0,711.86,546.07
2018,6,7,15,30,876.0,103.0,1.7,18.3,724.0,662.45,510.22
2018,6,7,15,45,858.0,101.5,1.7,17.85,678.0,608.04,470.48
2018,6,7,16,0,840.0,100.0,1.7,17.4,632.0,553.86,429.54
2018,6,7,16,15,822.0,96.5,1.7,17.05,584.5,496.41,384.58
2018,6,7,16,30,804.0,93.0,1.7,16.7,537.0,439.2,338.17
2018,6,7,16,45,778.0,90.5,1.7,16.35,487.0,380.45,289.07
2018,6,7,17,0,752.0,88.0,1.7,16.0,437.0,323.4,239.95
2018,6,7,17,15,719.5,83.0,1.7,15.5,386.0,261.83,186.73
2018,6,7,17,30,687.0,78.0,1.7,15.0,335.0,205.56,137.95
2018,6,7,17,45,642.5,72.5,1.65,14.55,285.0,150.51,92.82
2018,6,7,18,0,598.0,67.0,1.6,14.1,235.0,100.51,57.21
2018,6,7,18,15,531.5,60.0,1.6,13.55,187.5,54.12,35.03
2018,6,7,18,30,465.0,53.0,1.6,13.0,140.0,41.66,31.51
2018,6,7,18,45,366.0,44.0,1.55,12.5,100.0,35.53,25.59
2018,6,7,19,0,267.0,35.0,1.5,12.0,60.0,27.47,17.16
2018,6,7,19,15,155.0,21.5,1.5,11.7,34.0,17.04,0.0
2018,6,7,19,30,43.0,8.0,1.5,11.4,8.0,7.28,0.0
2018,6,7,19,45,21.5,4.0,1.45,11.1,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,4,45,38.5,6.5,1.35,10.15,7.5,0.0,0.0
2018,6,8,5,0,77.0,13.0,1.3,10.3,15.0,11.82,0.0
2018,6,8,5,15,190.0,26.0,1.3,10.85,44.5,20.49,7.91
2018,6,8,5,30,303.0,39.0,1.3,11.4,74.0,32.05,22.11
2018,6,8,5,45,391.0,48.0,1.25,11.95,115.0,38.23,28.35
2018,6,8,6,0,479.0,57.0,1.2,12.5,156.0,44.24,34.06
2018,6,8,6,15,540.5,63.5,1.2,13.15,203.5,72.6,42.53
2018,6,8,6,30,602.0,70.0,1.2,13.8,251.0,120.29,71.07
2018,6,8,6,45,647.0,74.0,1.2,14.5,301.0,170.34,109.43
2018,6,8,7,0,692.0,78.0,1.2,15.2,351.0,225.34,155.56
2018,6,8,7,15,723.5,82.0,1.25,15.8,401.5,283.53,206.02
2018,6,8,7,30,755.0,86.0,1.3,16.4,452.0,341.9,256.26
2018,6,8,7,45,779.5,88.5,1.3,17.0,501.0,398.6,304.09
2018,6,8,8,0,804.0,91.0,1.3,17.6,550.0,456.7,351.41
2018,6,8,8,15,822.5,93.5,1.3,18.0,596.5,512.87,395.9
2018,6,8,8,30,841.0,96.0,1.3,18.4,643.0,568.44,438.39
2018,6,8,8,45,856.0,97.5,1.3,18.8,686.5,620.92,477.18
2018,6,8,9,0,871.0,99.0,1.3,19.2,730.0,672.58,514.11
2018,6,8,9,15,882.5,100.0,1.3,19.5,768.5,720.24,547.31
2018,6,8,9,30,894.0,101.0,1.3,19.8,807.0,766.25,577.08
2018,6,8,9,45,903.5,101.0,1.3,20.05,840.5,807.84,603.16
2018,6,8,10,0,913.0,101.0,1.3,20.3,874.0,847.14,627.4
2018,6,8,10,15,918.5,102.5,1.3,20.45,901.0,882.03,648.71
2018,6,8,10,30,924.0,104.0,1.3,20.6,928.0,913.98,667.97
2018,6,8,10,45,929.0,104.0,1.35,20.8,949.0,940.93,684.52
2018,6,8,11,0,934.0,104.0,1.4,21.0,970.0,964.63,699.02
2018,6,8,11,15,936.5,104.5,1.4,21.05,983.5,983.09,709.88
2018,6,8,11,30,939.0,105.0,1.4,21.1,997.0,998.0,718.59
2018,6,8,11,45,940.5,104.5,1.4,21.15,1003.0,1007.37,723.92
2018,6,8,12,0,942.0,104.0,1.4,21.2,1009.0,1013.09,727.12
2018,6,8,12,15,941.5,104.0,1.4,21.15,1008.0,1013.68,727.52
2018,6,8,12,30,941.0,104.0,1.4,21.1,1007.0,1010.58,725.78
2018,6,8,12,45,938.5,104.0,1.4,21.1,998.5,1001.9,720.54
2018,6,8,13,0,936.0,104.0,1.4,21.1,990.0,989.58,713.16
2018,6,8,13,15,935.0,102.5,1.4,20.95,975.5,973.62,703.99
2018,6,8,13,30,934.0,101.0,1.4,20.8,961.0,954.08,692.61
2018,6,8,13,45,932.0,98.5,1.4,20.7,939.5,929.17,677.69
2018,6,8,14,0,930.0,96.0,1.4,20.6,918.0,900.89,660.59
2018,6,8,14,15,925.0,94.0,1.4,20.4,889.5,867.37,640.21
2018,6,8,14,30,920.0,92.0,1.4,20.2,861.0,830.92,617.76
2018,6,8,14,45,914.0,90.0,1.4,20.0,827.5,790.97,592.71
2018,6,8,15,0,908.0,88.0,1.4,19.8,794.0,748.54,565.66
2018,6,8,15,15,898.0,86.0,1.4,19.8,754.5,701.11,533.62
2018,6,8,15,30,888.0,84.0,1.4,19.8,715.0,651.98,498.32
2018,6,8,15,45,876.5,81.5,1.4,19.3,671.5,600.02,460.81
2018,6,8,16,0,865.0,79.0,1.4,18.8,628.0,547.01,421.14
2018,6,8,16,15,849.0,76.0,1.35,18.45,581.0,490.52,376.91
2018,6,8,16,30,833.0,73.0,1.3,18.1,534.0,433.98,331.09
2018,6,8,16,45,810.0,71.0,1.25,17.8,485.0,375.97,282.58
2018,6,8,17,0,787.0,69.0,1.2,17.5,436.0,317.25,232.2
2018,6,8,17,15,755.5,66.5,1.2,17.1,385.5,258.96,181.67
2018,6,8,17,30,724.0,64.0,1.2,16.7,335.0,203.54,133.66
2018,6,8,17,45,679.5,60.0,1.15,16.3,285.0,148.08,88.39
2018,6,8,18,0,635.0,56.0,1.1,15.9,235.0,97.62,52.81
2018,6,8,18,15,571.5,50.5,1.1,15.45,188.0,47.39,28.26
2018,6,8,18,30,508.0,45.0,1.1,15.0,141.0,34.81,25.23
2018,6,8,18,45,411.5,37.5,1.05,14.5,101.0,29.69,20.32
2018,6,8,19,0,315.0,30.0,1.0,14.0,61.0,24.47,14.64
2018,6,8,19,15,188.5,19.0,1.0,13.7,35.0,15.71,0.0
2018,6,8,19,30,62.0,8.0,1.0,13.4,9.0,7.28,0.0
2018,6,8,19,45,31.0,4.0,1.0,13.15,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,1.45,10.55,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,1.5,10.5,12.0,10.01,0.0
2018,6,9,5,15,29.0,20.0,1.55,10.5,21.5,17.1,5.77
2018,6,9,5,30,13.0,29.0,1.6,10.5,31.0,25.39,16.43
2018,6,9,5,45,7.0,43.5,1.6,10.55,44.5,37.82,28.15
2018,6,9,6,0,1.0,58.0,1.6,10.6,58.0,50.01,39.51
2018,6,9,6,15,6.5,78.0,1.6,10.65,80.0,67.02,52.29
2018,6,9,6,30,12.0,98.0,1.6,10.7,102.0,85.25,67.61
2018,6,9,6,45,53.0,126.5,1.6,10.75,147.0,116.13,91.9
2018,6,9,7,0,94.0,155.0,1.6,10.8,192.0,153.59,121.81
2018,6,9,7,15,129.5,179.0,1.6,10.95,237.5,191.97,152.87
2018,6,9,7,30,165.0,203.0,1.6,11.1,283.0,234.6,187.5
2018,6,9,7,45,170.0,224.5,1.6,11.2,314.5,267.11,214.27
2018,6,9,8,0,175.0,246.0,1.6,11.3,346.0,300.12,240.99
2018,6,9,8,15,167.5,269.5,1.6,11.55,371.5,328.95,263.71
2018,6,9,8,30,160.0,293.0,1.6,11.8,397.0,356.87,285.16
2018,6,9,8,45,184.0,313.5,1.65,12.05,441.0,400.28,318.61
2018,6,9,9,0,208.0,334.0,1.7,12.3,485.0,445.65,352.99
2018,6,9,9,15,265.5,342.0,1.7,12.65,545.0,510.84,402.01
2018,6,9,9,30,323.0,350.0,1.7,13.0,605.0,574.4,448.8
2018,6,9,9,45,362.5,351.5,1.7,13.3,649.0,621.33,482.51
2018,6,9,10,0,402.0,353.0,1.7,13.6,693.0,676.97,521.89
2018,6,9,10,15,402.5,366.0,1.75,13.8,716.0,704.87,540.69
2018,6,9,10,30,403.0,379.0,1.8,14.0,739.0,731.23,558.48
2018,6,9,10,45,404.5,392.0,1.85,14.15,760.0,756.85,575.74
2018,6,9,11,0,406.0,405.0,1.9,14.3,781.0,773.02,586.51
2018,6,9,11,15,387.0,416.0,1.9,14.5,779.0,774.26,585.97
2018,6,9,11,30,368.0,427.0,1.9,14.7,777.0,773.21,584.0
2018,6,9,11,45,425.5,415.5,1.95,14.9,822.5,829.56,623.85
2018,6,9,12,0,483.0,404.0,2.0,15.1,868.0,876.94,656.73
2018,6,9,12,15,581.5,347.5,2.05,15.2,906.0,918.99,687.84
2018,6,9,12,30,680.0,291.0,2.1,15.3,944.0,957.58,716.47
2018,6,9,12,45,771.5,230.5,2.1,15.4,965.5,982.12,733.63
2018,6,9,13,0,863.0,170.0,2.1,15.5,987.0,994.01,741.24
2018,6,9,13,15,819.0,193.0,2.15,15.45,958.5,962.2,721.1
2018,6,9,13,30,775.0,216.0,2.2,15.4,930.0,934.88,704.3
2018,6,9,13,45,698.5,252.5,2.2,15.3,884.5,883.45,669.48
2018,6,9,14,0,622.0,289.0,2.2,15.2,839.0,831.21,632.64
2018,6,9,14,15,680.5,245.0,2.2,15.05,829.0,819.26,627.23
2018,6,9,14,30,739.0,201.0,2.2,14.9,819.0,800.17,616.25
2018,6,9,14,45,770.0,174.5,2.25,14.75,795.0,767.06,594.78
2018,6,9,15,0,801.0,148.0,2.3,14.6,771.0,733.02,572.05
2018,6,9,15,15,826.5,128.5,2.3,14.6,743.0,696.61,546.02
2018,6,9,15,30,852.0,109.0,2.3,14.6,715.0,653.34,514.22
2018,6,9,15,45,855.5,101.0,2.3,14.25,677.0,606.68,479.06
2018,6,9,16,0,859.0,93.0,2.3,13.9,639.0,557.54,440.74
2018,6,9,16,15,832.0,90.0,2.25,13.65,586.0,495.78,391.04
2018,6,9,16,30,805.0,87.0,2.2,13.4,533.0,434.77,340.47
2018,6,9,16,45,773.0,85.5,2.2,13.1,481.5,374.78,289.42
2018,6,9,17,0,741.0,84.0,2.2,12.8,430.0,317.14,238.99
2018,6,9,17,15,707.0,79.5,2.2,12.55,379.0,258.89,187.43
2018,6,9,17,30,673.0,75.0,2.2,12.3,328.0,201.14,136.63
2018,6,9,17,45,635.5,72.0,2.2,12.0,283.0,150.13,93.84
2018,6,9,18,0,598.0,69.0,2.2,11.7,238.0,103.25,59.9
2018,6,9,18,15,525.5,63.0,2.15,11.4,190.5,57.53,37.64
2018,6,9,18,30,453.0,57.0,2.1,11.1,143.0,45.05,34.8
2018,6,9,18,45,346.5,47.0,2.05,10.85,102.0,38.12,28.09
2018,6,9,19,0,240.0,37.0,2.0,10.6,61.0,28.97,18.73
2018,6,9,19,15,137.5,23.0,2.0,10.45,35.0,18.21,0.0
2018,6,9,19,30,35.0,9.0,2.0,10.3,9.0,8.19,0.0
2018,6,9,19,45,17.5,4.5,1.95,10.15,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,6.5,1.5,7.25,7.5,0.0,0.0
2018,6,10,5,0,76.0,13.0,1.5,7.4,15.0,11.82,0.0
2018,6,10,5,15,197.0,26.0,1.45,7.95,45.5,20.49,8.25
2018,6,10,5,30,318.0,39.0,1.4,8.5,76.0,32.05,22.41
2018,6,10,5,45,410.5,47.5,1.35,9.05,118.5,37.81,28.33
2018,6,10,6,0,503.0,56.0,1.3,9.6,161.0,43.43,33.75
2018,6,10,6,15,564.0,62.5,1.3,10.4,209.0,71.82,42.12
2018,6,10,6,30,625.0,69.0,1.3,11.2,257.0,120.75,71.32
2018,6,10,6,45,668.0,73.5,1.3,11.95,307.5,172.17,111.08
2018,6,10,7,0,711.0,78.0,1.3,12.7,358.0,228.31,158.66
2018,6,10,7,15,741.0,81.5,1.25,13.35,408.0,286.67,209.71
2018,6,10,7,30,771.0,85.0,1.2,14.0,458.0,344.99,260.21
2018,6,10,7,45,794.5,87.5,1.2,14.65,507.5,402.12,308.74
2018,6,10,8,0,818.0,90.0,1.2,15.3,557.0,460.53,356.6
2018,6,10,8,15,836.5,92.0,1.15,15.75,604.0,516.9,401.2
2018,6,10,8,30,855.0,94.0,1.1,16.2,651.0,572.76,443.66
2018,6,10,8,45,870.0,95.0,1.1,16.65,694.0,625.4,482.58
2018,6,10,9,0,885.0,96.0,1.1,17.1,737.0,677.21,519.58
2018,6,10,9,15,896.0,96.5,1.1,17.4,775.5,724.63,552.65
2018,6,10,9,30,907.0,97.0,1.1,17.7,814.0,770.34,582.11
2018,6,10,9,45,916.0,97.0,1.1,18.05,847.0,812.03,607.99
2018,6,10,10,0,925.0,97.0,1.1,18.4,880.0,851.38,631.97
2018,6,10,10,15,932.0,96.5,1.15,18.55,907.0,885.99,653.79
2018,6,10,10,30,939.0,96.0,1.2,18.7,934.0,917.71,673.66
2018,6,10,10,45,945.0,94.5,1.25,18.85,954.5,944.49,690.31
2018,6,10,11,0,951.0,93.0,1.3,19.0,975.0,968.02,704.91
2018,6,10,11,15,954.0,92.5,1.35,19.0,988.5,986.33,716.65
2018,6,10,11,30,957.0,92.0,1.4,19.0,1002.0,1001.05,726.24
2018,6,10,11,45,958.5,92.0,1.45,19.05,1008.5,1011.17,732.89
2018,6,10,12,0,960.0,92.0,1.5,19.1,1015.0,1017.56,737.33
2018,6,10,12,15,958.5,92.5,1.55,19.05,1013.5,1017.81,738.29
2018,6,10,12,30,957.0,93.0,1.6,19.0,1012.0,1014.3,737.04
2018,6,10,12,45,954.0,93.5,1.65,19.0,1003.5,1005.62,732.46
2018,6,10,13,0,951.0,94.0,1.7,19.0,995.0,993.27,725.64
2018,6,10,13,15,948.5,93.0,1.7,18.95,979.5,976.29,715.36
2018,6,10,13,30,946.0,92.0,1.7,18.9,964.0,955.73,702.84
2018,6,10,13,45,942.5,90.5,1.75,18.8,942.0,930.31,687.94
2018,6,10,14,0,939.0,89.0,1.8,18.7,920.0,901.57,670.76
2018,6,10,14,15,933.5,87.5,1.8,18.55,891.5,867.98,649.77
2018,6,10,14,30,928.0,86.0,1.8,18.4,863.0,831.47,626.68
2018,6,10,14,45,920.5,85.0,1.8,18.25,829.0,791.2,600.78
2018,6,10,15,0,913.0,84.0,1.8,18.1,795.0,748.55,572.92
2018,6,10,15,15,903.0,82.0,1.8,18.1,755.5,701.03,540.39
2018,6,10,15,30,893.0,80.0,1.8,18.1,716.0,651.8,504.38
2018,6,10,15,45,880.5,78.0,1.85,17.6,672.5,599.63,466.33
2018,6,10,16,0,868.0,76.0,1.9,17.1,629.0,546.48,426.07
2018,6,10,16,15,852.0,74.0,1.9,16.8,582.5,490.92,381.92
2018,6,10,16,30,836.0,72.0,1.9,16.5,536.0,435.27,336.12
2018,6,10,16,45,814.5,69.5,1.9,16.15,487.0,377.27,287.02
2018,6,10,17,0,793.0,67.0,1.9,15.8,438.0,318.34,235.79
2018,6,10,17,15,764.5,64.0,1.9,15.4,388.5,260.09,184.38
2018,6,10,17,30,736.0,61.0,1.9,15.0,339.0,204.34,135.24
2018,6,10,17,45,696.0,57.0,1.9,14.6,289.5,148.83,89.07
2018,6,10,18,0,656.0,53.0,1.9,14.2,240.0,97.74,52.29
2018,6,10,18,15,597.5,48.5,1.85,13.75,193.5,50.51,30.05
2018,6,10,18,30,539.0,44.0,1.8,13.3,147.0,33.98,24.68
2018,6,10,18,45,447.0,37.0,1.75,12.8,106.0,29.24,20.11
2018,6,10,19,0,355.0,30.0,1.7,12.3,65.0,24.42,14.87
2018,6,10,19,15,216.5,19.5,1.65,12.0,37.5,16.1,0.0
2018,6,10,19,30,78.0,9.0,1.6,11.7,10.0,8.19,0.0
2018,6,10,19,45,39.0,4.5,1.6,11.45,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,1.2,10.75,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,1.2,10.9,16.0,11.82,0.0
2018,6,11,5,15,242.0,23.5,1.2,11.4,47.0,19.32,7.33
2018,6,11,5,30,378.0,34.0,1.2,11.9,78.0,27.49,18.15
2018,6,11,5,45,463.0,41.0,1.15,12.4,120.0,32.19,22.96
2018,6,11,6,0,548.0,48.0,1.1,12.9,162.0,36.8,27.38
2018,6,11,6,15,604.0,53.5,1.1,13.65,210.0,65.45,35.34
2018,6,11,6,30,660.0,59.0,1.1,14.4,258.0,118.18,66.86
2018,6,11,6,45,698.0,63.5,1.1,15.1,308.0,170.39,106.89
2018,6,11,7,0,736.0,68.0,1.1,15.8,358.0,226.73,154.37
2018,6,11,7,15,764.5,71.5,1.05,16.45,408.5,283.33,203.58
2018,6,11,7,30,793.0,75.0,1.0,17.1,459.0,342.35,254.18
2018,6,11,7,45,814.0,78.0,1.0,17.75,508.0,400.07,302.66
2018,6,11,8,0,835.0,81.0,1.0,18.4,557.0,459.51,350.69
2018,6,11,8,15,851.5,83.5,1.0,18.9,604.0,515.6,394.67
2018,6,11,8,30,868.0,86.0,1.0,19.4,651.0,571.57,436.88
2018,6,11,8,45,880.5,88.5,1.0,19.9,694.5,624.71,475.49
2018,6,11,9,0,893.0,91.0,1.0,20.4,738.0,676.79,511.99
2018,6,11,9,15,900.0,94.0,1.0,20.75,776.0,724.19,544.33
2018,6,11,9,30,907.0,97.0,1.0,21.1,814.0,769.54,572.9
2018,6,11,9,45,912.0,100.5,1.05,21.5,847.0,811.56,599.12
2018,6,11,10,0,917.0,104.0,1.1,21.9,880.0,850.96,623.35
2018,6,11,10,15,923.5,105.0,1.1,22.2,908.0,886.4,644.29
2018,6,11,10,30,930.0,106.0,1.1,22.5,936.0,918.95,663.2
2018,6,11,10,45,934.5,106.5,1.15,22.85,957.0,946.17,679.3
2018,6,11,11,0,939.0,107.0,1.2,23.2,978.0,970.1,693.35
2018,6,11,11,15,942.5,107.0,1.25,23.4,992.0,989.2,704.82
2018,6,11,11,30,946.0,107.0,1.3,23.6,1006.0,1004.76,714.2
2018,6,11,11,45,947.5,106.5,1.35,23.8,1012.5,1014.33,719.96
2018,6,11,12,0,949.0,106.0,1.4,24.0,1019.0,1020.22,723.61
2018,6,11,12,15,950.5,105.0,1.45,24.05,1019.0,1021.92,725.22
2018,6,11,12,30,952.0,104.0,1.5,24.1,1019.0,1019.9,724.66
2018,6,11,12,45,952.5,102.5,1.55,24.15,1011.5,1012.7,721.0
2018,6,11,13,0,953.0,101.0,1.6,24.2,1004.0,1001.77,715.13
2018,6,11,13,15,950.5,100.5,1.65,24.15,989.0,985.32,706.14
2018,6,11,13,30,948.0,100.0,1.7,24.1,974.0,965.29,694.93
2018,6,11,13,45,944.0,99.0,1.7,24.1,952.0,939.95,679.56
2018,6,11,14,0,940.0,98.0,1.7,24.1,930.0,911.3,662.06
2018,6,11,14,15,934.0,97.0,1.75,24.0,901.5,877.82,642.16
2018,6,11,14,30,928.0,96.0,1.8,23.9,873.0,841.45,620.14
2018,6,11,14,45,920.0,94.5,1.8,23.85,838.5,800.35,594.1
2018,6,11,15,0,912.0,93.0,1.8,23.8,804.0,756.9,566.18
2018,6,11,15,15,902.0,91.0,1.8,23.8,764.5,709.46,534.23
2018,6,11,15,30,892.0,89.0,1.8,23.8,725.0,660.29,499.15
2018,6,11,15,45,879.0,87.5,1.8,23.4,681.5,608.36,461.78
2018,6,11,16,0,866.0,86.0,1.8,23.0,638.0,555.47,422.41
2018,6,11,16,15,849.5,82.5,1.8,22.65,590.5,498.3,378.4
2018,6,11,16,30,833.0,79.0,1.8,22.3,543.0,441.11,332.78
2018,6,11,16,45,811.5,76.5,1.8,21.95,494.0,381.78,283.98
2018,6,11,17,0,790.0,74.0,1.8,21.6,445.0,324.52,235.32
2018,6,11,17,15,760.5,70.5,1.8,21.0,394.5,265.64,184.89
2018,6,11,17,30,731.0,67.0,1.8,20.4,344.0,209.4,136.68
2018,6,11,17,45,690.5,62.5,1.8,19.75,294.0,153.6,91.38
2018,6,11,18,0,650.0,58.0,1.8,19.1,244.0,102.31,55.13
2018,6,11,18,15,589.0,52.5,1.8,18.25,196.5,51.0,29.59
2018,6,11,18,30,528.0,47.0,1.8,17.4,149.0,36.43,26.38
2018,6,11,18,45,433.5,40.0,1.8,16.55,108.0,31.8,21.99
2018,6,11,19,0,339.0,33.0,1.8,15.7,67.0,27.14,16.94
2018,6,11,19,15,204.5,21.0,1.8,15.35,38.5,17.47,0.0
2018,6,11,19,30,70.0,9.0,1.8,15.0,10.0,8.19,0.0
2018,6,11,19,45,35.0,4.5,1.75,14.65,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,67.0,6.5,1.8,13.35,8.5,0.0,0.0
2018,6,12,5,0,134.0,13.0,1.8,13.6,17.0,11.82,0.0
2018,6,12,5,15,279.0,23.0,1.7,14.35,49.5,18.89,6.92
2018,6,12,5,30,424.0,33.0,1.6,15.1,82.0,26.67,17.17
2018,6,12,5,45,509.5,39.0,1.5,15.9,125.5,30.6,21.2
2018,6,12,6,0,595.0,45.0,1.4,16.7,169.0,37.64,27.66
2018,6,12,6,15,648.5,49.5,1.4,17.35,217.5,66.42,34.75
2018,6,12,6,30,702.0,54.0,1.4,18.0,266.0,117.37,63.58
2018,6,12,6,45,739.0,58.0,1.35,18.65,317.0,171.41,104.55
2018,6,12,7,0,776.0,62.0,1.3,19.3,368.0,229.42,153.04
2018,6,12,7,15,802.0,65.0,1.3,19.85,418.5,287.09,203.09
2018,6,12,7,30,828.0,68.0,1.3,20.4,469.0,348.73,255.78
2018,6,12,7,45,847.5,71.0,1.35,21.0,518.5,407.26,304.96
2018,6,12,8,0,867.0,74.0,1.4,21.6,568.0,466.52,353.06
2018,6,12,8,15,882.0,76.0,1.4,22.0,615.0,523.0,397.49
2018,6,12,8,30,897.0,78.0,1.4,22.4,662.0,579.15,440.01
2018,6,12,8,45,908.5,80.0,1.4,22.8,705.5,632.57,479.05
2018,6,12,9,0,920.0,82.0,1.4,23.2,749.0,684.78,515.89
2018,6,12,9,15,929.5,83.5,1.45,23.4,788.0,733.62,549.97
2018,6,12,9,30,939.0,85.0,1.5,23.6,827.0,780.55,580.27
2018,6,12,9,45,946.0,86.0,1.5,23.85,860.5,822.89,606.49
2018,6,12,10,0,953.0,87.0,1.5,24.1,894.0,862.67,630.71
2018,6,12,10,15,958.0,89.0,1.55,24.25,922.0,898.99,653.28
2018,6,12,10,30,963.0,91.0,1.6,24.4,950.0,932.23,673.76
2018,6,12,10,45,966.5,91.5,1.6,24.55,971.0,959.41,689.66
2018,6,12,11,0,970.0,92.0,1.6,24.7,992.0,983.14,703.38
2018,6,12,11,15,972.5,92.5,1.65,24.75,1006.0,1002.38,715.29
2018,6,12,11,30,975.0,93.0,1.7,24.8,1020.0,1017.95,725.01
2018,6,12,11,45,975.5,94.0,1.7,24.85,1027.0,1028.35,730.93
2018,6,12,12,0,976.0,95.0,1.7,24.9,1034.0,1034.95,734.62
2018,6,12,12,15,976.0,94.5,1.75,24.8,1033.0,1035.78,736.02
2018,6,12,12,30,976.0,94.0,1.8,24.7,1032.0,1032.79,735.21
2018,6,12,12,45,974.5,94.5,1.85,24.65,1024.5,1025.53,731.71
2018,6,12,13,0,973.0,95.0,1.9,24.6,1017.0,1014.49,725.94
2018,6,12,13,15,970.5,94.0,1.9,24.4,1001.5,997.31,716.16
2018,6,12,13,30,968.0,93.0,1.9,24.2,986.0,976.48,704.15
2018,6,12,13,45,964.0,92.0,1.9,24.05,964.0,950.75,688.89
2018,6,12,14,0,960.0,91.0,1.9,23.9,942.0,921.64,671.44
2018,6,12,14,15,954.5,90.0,1.95,23.7,913.5,888.05,651.61
2018,6,12,14,30,949.0,89.0,2.0,23.5,885.0,851.47,629.57
2018,6,12,14,45,942.5,87.5,2.0,23.3,851.0,810.83,604.08
2018,6,12,15,0,936.0,86.0,2.0,23.1,817.0,767.65,576.56
2018,6,12,15,15,926.0,84.5,2.0,23.1,777.0,719.77,544.44
2018,6,12,15,30,916.0,83.0,2.0,23.1,737.0,670.09,508.78
2018,6,12,15,45,904.0,81.5,2.05,22.55,693.5,617.69,471.39
2018,6,12,16,0,892.0,80.0,2.1,22.0,650.0,564.19,431.73
2018,6,12,16,15,876.0,78.0,2.1,21.65,602.5,507.42,387.58
2018,6,12,16,30,860.0,76.0,2.1,21.3,555.0,450.52,341.72
2018,6,12,16,45,838.5,72.5,2.1,20.9,504.5,390.25,291.82
2018,6,12,17,0,817.0,69.0,2.1,20.5,454.0,329.07,239.71
2018,6,12,17,15,787.5,66.5,2.05,19.95,403.0,269.62,188.23
2018,6,12,17,30,758.0,64.0,2.0,19.4,352.0,212.75,138.99
2018,6,12,17,45,716.5,60.0,2.0,18.85,301.0,155.66,92.3
2018,6,12,18,0,675.0,56.0,2.0,18.3,250.0,103.17,54.95
2018,6,12,18,15,614.5,51.0,2.0,17.6,202.0,54.23,31.67
2018,6,12,18,30,554.0,46.0,2.0,16.9,154.0,35.63,25.74
2018,6,12,18,45,458.5,39.0,1.95,16.25,111.5,30.93,21.28
2018,6,12,19,0,363.0,32.0,1.9,15.6,69.0,26.18,16.22
2018,6,12,19,15,221.0,21.0,1.95,15.15,40.0,17.44,0.6
2018,6,12,19,30,79.0,10.0,2.0,14.7,11.0,9.1,0.0
2018,6,12,19,45,39.5,5.0,2.0,14.25,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
