Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,45,57.5,7.0,2.2,12.2,8.5,0.0,0.0
2018,6,13,5,0,115.0,14.0,2.2,12.4,17.0,12.73,0.0
2018,6,13,5,15,254.5,24.0,2.2,12.95,48.5,19.8,7.59
2018,6,13,5,30,394.0,34.0,2.2,13.5,80.0,27.52,18.02
2018,6,13,5,45,483.0,41.0,2.2,14.0,123.5,32.25,22.82
2018,6,13,6,0,572.0,48.0,2.2,14.5,167.0,36.9,27.24
2018,6,13,6,15,628.0,53.0,2.2,15.15,215.5,68.17,37.31
2018,6,13,6,30,684.0,58.0,2.2,15.8,264.0,118.52,66.0
2018,6,13,6,45,722.5,61.5,2.2,16.45,314.5,171.26,106.25
2018,6,13,7,0,761.0,65.0,2.2,17.1,365.0,228.15,154.36
2018,6,13,7,15,788.5,68.0,2.2,17.65,415.5,285.37,204.71
2018,6,13,7,30,816.0,71.0,2.2,18.2,466.0,344.86,256.63
2018,6,13,7,45,835.5,74.0,2.15,18.75,515.0,404.57,307.56
2018,6,13,8,0,855.0,77.0,2.1,19.3,564.0,463.19,355.94
2018,6,13,8,15,869.5,79.5,2.1,19.75,610.5,519.27,400.99
2018,6,13,8,30,884.0,82.0,2.1,20.2,657.0,575.01,444.15
2018,6,13,8,45,896.0,84.0,2.1,20.6,700.5,628.13,483.99
2018,6,13,9,0,908.0,86.0,2.1,21.0,744.0,680.1,521.69
2018,6,13,9,15,916.5,88.0,2.1,21.3,782.5,728.24,555.73
2018,6,13,9,30,925.0,90.0,2.1,21.6,821.0,774.41,585.76
2018,6,13,9,45,930.5,92.5,2.1,21.9,854.0,816.57,612.52
2018,6,13,10,0,936.0,95.0,2.1,22.2,887.0,856.1,637.18
2018,6,13,10,15,940.5,96.5,2.1,22.4,914.0,890.99,658.73
2018,6,13,10,30,945.0,98.0,2.1,22.6,941.0,922.84,678.13
2018,6,13,10,45,949.0,98.5,2.05,22.75,962.0,950.05,694.0
2018,6,13,11,0,953.0,99.0,2.0,22.9,983.0,973.91,707.61
2018,6,13,11,15,955.0,100.0,2.05,22.95,997.0,992.92,719.54
2018,6,13,11,30,957.0,101.0,2.1,23.0,1011.0,1008.3,729.27
2018,6,13,11,45,958.0,101.0,2.1,23.05,1017.5,1018.07,734.94
2018,6,13,12,0,959.0,101.0,2.1,23.1,1024.0,1024.12,738.39
2018,6,13,12,15,955.5,103.5,2.1,23.05,1022.5,1024.54,738.69
2018,6,13,12,30,952.0,106.0,2.1,23.0,1021.0,1021.22,736.79
2018,6,13,12,45,946.0,108.5,2.15,22.9,1011.5,1011.83,731.89
2018,6,13,13,0,940.0,111.0,2.2,22.8,1002.0,998.85,724.81
2018,6,13,13,15,937.0,110.0,2.2,22.6,986.5,981.77,714.88
2018,6,13,13,30,934.0,109.0,2.2,22.4,971.0,961.18,702.75
2018,6,13,13,45,929.5,108.0,2.25,22.2,949.0,935.84,688.02
2018,6,13,14,0,925.0,107.0,2.3,22.0,927.0,907.26,671.08
2018,6,13,14,15,918.0,106.5,2.3,21.7,898.5,873.98,650.68
2018,6,13,14,30,911.0,106.0,2.3,21.4,870.0,837.92,628.23
2018,6,13,14,45,903.0,104.0,2.3,21.15,835.5,797.05,602.14
2018,6,13,15,0,895.0,102.0,2.3,20.9,801.0,753.87,574.13
2018,6,13,15,15,884.5,99.5,2.3,20.9,761.5,706.4,541.09
2018,6,13,15,30,874.0,97.0,2.3,20.9,722.0,657.28,505.27
2018,6,13,15,45,860.0,95.0,2.25,20.3,678.0,605.17,467.11
2018,6,13,16,0,846.0,93.0,2.2,19.7,634.0,552.24,427.06
2018,6,13,16,15,828.5,90.0,2.2,19.3,587.0,495.92,382.96
2018,6,13,16,30,811.0,87.0,2.2,18.9,540.0,439.34,337.1
2018,6,13,16,45,787.5,84.0,2.2,18.55,490.5,380.91,288.28
2018,6,13,17,0,764.0,81.0,2.2,18.2,441.0,323.87,239.18
2018,6,13,17,15,733.0,76.5,2.15,17.7,390.5,265.14,188.18
2018,6,13,17,30,702.0,72.0,2.1,17.2,340.0,209.26,139.69
2018,6,13,17,45,659.5,67.5,2.1,16.75,290.5,151.89,92.48
2018,6,13,18,0,617.0,63.0,2.1,16.3,241.0,101.87,56.44
2018,6,13,18,15,556.0,57.0,2.1,15.8,194.5,55.11,33.13
2018,6,13,18,30,495.0,51.0,2.1,15.3,148.0,39.64,29.47
2018,6,13,18,45,402.5,42.5,2.05,14.8,107.0,33.85,23.99
2018,6,13,19,0,310.0,34.0,2.0,14.3,66.0,27.91,17.83
2018,6,13,19,15,186.5,22.0,2.0,13.95,38.5,18.32,1.74
2018,6,13,19,30,63.0,10.0,2.0,13.6,11.0,9.1,0.0
2018,6,13,19,45,31.5,5.0,2.0,13.25,5.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,4,45,25.5,5.5,1.95,11.15,6.0,0.0,0.0
2018,6,14,5,0,51.0,11.0,1.9,11.4,12.0,10.01,0.0
2018,6,14,5,15,187.5,24.0,1.85,12.1,43.5,18.88,7.01
2018,6,14,5,30,324.0,37.0,1.8,12.8,75.0,30.17,20.35
2018,6,14,5,45,430.0,44.5,1.75,13.5,119.0,35.17,25.46
2018,6,14,6,0,536.0,52.0,1.7,14.2,163.0,40.13,30.16
2018,6,14,6,15,594.5,57.5,1.65,14.85,211.5,66.78,37.22
2018,6,14,6,30,653.0,63.0,1.6,15.5,260.0,116.13,65.4
2018,6,14,6,45,693.5,67.0,1.55,16.15,310.0,170.94,107.19
2018,6,14,7,0,734.0,71.0,1.5,16.8,360.0,227.0,154.15
2018,6,14,7,15,763.0,74.5,1.45,17.4,410.5,283.55,203.34
2018,6,14,7,30,792.0,78.0,1.4,18.0,461.0,342.6,254.13
2018,6,14,7,45,813.5,81.0,1.35,18.55,510.5,400.43,302.87
2018,6,14,8,0,835.0,84.0,1.3,19.1,560.0,459.31,350.67
2018,6,14,8,15,851.0,87.0,1.25,19.6,607.0,516.33,395.32
2018,6,14,8,30,867.0,90.0,1.2,20.1,654.0,572.48,437.52
2018,6,14,8,45,879.5,92.5,1.2,20.6,697.5,625.6,476.27
2018,6,14,9,0,892.0,95.0,1.2,21.1,741.0,677.66,512.91
2018,6,14,9,15,904.0,95.5,1.2,21.45,780.5,726.12,546.23
2018,6,14,9,30,916.0,96.0,1.2,21.8,820.0,772.93,576.04
2018,6,14,9,45,927.0,95.5,1.2,22.2,854.5,816.09,602.43
2018,6,14,10,0,938.0,95.0,1.2,22.6,889.0,857.03,626.97
2018,6,14,10,15,943.0,96.5,1.25,22.8,916.5,892.43,648.82
2018,6,14,10,30,948.0,98.0,1.3,23.0,944.0,924.82,668.65
2018,6,14,10,45,951.0,99.0,1.3,23.2,964.5,951.74,684.2
2018,6,14,11,0,954.0,100.0,1.3,23.4,985.0,975.26,697.59
2018,6,14,11,15,955.5,101.5,1.35,23.45,999.0,994.35,709.45
2018,6,14,11,30,957.0,103.0,1.4,23.5,1013.0,1009.79,719.16
2018,6,14,11,45,957.0,104.5,1.45,23.55,1020.0,1020.12,725.8
2018,6,14,12,0,957.0,106.0,1.5,23.6,1027.0,1026.7,730.26
2018,6,14,12,15,956.5,106.0,1.55,23.6,1026.0,1027.62,731.49
2018,6,14,12,30,956.0,106.0,1.6,23.6,1025.0,1024.8,730.55
2018,6,14,12,45,954.0,105.5,1.65,23.55,1016.5,1016.34,726.35
2018,6,14,13,0,952.0,105.0,1.7,23.5,1008.0,1004.2,719.95
2018,6,14,13,15,949.5,104.0,1.7,23.45,993.0,987.46,710.03
2018,6,14,13,30,947.0,103.0,1.7,23.4,978.0,967.15,697.93
2018,6,14,13,45,942.0,102.5,1.7,23.35,955.5,941.62,682.53
2018,6,14,14,0,937.0,102.0,1.7,23.3,933.0,912.83,665.03
2018,6,14,14,15,927.0,103.0,1.7,23.15,903.5,878.23,643.91
2018,6,14,14,30,917.0,104.0,1.7,23.0,874.0,840.99,620.91
2018,6,14,14,45,904.5,104.0,1.7,22.85,838.0,798.46,594.12
2018,6,14,15,0,892.0,104.0,1.7,22.7,802.0,753.94,565.65
2018,6,14,15,15,891.0,98.0,1.7,22.7,765.5,709.76,535.72
2018,6,14,15,30,890.0,92.0,1.7,22.7,729.0,663.1,502.49
2018,6,14,15,45,877.0,90.0,1.7,22.3,685.5,610.89,464.91
2018,6,14,16,0,864.0,88.0,1.7,21.9,642.0,557.73,425.35
2018,6,14,16,15,846.5,85.5,1.7,21.5,594.5,501.22,381.87
2018,6,14,16,30,829.0,83.0,1.7,21.1,547.0,443.9,336.21
2018,6,14,16,45,806.5,80.0,1.7,20.75,497.5,384.92,287.66
2018,6,14,17,0,784.0,77.0,1.7,20.4,448.0,327.18,238.62
2018,6,14,17,15,752.0,74.5,1.7,19.85,397.5,268.91,188.65
2018,6,14,17,30,720.0,72.0,1.7,19.3,347.0,213.55,141.12
2018,6,14,17,45,675.5,67.5,1.7,18.7,296.5,154.79,93.35
2018,6,14,18,0,631.0,63.0,1.7,18.1,246.0,103.63,56.8
2018,6,14,18,15,567.0,57.5,1.7,17.4,198.5,56.32,33.44
2018,6,14,18,30,503.0,52.0,1.7,16.7,151.0,40.49,30.05
2018,6,14,18,45,394.5,44.0,1.7,16.0,108.5,35.14,24.99
2018,6,14,19,0,286.0,36.0,1.7,15.3,66.0,29.72,19.31
2018,6,14,19,15,176.5,24.0,1.7,14.85,39.5,18.98,2.68
2018,6,14,19,30,67.0,12.0,1.7,14.4,13.0,10.91,0.0
2018,6,14,19,45,33.5,6.0,1.65,13.95,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,4,45,45.5,6.5,1.9,11.65,8.0,0.0,0.0
2018,6,15,5,0,91.0,13.0,1.9,11.8,16.0,11.82,0.0
2018,6,15,5,15,217.5,25.0,1.85,12.3,46.5,20.72,8.19
2018,6,15,5,30,344.0,37.0,1.8,12.8,77.0,30.22,20.39
2018,6,15,5,45,432.0,44.5,1.8,13.25,118.5,35.19,25.49
2018,6,15,6,0,520.0,52.0,1.8,13.7,160.0,40.08,30.17
2018,6,15,6,15,577.5,58.0,1.8,14.2,207.5,66.0,37.3
2018,6,15,6,30,635.0,64.0,1.8,14.7,255.0,114.59,65.16
2018,6,15,6,45,675.5,68.0,1.75,15.25,304.5,165.47,103.86
2018,6,15,7,0,716.0,72.0,1.7,15.8,354.0,223.29,152.49
2018,6,15,7,15,744.5,76.0,1.7,16.25,404.0,279.08,201.43
2018,6,15,7,30,773.0,80.0,1.7,16.7,454.0,337.35,252.15
2018,6,15,7,45,794.0,83.5,1.7,17.15,502.5,394.38,300.96
2018,6,15,8,0,815.0,87.0,1.7,17.6,551.0,452.46,349.04
2018,6,15,8,15,831.5,89.0,1.7,18.05,597.0,507.68,393.36
2018,6,15,8,30,848.0,91.0,1.7,18.5,643.0,562.17,435.57
2018,6,15,8,45,861.0,93.5,1.65,18.95,686.0,614.67,474.55
2018,6,15,9,0,874.0,96.0,1.6,19.4,729.0,666.21,511.41
2018,6,15,9,15,886.0,97.5,1.6,19.7,768.5,714.85,545.72
2018,6,15,9,30,898.0,99.0,1.6,20.0,808.0,761.92,576.72
2018,6,15,9,45,908.5,98.5,1.6,20.3,842.0,804.05,603.35
2018,6,15,10,0,919.0,98.0,1.6,20.6,876.0,843.97,628.16
2018,6,15,10,15,925.0,99.0,1.6,20.75,903.5,879.16,649.9
2018,6,15,10,30,931.0,100.0,1.6,20.9,931.0,911.44,669.6
2018,6,15,10,45,935.5,100.5,1.6,21.1,952.0,938.84,685.87
2018,6,15,11,0,940.0,101.0,1.6,21.3,973.0,962.95,700.0
2018,6,15,11,15,942.5,102.0,1.6,21.35,987.5,982.28,711.49
2018,6,15,11,30,945.0,103.0,1.6,21.4,1002.0,998.06,720.8
2018,6,15,11,45,947.0,103.0,1.6,21.5,1009.5,1008.77,726.87
2018,6,15,12,0,949.0,103.0,1.6,21.6,1017.0,1015.82,730.76
2018,6,15,12,15,947.5,104.0,1.6,21.55,1016.0,1016.78,731.38
2018,6,15,12,30,946.0,105.0,1.6,21.5,1015.0,1014.05,729.85
2018,6,15,12,45,943.0,106.0,1.65,21.45,1007.0,1006.22,725.97
2018,6,15,13,0,940.0,107.0,1.7,21.4,999.0,994.76,719.9
2018,6,15,13,15,937.5,107.0,1.75,21.25,985.0,979.22,711.57
2018,6,15,13,30,935.0,107.0,1.8,21.1,971.0,960.16,701.0
2018,6,15,13,45,930.5,106.5,1.85,20.95,949.5,935.4,686.7
2018,6,15,14,0,926.0,106.0,1.9,20.8,928.0,907.39,670.22
2018,6,15,14,15,920.0,105.0,1.9,20.65,900.0,874.55,649.87
2018,6,15,14,30,914.0,104.0,1.9,20.5,872.0,838.85,627.47
2018,6,15,14,45,905.0,103.0,1.9,20.35,838.0,798.18,601.49
2018,6,15,15,0,896.0,102.0,1.9,20.2,804.0,755.26,573.66
2018,6,15,15,15,885.5,100.0,1.9,20.2,764.5,708.33,541.27
2018,6,15,15,30,875.0,98.0,1.9,20.2,725.0,659.73,506.06
2018,6,15,15,45,861.0,96.0,1.9,19.8,681.5,607.65,468.05
2018,6,15,16,0,847.0,94.0,1.9,19.4,638.0,554.73,428.13
2018,6,15,16,15,828.5,92.5,1.9,19.1,591.5,499.4,384.83
2018,6,15,16,30,810.0,91.0,1.9,18.8,545.0,443.84,339.87
2018,6,15,16,45,785.5,88.0,1.9,18.55,495.5,385.08,290.98
2018,6,15,17,0,761.0,85.0,1.9,18.3,446.0,327.81,241.93
2018,6,15,17,15,728.5,81.5,1.9,17.8,395.5,269.75,191.82
2018,6,15,17,30,696.0,78.0,1.9,17.3,345.0,211.87,141.97
2018,6,15,17,45,651.5,73.5,1.85,16.85,295.0,157.09,97.02
2018,6,15,18,0,607.0,69.0,1.8,16.4,245.0,107.28,61.07
2018,6,15,18,15,541.5,62.5,1.8,15.65,197.5,60.46,37.27
2018,6,15,18,30,476.0,56.0,1.8,14.9,150.0,43.84,33.25
2018,6,15,18,45,378.0,47.0,1.75,14.2,109.0,37.78,27.52
2018,6,15,19,0,280.0,38.0,1.7,13.5,68.0,29.72,19.53
2018,6,15,19,15,167.0,25.0,1.65,13.15,40.5,19.76,3.71
2018,6,15,19,30,54.0,12.0,1.6,12.8,13.0,10.91,0.0
2018,6,15,19,45,27.0,6.0,1.6,12.45,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,45,46.0,6.5,0.65,12.15,8.0,0.0,0.0
2018,6,16,5,0,92.0,13.0,0.6,12.5,16.0,11.82,0.0
2018,6,16,5,15,218.5,25.0,0.55,13.05,46.5,20.73,8.13
2018,6,16,5,30,345.0,37.0,0.5,13.6,77.0,30.23,20.38
2018,6,16,5,45,435.0,45.0,0.4,14.2,119.5,35.65,25.86
2018,6,16,6,0,525.0,53.0,0.3,14.8,162.0,40.96,30.89
2018,6,16,6,15,584.5,58.5,0.35,15.35,210.0,66.14,37.35
2018,6,16,6,30,644.0,64.0,0.4,15.9,258.0,114.88,64.62
2018,6,16,6,45,686.5,68.5,0.45,16.45,309.0,167.01,103.56
2018,6,16,7,0,729.0,73.0,0.5,17.0,360.0,226.37,152.51
2018,6,16,7,15,759.5,76.5,0.55,17.45,411.0,283.01,201.12
2018,6,16,7,30,790.0,80.0,0.6,17.9,462.0,342.33,251.61
2018,6,16,7,45,814.0,83.0,0.65,18.4,512.5,401.02,300.55
2018,6,16,8,0,838.0,86.0,0.7,18.9,563.0,461.04,348.94
2018,6,16,8,15,856.0,88.5,0.75,19.25,611.0,518.74,394.2
2018,6,16,8,30,874.0,91.0,0.8,19.6,659.0,575.79,437.46
2018,6,16,8,45,888.0,92.5,0.8,19.9,703.0,629.22,476.35
2018,6,16,9,0,902.0,94.0,0.8,20.2,747.0,681.71,513.26
2018,6,16,9,15,913.0,95.5,0.85,20.45,787.0,730.91,547.48
2018,6,16,9,30,924.0,97.0,0.9,20.7,827.0,778.37,578.3
2018,6,16,9,45,934.5,98.0,0.95,20.9,862.5,822.96,606.54
2018,6,16,10,0,945.0,99.0,1.0,21.1,898.0,865.29,633.01
2018,6,16,10,15,951.5,99.5,1.1,21.2,926.5,901.27,656.2
2018,6,16,10,30,958.0,100.0,1.2,21.3,955.0,934.29,677.48
2018,6,16,10,45,963.0,100.0,1.25,21.35,976.5,962.35,694.92
2018,6,16,11,0,968.0,100.0,1.3,21.4,998.0,987.05,710.29
2018,6,16,11,15,971.0,100.5,1.35,21.4,1012.5,1006.89,722.81
2018,6,16,11,30,974.0,101.0,1.4,21.4,1027.0,1023.08,733.17
2018,6,16,11,45,977.5,101.0,1.45,21.4,1036.0,1035.55,741.31
2018,6,16,12,0,981.0,101.0,1.5,21.4,1045.0,1044.26,747.25
2018,6,16,12,15,981.0,101.0,1.55,21.3,1045.0,1045.8,749.16
2018,6,16,12,30,981.0,101.0,1.6,21.2,1045.0,1043.51,748.85
2018,6,16,12,45,978.0,102.0,1.7,21.1,1037.0,1035.51,745.84
2018,6,16,13,0,975.0,103.0,1.8,21.0,1029.0,1023.75,740.5
2018,6,16,13,15,973.0,102.0,1.8,20.8,1014.0,1007.26,731.08
2018,6,16,13,30,971.0,101.0,1.8,20.6,999.0,987.09,719.4
2018,6,16,13,45,969.0,99.5,1.85,20.45,978.0,962.84,705.59
2018,6,16,14,0,967.0,98.0,1.9,20.3,957.0,935.08,689.44
2018,6,16,14,15,962.0,97.5,1.95,20.05,929.5,902.43,670.16
2018,6,16,14,30,957.0,97.0,2.0,19.8,902.0,866.71,648.63
2018,6,16,14,45,949.5,95.5,2.0,19.6,867.0,825.23,622.32
2018,6,16,15,0,942.0,94.0,2.0,19.4,832.0,781.26,594.0
2018,6,16,15,15,932.0,92.5,2.0,19.4,792.0,733.29,561.36
2018,6,16,15,30,922.0,91.0,2.0,19.4,752.0,683.5,525.28
2018,6,16,15,45,908.5,89.0,2.05,18.65,707.0,629.57,486.83
2018,6,16,16,0,895.0,87.0,2.1,17.9,662.0,574.66,446.09
2018,6,16,16,15,876.0,85.5,2.1,17.5,613.5,516.82,400.72
2018,6,16,16,30,857.0,84.0,2.1,17.1,565.0,458.27,353.19
2018,6,16,16,45,833.0,81.5,2.1,16.7,514.0,397.66,302.48
2018,6,16,17,0,809.0,79.0,2.1,16.3,463.0,338.4,251.32
2018,6,16,17,15,776.0,76.0,2.05,15.8,411.0,277.93,198.51
2018,6,16,17,30,743.0,73.0,2.0,15.3,359.0,220.47,148.29
2018,6,16,17,45,696.0,69.5,1.95,14.85,307.0,160.77,98.86
2018,6,16,18,0,649.0,66.0,1.9,14.4,255.0,108.93,61.17
2018,6,16,18,15,577.0,61.0,1.9,13.85,205.5,60.63,36.81
2018,6,16,18,30,505.0,56.0,1.9,13.3,156.0,43.89,33.54
2018,6,16,18,45,398.5,47.5,1.85,12.75,113.0,38.25,28.12
2018,6,16,19,0,292.0,39.0,1.8,12.2,70.0,30.52,20.37
2018,6,16,19,15,175.0,25.5,1.75,11.85,41.5,20.16,4.51
2018,6,16,19,30,58.0,12.0,1.7,11.5,13.0,10.91,0.0
2018,6,16,19,45,29.0,6.0,1.7,11.15,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,4,45,34.5,6.5,0.7,10.3,7.5,0.0,0.0
2018,6,17,5,0,69.0,13.0,0.7,10.4,15.0,11.82,0.0
2018,6,17,5,15,180.5,26.5,0.75,10.75,44.5,20.88,8.25
2018,6,17,5,30,292.0,40.0,0.8,11.1,74.0,31.19,21.41
2018,6,17,5,45,380.5,49.0,0.8,11.5,114.5,39.13,29.22
2018,6,17,6,0,469.0,58.0,0.8,11.9,155.0,45.1,34.93
2018,6,17,6,15,452.5,72.0,0.8,12.35,186.0,72.3,46.33
2018,6,17,6,30,436.0,86.0,0.8,12.8,217.0,111.34,71.28
2018,6,17,6,45,431.5,102.0,0.8,13.25,251.5,153.29,104.97
2018,6,17,7,0,427.0,118.0,0.8,13.7,286.0,194.71,140.75
2018,6,17,7,15,501.0,122.0,0.75,14.15,345.0,246.9,183.19
2018,6,17,7,30,575.0,126.0,0.7,14.6,404.0,309.42,234.08
2018,6,17,7,45,682.5,110.5,0.7,15.1,474.5,372.59,284.7
2018,6,17,8,0,790.0,95.0,0.7,15.6,545.0,447.45,343.63
2018,6,17,8,15,808.0,98.0,0.7,16.1,591.5,503.02,387.1
2018,6,17,8,30,826.0,101.0,0.7,16.6,638.0,558.77,429.21
2018,6,17,8,45,839.5,104.0,0.65,17.1,681.0,611.7,467.21
2018,6,17,9,0,853.0,107.0,0.6,17.6,724.0,661.68,501.67
2018,6,17,9,15,865.0,108.5,0.6,18.05,763.0,709.49,534.14
2018,6,17,9,30,877.0,110.0,0.6,18.5,802.0,755.77,563.84
2018,6,17,9,45,886.5,110.5,0.6,18.95,835.5,797.39,588.93
2018,6,17,10,0,896.0,111.0,0.6,19.4,869.0,836.81,612.22
2018,6,17,10,15,901.5,113.0,0.6,19.7,896.5,871.88,632.76
2018,6,17,10,30,907.0,115.0,0.6,20.0,924.0,904.11,651.3
2018,6,17,10,45,910.0,116.5,0.6,20.35,944.5,930.61,665.99
2018,6,17,11,0,913.0,118.0,0.6,20.7,965.0,953.85,678.63
2018,6,17,11,15,914.5,120.0,0.6,20.85,979.0,972.8,689.15
2018,6,17,11,30,916.0,122.0,0.6,21.0,993.0,988.27,697.61
2018,6,17,11,45,916.0,122.5,0.6,21.15,999.0,997.36,702.28
2018,6,17,12,0,916.0,123.0,0.6,21.3,1005.0,1002.88,704.95
2018,6,17,12,15,915.5,123.0,0.65,21.3,1004.5,1003.88,706.56
2018,6,17,12,30,915.0,123.0,0.7,21.3,1004.0,1001.33,706.16
2018,6,17,12,45,913.0,123.0,0.7,21.35,996.0,993.8,701.62
2018,6,17,13,0,911.0,123.0,0.7,21.4,988.0,982.74,695.07
2018,6,17,13,15,907.0,123.0,0.7,21.25,973.0,966.35,685.88
2018,6,17,13,30,903.0,123.0,0.7,21.1,958.0,946.59,674.71
2018,6,17,13,45,896.5,122.5,0.75,21.0,935.5,920.87,660.68
2018,6,17,14,0,890.0,122.0,0.8,20.9,913.0,892.11,644.64
2018,6,17,14,15,883.5,120.5,0.8,20.7,885.0,859.51,625.34
2018,6,17,14,30,877.0,119.0,0.8,20.5,857.0,824.2,604.13
2018,6,17,14,45,868.0,117.5,0.8,20.3,823.5,784.45,579.76
2018,6,17,15,0,859.0,116.0,0.8,20.1,790.0,742.53,553.66
2018,6,17,15,15,847.5,114.0,0.8,20.1,751.0,696.5,522.43
2018,6,17,15,30,836.0,112.0,0.8,20.1,712.0,651.19,490.61
2018,6,17,15,45,823.0,108.5,0.75,19.6,669.0,599.4,453.74
2018,6,17,16,0,810.0,105.0,0.7,19.1,626.0,546.82,415.13
2018,6,17,16,15,793.0,101.5,0.7,18.8,580.0,491.73,373.44
2018,6,17,16,30,776.0,98.0,0.7,18.5,534.0,436.79,330.31
2018,6,17,16,45,754.0,93.5,0.7,18.2,485.5,379.43,283.85
2018,6,17,17,0,732.0,89.0,0.7,17.9,437.0,323.34,236.91
2018,6,17,17,15,701.0,84.5,0.7,17.45,387.5,263.86,186.66
2018,6,17,17,30,670.0,80.0,0.7,17.0,338.0,209.47,140.31
2018,6,17,17,45,628.0,74.5,0.65,16.6,289.0,155.68,96.47
2018,6,17,18,0,586.0,69.0,0.6,16.2,240.0,106.59,60.96
2018,6,17,18,15,526.0,62.0,0.6,15.65,194.0,60.67,37.07
2018,6,17,18,30,466.0,55.0,0.6,15.1,148.0,42.83,32.38
2018,6,17,18,45,378.5,46.0,0.6,14.6,108.0,36.76,26.66
2018,6,17,19,0,291.0,37.0,0.6,14.1,68.0,30.52,20.28
2018,6,17,19,15,179.5,24.5,0.55,13.7,40.5,19.35,4.5
2018,6,17,19,30,68.0,12.0,0.5,13.3,13.0,10.91,0.0
2018,6,17,19,45,34.0,6.0,0.5,12.9,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,4,45,54.0,6.5,0.45,11.2,8.0,0.0,0.0
2018,6,18,5,0,108.0,13.0,0.4,11.5,16.0,11.82,0.0
2018,6,18,5,15,238.0,24.0,0.4,12.1,46.5,19.83,7.39
2018,6,18,5,30,368.0,35.0,0.4,12.7,77.0,28.44,18.92
2018,6,18,5,45,453.5,42.0,0.35,13.3,118.5,33.09,23.7
2018,6,18,6,0,539.0,49.0,0.3,13.9,160.0,37.66,28.07
2018,6,18,6,15,595.0,54.5,0.3,14.5,207.5,62.09,34.35
2018,6,18,6,30,651.0,60.0,0.3,15.1,255.0,110.96,61.42
2018,6,18,6,45,690.0,64.0,0.3,15.75,304.5,165.1,101.99
2018,6,18,7,0,729.0,68.0,0.3,16.4,354.0,220.45,147.65
2018,6,18,7,15,757.5,71.5,0.3,16.9,404.0,276.43,195.61
2018,6,18,7,30,786.0,75.0,0.3,17.4,454.0,334.87,245.11
2018,6,18,7,45,807.5,77.5,0.3,17.9,502.5,391.79,292.31
2018,6,18,8,0,829.0,80.0,0.3,18.4,551.0,450.65,339.26
2018,6,18,8,15,845.5,82.0,0.3,18.85,597.5,505.9,381.89
2018,6,18,8,30,862.0,84.0,0.3,19.3,644.0,561.06,422.8
2018,6,18,8,45,874.0,86.0,0.3,19.8,686.5,613.15,459.9
2018,6,18,9,0,886.0,88.0,0.3,20.3,729.0,664.17,494.91
2018,6,18,9,15,888.5,93.5,0.35,20.7,765.5,710.7,526.49
2018,6,18,9,30,891.0,99.0,0.4,21.1,802.0,754.86,554.57
2018,6,18,9,45,888.5,106.5,0.4,21.45,832.5,794.52,578.16
2018,6,18,10,0,886.0,114.0,0.4,21.8,863.0,831.08,599.45
2018,6,18,10,15,892.0,115.5,0.45,22.0,890.5,865.82,620.65
2018,6,18,10,30,898.0,117.0,0.5,22.2,918.0,897.76,640.01
2018,6,18,10,45,902.5,118.0,0.55,22.35,939.0,924.94,656.48
2018,6,18,11,0,907.0,119.0,0.6,22.5,960.0,948.95,671.05
2018,6,18,11,15,909.5,119.5,0.6,22.55,973.5,967.35,681.42
2018,6,18,11,30,912.0,120.0,0.6,22.6,987.0,982.32,689.81
2018,6,18,11,45,912.5,120.5,0.65,22.7,993.5,991.9,696.0
2018,6,18,12,0,913.0,121.0,0.7,22.8,1000.0,997.93,700.21
2018,6,18,12,15,914.0,120.0,0.75,22.75,1000.0,999.47,702.23
2018,6,18,12,30,915.0,119.0,0.8,22.7,1000.0,997.46,702.23
2018,6,18,12,45,914.5,118.5,0.8,22.65,993.0,990.93,698.55
2018,6,18,13,0,914.0,118.0,0.8,22.6,986.0,980.85,692.85
2018,6,18,13,15,911.5,117.0,0.85,22.5,971.5,964.9,684.77
2018,6,18,13,30,909.0,116.0,0.9,22.4,957.0,945.52,674.6
2018,6,18,13,45,904.5,115.0,0.9,22.25,935.5,921.01,660.41
2018,6,18,14,0,900.0,114.0,0.9,22.1,914.0,893.34,644.22
2018,6,18,14,15,894.0,112.5,0.9,21.95,886.5,860.92,624.91
2018,6,18,14,30,888.0,111.0,0.9,21.8,859.0,825.73,603.68
2018,6,18,14,45,880.0,109.5,0.95,21.65,825.5,786.4,580.21
2018,6,18,15,0,872.0,108.0,1.0,21.5,792.0,744.81,554.82
2018,6,18,15,15,861.0,105.5,1.0,21.5,753.0,698.17,523.43
2018,6,18,15,30,850.0,103.0,1.0,21.5,714.0,649.96,489.59
2018,6,18,15,45,837.0,100.0,1.0,21.0,671.0,598.78,453.52
2018,6,18,16,0,824.0,97.0,1.0,20.5,628.0,547.27,415.89
2018,6,18,16,15,808.0,93.5,1.05,20.2,582.0,492.04,374.14
2018,6,18,16,30,792.0,90.0,1.1,19.9,536.0,436.82,330.72
2018,6,18,16,45,770.0,86.5,1.1,19.6,487.5,379.59,283.98
2018,6,18,17,0,748.0,83.0,1.1,19.3,439.0,323.6,236.77
2018,6,18,17,15,719.0,78.5,1.1,18.9,389.5,266.31,187.86
2018,6,18,17,30,690.0,74.0,1.1,18.5,340.0,208.95,138.83
2018,6,18,17,45,650.0,69.0,1.1,18.1,291.5,154.78,94.48
2018,6,18,18,0,610.0,64.0,1.1,17.7,243.0,105.01,58.34
2018,6,18,18,15,552.0,57.5,1.1,17.15,196.5,58.11,33.97
2018,6,18,18,30,494.0,51.0,1.1,16.6,150.0,39.42,29.17
2018,6,18,18,45,407.0,43.0,1.05,16.05,110.0,34.09,24.15
2018,6,18,19,0,320.0,35.0,1.0,15.5,70.0,28.63,18.57
2018,6,18,19,15,200.0,23.5,1.0,15.1,42.0,19.56,4.93
2018,6,18,19,30,80.0,12.0,1.0,14.7,14.0,10.91,0.0
2018,6,18,19,45,40.0,6.0,1.0,14.3,7.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,4,45,30.0,5.5,1.0,12.8,6.5,0.0,0.0
2018,6,19,5,0,60.0,11.0,1.0,13.1,13.0,10.01,0.0
2018,6,19,5,15,140.0,24.0,0.95,13.8,37.5,18.84,6.5
2018,6,19,5,30,220.0,37.0,0.9,14.5,62.0,28.7,18.92
2018,6,19,5,45,325.5,47.0,0.9,15.15,104.0,36.04,26.04
2018,6,19,6,0,431.0,57.0,0.9,15.8,146.0,44.13,33.49
2018,6,19,6,15,535.5,59.5,0.85,16.2,199.5,63.6,36.9
2018,6,19,6,30,640.0,62.0,0.8,16.6,253.0,110.98,61.69
2018,6,19,6,45,563.5,86.0,0.8,17.0,277.0,161.11,104.07
2018,6,19,7,0,487.0,110.0,0.8,17.4,301.0,200.08,140.68
2018,6,19,7,15,533.5,117.0,0.8,17.7,352.5,252.74,184.31
2018,6,19,7,30,580.0,124.0,0.8,18.0,404.0,308.19,230.15
2018,6,19,7,45,671.0,111.5,0.8,18.3,468.0,367.78,278.07
2018,6,19,8,0,762.0,99.0,0.8,18.6,532.0,437.39,332.97
2018,6,19,8,15,657.0,147.0,0.8,18.9,542.5,471.25,360.29
2018,6,19,8,30,552.0,195.0,0.8,19.2,553.0,490.76,375.31
2018,6,19,8,45,606.5,189.5,0.8,19.5,607.5,551.31,419.91
2018,6,19,9,0,661.0,184.0,0.8,19.8,662.0,612.36,463.4
2018,6,19,9,15,673.5,192.0,0.75,20.2,701.5,659.98,495.15
2018,6,19,9,30,686.0,200.0,0.7,20.6,741.0,706.69,525.38
2018,6,19,9,45,796.0,151.0,0.7,21.0,804.5,770.37,568.82
2018,6,19,10,0,906.0,102.0,0.7,21.4,868.0,835.11,608.62
2018,6,19,10,15,920.0,98.5,0.75,21.75,898.0,872.34,630.89
2018,6,19,10,30,934.0,95.0,0.8,22.1,928.0,907.16,651.82
2018,6,19,10,45,938.5,96.0,0.8,22.5,949.5,935.29,667.37
2018,6,19,11,0,943.0,97.0,0.8,22.9,971.0,960.14,680.85
2018,6,19,11,15,946.0,97.0,0.9,23.05,985.5,979.21,693.39
2018,6,19,11,30,949.0,97.0,1.0,23.2,1000.0,994.74,703.87
2018,6,19,11,45,951.0,97.0,1.05,23.35,1007.5,1005.7,710.68
2018,6,19,12,0,953.0,97.0,1.1,23.5,1015.0,1012.98,715.38
2018,6,19,12,15,951.5,98.0,1.15,23.5,1014.5,1014.18,716.9
2018,6,19,12,30,950.0,99.0,1.2,23.5,1014.0,1011.67,716.29
2018,6,19,12,45,946.5,100.5,1.25,23.5,1006.0,1004.04,712.64
2018,6,19,13,0,943.0,102.0,1.3,23.5,998.0,992.79,706.84
2018,6,19,13,15,940.5,101.5,1.3,23.35,983.5,976.94,697.86
2018,6,19,13,30,938.0,101.0,1.3,23.2,969.0,957.56,686.73
2018,6,19,13,45,934.5,99.5,1.35,23.1,947.5,932.85,672.88
2018,6,19,14,0,931.0,98.0,1.4,23.0,926.0,904.84,656.83
2018,6,19,14,15,926.0,96.5,1.4,22.8,898.5,872.41,637.38
2018,6,19,14,30,921.0,95.0,1.4,22.6,871.0,837.03,615.86
2018,6,19,14,45,913.5,94.0,1.45,22.4,837.5,797.47,591.88
2018,6,19,15,0,906.0,93.0,1.5,22.2,804.0,755.51,565.9
2018,6,19,15,15,896.5,90.5,1.5,22.2,765.0,708.55,534.51
2018,6,19,15,30,887.0,88.0,1.5,22.2,726.0,659.81,499.87
2018,6,19,15,45,875.0,86.0,1.5,21.7,683.0,608.54,463.27
2018,6,19,16,0,863.0,84.0,1.5,21.2,640.0,556.21,424.59
2018,6,19,16,15,847.5,81.5,1.5,20.85,594.0,500.89,382.02
2018,6,19,16,30,832.0,79.0,1.5,20.5,548.0,445.41,337.74
2018,6,19,16,45,811.0,76.0,1.5,20.15,499.0,386.01,288.97
2018,6,19,17,0,790.0,73.0,1.5,19.8,450.0,328.6,240.21
2018,6,19,17,15,762.0,69.5,1.45,19.3,400.0,270.18,189.86
2018,6,19,17,30,734.0,66.0,1.4,18.8,350.0,214.17,141.45
2018,6,19,17,45,695.0,62.0,1.4,18.35,300.5,158.77,95.8
2018,6,19,18,0,656.0,58.0,1.4,17.9,251.0,107.64,58.6
2018,6,19,18,15,600.0,53.0,1.35,17.25,204.0,56.28,31.28
2018,6,19,18,30,544.0,48.0,1.3,16.6,157.0,37.03,27.07
2018,6,19,18,45,457.0,41.0,1.3,16.0,115.5,32.42,22.71
2018,6,19,19,0,370.0,34.0,1.3,15.4,74.0,27.75,17.86
2018,6,19,19,15,237.0,23.5,1.3,14.95,44.5,19.57,5.27
2018,6,19,19,30,104.0,13.0,1.3,14.5,15.0,11.82,0.0
2018,6,19,19,45,52.0,6.5,1.25,14.05,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,1.2,11.15,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,1.2,11.4,16.0,11.82,0.0
2018,6,20,5,15,250.5,24.0,1.2,11.95,47.5,19.89,7.1
2018,6,20,5,30,388.0,35.0,1.2,12.5,79.0,28.53,18.93
2018,6,20,5,45,477.0,42.0,1.2,13.1,122.0,33.19,23.75
2018,6,20,6,0,566.0,49.0,1.2,13.7,165.0,37.8,28.15
2018,6,20,6,15,623.5,54.5,1.2,14.3,214.0,61.94,34.17
2018,6,20,6,30,681.0,60.0,1.2,14.9,263.0,115.65,64.49
2018,6,20,6,45,720.5,64.0,1.2,15.45,314.0,168.55,104.09
2018,6,20,7,0,760.0,68.0,1.2,16.0,365.0,225.77,151.96
2018,6,20,7,15,789.0,70.5,1.2,16.5,416.0,282.76,201.71
2018,6,20,7,30,818.0,73.0,1.2,17.0,467.0,342.21,253.22
2018,6,20,7,45,839.5,75.5,1.15,17.5,517.0,402.34,304.01
2018,6,20,8,0,861.0,78.0,1.1,18.0,567.0,461.57,352.3
2018,6,20,8,15,877.5,80.0,1.1,18.4,614.5,518.53,397.48
2018,6,20,8,30,894.0,82.0,1.1,18.8,662.0,575.34,440.85
2018,6,20,8,45,907.0,83.5,1.1,19.15,706.0,629.15,480.57
2018,6,20,9,0,920.0,85.0,1.1,19.5,750.0,681.9,518.17
2018,6,20,9,15,927.0,88.5,1.15,19.8,789.0,731.15,552.71
2018,6,20,9,30,934.0,92.0,1.2,20.1,828.0,778.32,583.44
2018,6,20,9,45,939.0,94.0,1.2,20.35,861.0,820.16,609.41
2018,6,20,10,0,944.0,96.0,1.2,20.6,894.0,859.34,633.31
2018,6,20,10,15,950.5,97.0,1.25,20.75,922.5,895.93,656.22
2018,6,20,10,30,957.0,98.0,1.3,20.9,951.0,929.58,677.12
2018,6,20,10,45,961.5,98.0,1.3,21.05,972.5,957.35,693.42
2018,6,20,11,0,966.0,98.0,1.3,21.2,994.0,981.75,707.58
2018,6,20,11,15,968.0,98.0,1.35,21.25,1007.0,1000.35,719.2
2018,6,20,11,30,970.0,98.0,1.4,21.3,1020.0,1015.29,728.65
2018,6,20,11,45,972.0,97.5,1.45,21.3,1027.5,1026.01,735.73
2018,6,20,12,0,974.0,97.0,1.5,21.3,1035.0,1032.98,740.61
2018,6,20,12,15,973.0,97.5,1.55,21.2,1034.5,1034.27,742.36
2018,6,20,12,30,972.0,98.0,1.6,21.1,1034.0,1031.75,741.88
2018,6,20,12,45,969.0,98.5,1.6,21.0,1025.5,1023.55,737.2
2018,6,20,13,0,966.0,99.0,1.6,20.9,1017.0,1011.62,730.31
2018,6,20,13,15,964.0,98.0,1.6,20.8,1002.5,995.48,720.86
2018,6,20,13,30,962.0,97.0,1.6,20.7,988.0,975.69,709.17
2018,6,20,13,45,959.0,95.5,1.65,20.55,966.5,950.96,695.14
2018,6,20,14,0,956.0,94.0,1.7,20.4,945.0,922.8,678.82
2018,6,20,14,15,950.5,92.5,1.7,20.25,916.5,889.28,658.23
2018,6,20,14,30,945.0,91.0,1.7,20.1,888.0,852.76,635.52
2018,6,20,14,45,938.5,90.0,1.7,19.9,854.5,813.16,610.63
2018,6,20,15,0,932.0,89.0,1.7,19.7,821.0,771.02,583.7
2018,6,20,15,15,922.5,87.0,1.7,19.7,781.5,723.5,551.82
2018,6,20,15,30,913.0,85.0,1.7,19.7,742.0,674.14,516.31
2018,6,20,15,45,901.5,83.0,1.7,19.3,698.5,621.98,478.47
2018,6,20,16,0,890.0,81.0,1.7,18.9,655.0,568.66,438.44
2018,6,20,16,15,874.0,79.0,1.65,18.65,608.0,512.23,394.16
2018,6,20,16,30,858.0,77.0,1.6,18.4,561.0,455.62,348.25
2018,6,20,16,45,837.0,74.0,1.6,18.1,511.0,396.26,298.95
2018,6,20,17,0,816.0,71.0,1.6,17.8,461.0,335.92,247.38
2018,6,20,17,15,787.5,68.0,1.6,17.4,410.0,276.33,195.58
2018,6,20,17,30,759.0,65.0,1.6,17.0,359.0,219.18,145.68
2018,6,20,17,45,720.0,61.0,1.6,16.55,308.5,162.26,98.33
2018,6,20,18,0,681.0,57.0,1.6,16.1,258.0,109.61,59.58
2018,6,20,18,15,624.5,51.5,1.55,15.55,209.5,59.62,33.58
2018,6,20,18,30,568.0,46.0,1.5,15.0,161.0,35.42,25.83
2018,6,20,18,45,481.0,39.5,1.5,14.5,118.5,31.15,21.75
2018,6,20,19,0,394.0,33.0,1.5,14.0,76.0,26.84,17.23
2018,6,20,19,15,255.0,22.5,1.5,13.55,45.5,18.6,5.06
2018,6,20,19,30,116.0,12.0,1.5,13.1,15.0,10.91,0.0
2018,6,20,19,45,58.0,6.0,1.5,12.65,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,4,45,54.5,6.5,1.6,10.9,8.0,0.0,0.0
2018,6,21,5,0,109.0,13.0,1.6,11.1,16.0,11.82,0.0
2018,6,21,5,15,249.0,24.0,1.55,11.65,47.5,19.91,6.92
2018,6,21,5,30,389.0,35.0,1.5,12.2,79.0,28.56,18.95
2018,6,21,5,45,481.5,41.5,1.5,12.75,122.5,32.79,23.41
2018,6,21,6,0,574.0,48.0,1.5,13.3,166.0,37.01,27.49
2018,6,21,6,15,632.0,53.5,1.5,14.05,215.5,60.8,33.36
2018,6,21,6,30,690.0,59.0,1.5,14.8,265.0,114.97,63.7
2018,6,21,6,45,730.5,62.5,1.45,15.5,316.0,168.08,103.31
2018,6,21,7,0,771.0,66.0,1.4,16.2,367.0,225.61,151.38
2018,6,21,7,15,799.0,69.0,1.4,16.95,418.5,283.4,201.76
2018,6,21,7,30,827.0,72.0,1.4,17.7,470.0,343.54,253.73
2018,6,21,7,45,848.5,75.0,1.4,18.4,520.5,404.66,305.3
2018,6,21,8,0,870.0,78.0,1.4,19.1,571.0,464.86,354.41
2018,6,21,8,15,885.5,80.0,1.35,19.7,618.5,521.82,399.19
2018,6,21,8,30,901.0,82.0,1.3,20.3,666.0,578.51,441.9
2018,6,21,8,45,913.5,83.5,1.3,20.95,709.5,632.39,481.12
2018,6,21,9,0,926.0,85.0,1.3,21.6,753.0,685.15,518.1
2018,6,21,9,15,937.0,85.5,1.25,22.05,793.0,734.51,551.4
2018,6,21,9,30,948.0,86.0,1.2,22.5,833.0,782.09,580.63
2018,6,21,9,45,957.0,85.5,1.2,23.0,867.0,825.11,606.49
2018,6,21,10,0,966.0,85.0,1.2,23.5,901.0,865.7,630.38
2018,6,21,10,15,971.0,86.0,1.2,23.8,929.0,901.78,651.54
2018,6,21,10,30,976.0,87.0,1.2,24.1,957.0,934.77,670.55
2018,6,21,10,45,980.0,87.5,1.2,24.4,978.5,963.11,686.5
2018,6,21,11,0,984.0,88.0,1.2,24.7,1000.0,988.01,700.26
2018,6,21,11,15,986.0,89.0,1.25,24.8,1014.5,1007.97,712.39
2018,6,21,11,30,988.0,90.0,1.3,24.9,1029.0,1024.2,722.33
2018,6,21,11,45,989.0,90.5,1.35,25.0,1036.5,1035.2,729.17
2018,6,21,12,0,990.0,91.0,1.4,25.1,1044.0,1042.35,733.82
2018,6,21,12,15,987.5,92.5,1.4,25.1,1043.0,1043.27,734.24
2018,6,21,12,30,985.0,94.0,1.4,25.1,1042.0,1040.33,732.48
2018,6,21,12,45,980.5,96.0,1.45,25.1,1034.0,1032.15,728.48
2018,6,21,13,0,976.0,98.0,1.5,25.1,1026.0,1020.22,722.27
2018,6,21,13,15,972.5,98.0,1.55,25.05,1010.5,1003.58,713.35
2018,6,21,13,30,969.0,98.0,1.6,25.0,995.0,983.31,702.19
2018,6,21,13,45,965.0,97.0,1.6,24.95,973.0,958.08,687.21
2018,6,21,14,0,961.0,96.0,1.6,24.9,951.0,929.46,670.08
2018,6,21,14,15,955.5,94.5,1.65,24.8,922.5,895.83,650.39
2018,6,21,14,30,950.0,93.0,1.7,24.7,894.0,859.2,628.52
2018,6,21,14,45,941.5,92.0,1.7,24.6,859.5,817.93,602.79
2018,6,21,15,0,933.0,91.0,1.7,24.5,825.0,774.25,575.17
2018,6,21,15,15,923.5,89.5,1.7,24.5,785.5,727.21,544.19
2018,6,21,15,30,914.0,88.0,1.7,24.5,746.0,678.31,509.69
2018,6,21,15,45,901.5,86.0,1.75,24.0,702.0,625.52,472.65
2018,6,21,16,0,889.0,84.0,1.8,23.5,658.0,571.66,433.4
2018,6,21,16,15,872.5,82.0,1.8,23.15,610.5,515.02,390.09
2018,6,21,16,30,856.0,80.0,1.8,22.8,563.0,458.25,345.09
2018,6,21,16,45,835.0,76.5,1.85,22.45,512.5,397.09,295.35
2018,6,21,17,0,814.0,73.0,1.9,22.1,462.0,337.84,245.45
2018,6,21,17,15,785.5,69.5,1.85,21.55,411.0,277.87,194.1
2018,6,21,17,30,757.0,66.0,1.8,21.0,360.0,220.35,144.65
2018,6,21,17,45,718.0,62.0,1.75,20.4,309.5,163.51,98.0
2018,6,21,18,0,679.0,58.0,1.7,19.8,259.0,110.94,59.77
2018,6,21,18,15,621.5,53.0,1.7,19.05,210.5,58.08,31.53
2018,6,21,18,30,564.0,48.0,1.7,18.3,162.0,37.05,26.88
2018,6,21,18,45,475.0,40.5,1.65,17.5,119.0,31.98,22.17
2018,6,21,19,0,386.0,33.0,1.6,16.7,76.0,26.8,16.98
2018,6,21,19,15,247.5,22.5,1.6,16.25,45.5,18.57,5.15
2018,6,21,19,30,109.0,12.0,1.6,15.8,15.0,10.91,0.0
2018,6,21,19,45,54.5,6.0,1.6,15.3,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.7,13.55,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.7,13.9,13.0,10.01,0.0
2018,6,22,5,15,139.5,24.5,1.6,14.8,37.5,19.26,6.14
2018,6,22,5,30,212.0,38.0,1.5,15.7,62.0,29.49,19.4
2018,6,22,5,45,343.0,46.5,1.45,16.6,107.0,36.89,26.56
2018,6,22,6,0,474.0,55.0,1.4,17.5,152.0,42.64,31.91
2018,6,22,6,15,573.0,58.0,1.35,18.2,206.5,62.02,35.27
2018,6,22,6,30,672.0,61.0,1.3,18.9,261.0,114.45,63.04
2018,6,22,6,45,712.5,65.5,1.25,19.55,312.0,167.37,101.8
2018,6,22,7,0,753.0,70.0,1.2,20.2,363.0,224.74,148.82
2018,6,22,7,15,782.5,73.0,1.2,20.9,414.5,281.91,197.69
2018,6,22,7,30,812.0,76.0,1.2,21.6,466.0,341.64,248.3
2018,6,22,7,45,834.0,78.5,1.15,22.25,516.0,400.24,296.87
2018,6,22,8,0,856.0,81.0,1.1,22.9,566.0,460.81,345.09
2018,6,22,8,15,872.0,83.5,1.1,23.45,613.5,517.78,389.2
2018,6,22,8,30,888.0,86.0,1.1,24.0,661.0,574.58,431.47
2018,6,22,8,45,901.0,88.0,1.1,24.5,705.0,628.65,470.3
2018,6,22,9,0,914.0,90.0,1.1,25.0,749.0,681.69,507.01
2018,6,22,9,15,924.0,91.5,1.1,25.4,788.5,730.87,540.08
2018,6,22,9,30,934.0,93.0,1.1,25.8,828.0,778.22,569.57
2018,6,22,9,45,942.0,94.0,1.1,26.15,862.5,821.48,595.53
2018,6,22,10,0,950.0,95.0,1.1,26.5,897.0,862.27,619.54
2018,6,22,10,15,955.5,96.0,1.15,26.75,925.0,898.31,641.22
2018,6,22,10,30,961.0,97.0,1.2,27.0,953.0,931.34,660.9
2018,6,22,10,45,964.5,98.0,1.2,27.25,974.5,959.4,676.64
2018,6,22,11,0,968.0,99.0,1.2,27.5,996.0,984.04,690.24
2018,6,22,11,15,969.0,100.0,1.25,27.6,1009.5,1002.83,701.52
2018,6,22,11,30,970.0,101.0,1.3,27.7,1023.0,1017.92,710.68
2018,6,22,11,45,970.5,101.0,1.3,27.8,1029.5,1027.82,715.96
2018,6,22,12,0,971.0,101.0,1.3,27.9,1036.0,1033.94,719.1
2018,6,22,12,15,970.0,102.0,1.35,27.9,1036.0,1035.81,720.95
2018,6,22,12,30,969.0,103.0,1.4,27.9,1036.0,1033.9,720.65
2018,6,22,12,45,966.0,104.0,1.45,27.9,1028.0,1026.31,717.01
2018,6,22,13,0,963.0,105.0,1.5,27.9,1020.0,1015.01,711.23
2018,6,22,13,15,959.0,104.0,1.5,27.8,1004.0,997.17,701.05
2018,6,22,13,30,955.0,103.0,1.5,27.7,988.0,975.76,688.75
2018,6,22,13,45,950.5,102.5,1.55,27.6,966.0,950.94,675.03
2018,6,22,14,0,946.0,102.0,1.6,27.5,944.0,922.79,659.12
2018,6,22,14,15,940.0,100.5,1.6,27.35,915.5,889.23,639.15
2018,6,22,14,30,934.0,99.0,1.6,27.2,887.0,852.73,617.17
2018,6,22,14,45,926.5,97.5,1.65,27.05,853.0,812.34,592.91
2018,6,22,15,0,919.0,96.0,1.7,26.9,819.0,769.5,566.65
2018,6,22,15,15,909.0,94.0,1.7,26.9,779.5,722.23,535.61
2018,6,22,15,30,899.0,92.0,1.7,26.9,740.0,673.18,501.32
2018,6,22,15,45,884.5,90.5,1.7,26.3,695.5,620.38,464.49
2018,6,22,16,0,870.0,89.0,1.7,25.7,651.0,566.74,425.71
2018,6,22,16,15,852.0,86.0,1.75,25.3,603.0,509.36,382.66
2018,6,22,16,30,834.0,83.0,1.8,24.9,555.0,451.23,337.4
2018,6,22,16,45,810.5,80.5,1.8,24.5,505.0,392.14,289.63
2018,6,22,17,0,787.0,78.0,1.8,24.1,455.0,334.35,241.4
