Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,15,756.0,74.5,1.8,23.5,404.0,275.19,191.48
2018,6,22,17,30,725.0,71.0,1.8,22.9,353.0,218.81,143.65
2018,6,22,17,45,683.0,67.0,1.8,22.3,303.0,163.37,98.68
2018,6,22,18,0,641.0,63.0,1.8,21.7,253.0,109.3,59.37
2018,6,22,18,15,581.5,57.0,1.8,20.85,205.0,60.71,33.94
2018,6,22,18,30,522.0,51.0,1.8,20.0,157.0,39.42,28.73
2018,6,22,18,45,432.0,43.5,1.75,19.15,115.5,34.49,24.17
2018,6,22,19,0,342.0,36.0,1.7,18.3,74.0,29.48,19.11
2018,6,22,19,15,214.5,24.5,1.75,17.9,44.5,20.43,6.35
2018,6,22,19,30,87.0,13.0,1.8,17.5,15.0,11.82,0.0
2018,6,22,19,45,43.5,6.5,1.8,17.05,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,23,4,45,57.0,6.0,1.45,15.1,7.5,0.0,0.0
2018,6,23,5,0,114.0,12.0,1.4,15.3,15.0,10.91,0.0
2018,6,23,5,15,256.0,22.5,1.4,16.0,46.0,18.55,5.4
2018,6,23,5,30,398.0,33.0,1.4,16.7,77.0,26.79,17.01
2018,6,23,5,45,489.0,39.5,1.35,17.4,120.5,31.12,21.46
2018,6,23,6,0,580.0,46.0,1.3,18.1,164.0,35.42,25.51
2018,6,23,6,15,637.5,51.0,1.25,18.7,213.0,60.92,33.32
2018,6,23,6,30,695.0,56.0,1.2,19.3,262.0,111.46,59.64
2018,6,23,6,45,734.5,59.5,1.2,19.95,313.0,164.65,98.47
2018,6,23,7,0,774.0,63.0,1.2,20.6,364.0,222.13,145.67
2018,6,23,7,15,801.5,66.0,1.15,21.25,415.0,279.91,195.16
2018,6,23,7,30,829.0,69.0,1.1,21.9,466.0,341.94,247.59
2018,6,23,7,45,849.5,71.5,1.1,22.6,516.0,400.4,296.17
2018,6,23,8,0,870.0,74.0,1.1,23.3,566.0,459.72,343.67
2018,6,23,8,15,885.5,75.5,1.05,23.9,613.0,516.18,387.13
2018,6,23,8,30,901.0,77.0,1.0,24.5,660.0,572.4,428.52
2018,6,23,8,45,912.5,79.5,1.0,25.15,704.0,626.67,467.1
2018,6,23,9,0,924.0,82.0,1.0,25.8,748.0,679.76,503.38
2018,6,23,9,15,934.5,83.5,0.95,26.2,788.5,729.73,536.23
2018,6,23,9,30,945.0,85.0,0.9,26.6,829.0,777.9,565.07
2018,6,23,9,45,953.0,86.5,0.9,27.0,864.0,822.1,591.2
2018,6,23,10,0,961.0,88.0,0.9,27.4,899.0,863.81,615.35
2018,6,23,10,15,966.0,89.0,0.9,27.7,927.0,899.83,635.85
2018,6,23,10,30,971.0,90.0,0.9,28.0,955.0,932.78,654.27
2018,6,23,10,45,975.0,91.0,0.9,28.25,977.0,961.6,670.16
2018,6,23,11,0,979.0,92.0,0.9,28.5,999.0,986.98,683.93
2018,6,23,11,15,980.5,92.5,0.95,28.7,1012.5,1006.0,694.98
2018,6,23,11,30,982.0,93.0,1.0,28.9,1026.0,1021.3,703.93
2018,6,23,11,45,982.0,93.5,1.0,29.1,1032.5,1031.4,708.92
2018,6,23,12,0,982.0,94.0,1.0,29.3,1039.0,1037.66,711.78
2018,6,23,12,15,982.0,94.0,1.05,29.4,1039.0,1039.6,713.48
2018,6,23,12,30,982.0,94.0,1.1,29.5,1039.0,1037.7,713.05
2018,6,23,12,45,980.0,94.0,1.1,29.6,1031.5,1030.06,708.39
2018,6,23,13,0,978.0,94.0,1.1,29.7,1024.0,1018.64,701.64
2018,6,23,13,15,975.5,94.0,1.15,29.75,1009.5,1002.99,693.51
2018,6,23,13,30,973.0,94.0,1.2,29.8,995.0,983.68,683.19
2018,6,23,13,45,967.5,93.0,1.2,29.8,972.0,957.13,667.78
2018,6,23,14,0,962.0,92.0,1.2,29.8,949.0,927.24,650.35
2018,6,23,14,15,956.0,91.0,1.2,29.75,920.5,893.75,630.73
2018,6,23,14,30,950.0,90.0,1.2,29.7,892.0,857.27,609.1
2018,6,23,14,45,942.5,89.0,1.25,29.6,858.0,816.85,585.48
2018,6,23,15,0,935.0,88.0,1.3,29.5,824.0,773.94,559.84
2018,6,23,15,15,925.5,86.5,1.3,29.5,784.5,726.88,530.01
2018,6,23,15,30,916.0,85.0,1.3,29.5,745.0,677.96,496.57
2018,6,23,15,45,903.0,82.5,1.3,29.2,700.5,624.36,459.48
2018,6,23,16,0,890.0,80.0,1.3,28.9,656.0,569.73,420.39
2018,6,23,16,15,872.0,78.5,1.3,28.55,608.0,512.82,378.3
2018,6,23,16,30,854.0,77.0,1.3,28.2,560.0,455.95,334.62
2018,6,23,16,45,832.0,74.5,1.3,27.9,510.0,396.89,287.73
2018,6,23,17,0,810.0,72.0,1.3,27.6,460.0,337.0,238.73
2018,6,23,17,15,779.5,69.0,1.3,26.85,409.0,277.16,189.24
2018,6,23,17,30,749.0,66.0,1.3,26.1,358.0,220.0,141.56
2018,6,23,17,45,706.5,62.5,1.3,25.35,307.0,163.5,96.42
2018,6,23,18,0,664.0,59.0,1.3,24.6,256.0,111.68,59.53
2018,6,23,18,15,605.0,54.0,1.35,23.85,208.0,59.52,31.78
2018,6,23,18,30,546.0,49.0,1.4,23.1,160.0,37.79,26.94
2018,6,23,18,45,455.5,41.5,1.45,22.35,117.5,32.76,22.35
2018,6,23,19,0,365.0,34.0,1.5,21.6,75.0,27.64,17.3
2018,6,23,19,15,233.5,23.0,1.5,21.25,45.0,18.99,5.52
2018,6,23,19,30,102.0,12.0,1.5,20.9,15.0,10.91,0.0
2018,6,23,19,45,51.0,6.0,1.55,20.5,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,45,50.0,6.0,0.7,17.55,7.0,0.0,0.0
2018,6,24,5,0,100.0,12.0,0.7,17.6,14.0,10.91,0.0
2018,6,24,5,15,227.0,23.0,0.6,18.05,43.5,19.03,5.31
2018,6,24,5,30,354.0,34.0,0.5,18.5,73.0,27.67,17.61
2018,6,24,5,45,440.5,42.0,0.4,19.0,115.0,33.21,23.14
2018,6,24,6,0,527.0,50.0,0.3,19.5,157.0,38.61,28.17
2018,6,24,6,15,584.5,55.5,0.3,19.95,204.0,59.2,33.02
2018,6,24,6,30,642.0,61.0,0.3,20.4,251.0,107.32,58.04
2018,6,24,6,45,682.0,66.0,0.3,20.85,301.0,161.92,97.67
2018,6,24,7,0,722.0,71.0,0.3,21.3,351.0,217.78,142.65
2018,6,24,7,15,751.0,75.0,0.35,21.75,401.5,273.9,189.89
2018,6,24,7,30,780.0,79.0,0.4,22.2,452.0,332.59,238.97
2018,6,24,7,45,801.5,82.0,0.4,22.65,501.0,389.7,285.69
2018,6,24,8,0,823.0,85.0,0.4,23.1,550.0,447.93,331.61
2018,6,24,8,15,840.0,88.0,0.45,23.3,597.0,504.95,375.73
2018,6,24,8,30,857.0,91.0,0.5,23.5,644.0,561.21,417.84
2018,6,24,8,45,870.0,93.0,0.5,23.7,687.5,613.84,455.55
2018,6,24,9,0,883.0,95.0,0.5,23.9,731.0,665.51,491.34
2018,6,24,9,15,889.0,98.5,0.5,24.0,768.5,712.59,523.06
2018,6,24,9,30,895.0,102.0,0.5,24.1,806.0,757.61,551.65
2018,6,24,9,45,897.5,107.0,0.55,24.2,838.5,799.11,577.59
2018,6,24,10,0,900.0,112.0,0.6,24.3,871.0,837.87,601.59
2018,6,24,10,15,908.0,112.5,0.6,24.3,899.5,874.02,623.12
2018,6,24,10,30,916.0,113.0,0.6,24.3,928.0,907.47,642.78
2018,6,24,10,45,922.5,112.5,0.6,24.35,950.0,935.72,659.0
2018,6,24,11,0,929.0,112.0,0.6,24.4,972.0,960.84,673.29
2018,6,24,11,15,933.0,112.0,0.6,24.4,987.0,980.84,684.63
2018,6,24,11,30,937.0,112.0,0.6,24.4,1002.0,997.39,693.96
2018,6,24,11,45,939.5,111.0,0.6,24.35,1009.5,1008.0,699.97
2018,6,24,12,0,942.0,110.0,0.6,24.3,1017.0,1014.99,703.98
2018,6,24,12,15,930.0,118.0,0.6,24.25,1013.5,1013.04,702.78
2018,6,24,12,30,918.0,126.0,0.6,24.2,1010.0,1007.38,699.6
2018,6,24,12,45,900.5,136.5,0.6,24.1,998.0,995.28,692.82
2018,6,24,13,0,883.0,147.0,0.6,24.0,986.0,979.82,684.17
2018,6,24,13,15,885.5,142.5,0.6,23.85,973.5,966.06,676.78
2018,6,24,13,30,888.0,138.0,0.6,23.7,961.0,948.78,667.25
2018,6,24,13,45,890.5,132.0,0.6,23.6,941.5,926.59,654.63
2018,6,24,14,0,893.0,126.0,0.6,23.5,922.0,900.9,639.88
2018,6,24,14,15,889.0,123.5,0.65,23.2,895.0,869.68,623.01
2018,6,24,14,30,885.0,121.0,0.7,22.9,868.0,835.54,604.07
2018,6,24,14,45,880.5,117.0,0.7,22.65,835.5,796.86,580.95
2018,6,24,15,0,876.0,113.0,0.7,22.4,803.0,755.63,555.86
2018,6,24,15,15,865.0,111.0,0.7,22.4,764.0,709.46,525.42
2018,6,24,15,30,854.0,109.0,0.7,22.4,725.0,661.69,492.53
2018,6,24,15,45,841.0,105.5,0.75,21.75,681.5,611.4,458.58
2018,6,24,16,0,828.0,102.0,0.8,21.1,638.0,558.09,421.05
2018,6,24,16,15,811.0,98.5,0.85,20.75,591.5,502.19,379.55
2018,6,24,16,30,794.0,95.0,0.9,20.4,545.0,446.38,336.37
2018,6,24,16,45,770.5,92.0,0.9,20.05,496.0,388.88,290.05
2018,6,24,17,0,747.0,89.0,0.9,19.7,447.0,332.76,243.31
2018,6,24,17,15,716.5,84.5,0.9,19.25,397.0,272.5,192.58
2018,6,24,17,30,686.0,80.0,0.9,18.8,347.0,217.18,145.51
2018,6,24,17,45,644.0,74.5,0.9,18.4,297.5,162.23,100.63
2018,6,24,18,0,602.0,69.0,0.9,18.0,248.0,111.95,63.72
2018,6,24,18,15,541.5,62.0,0.9,17.55,200.5,64.69,38.0
2018,6,24,18,30,481.0,55.0,0.9,17.1,153.0,42.67,31.97
2018,6,24,18,45,393.0,46.0,0.85,16.65,112.0,36.58,26.3
2018,6,24,19,0,305.0,37.0,0.8,16.2,71.0,30.31,20.06
2018,6,24,19,15,191.0,24.5,0.8,15.85,42.5,19.32,6.11
2018,6,24,19,30,77.0,12.0,0.8,15.5,14.0,10.91,0.0
2018,6,24,19,45,38.5,6.0,0.8,15.15,7.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,1.6,12.6,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,1.6,12.8,11.0,9.1,0.0
2018,6,25,5,15,173.0,23.0,1.55,13.4,40.0,18.12,4.64
2018,6,25,5,30,299.0,36.0,1.5,14.0,69.0,29.48,19.46
2018,6,25,5,45,405.0,43.5,1.5,14.6,111.5,34.48,24.66
2018,6,25,6,0,511.0,51.0,1.5,15.2,154.0,39.44,29.38
2018,6,25,6,15,571.0,56.5,1.45,15.8,201.0,59.09,34.04
2018,6,25,6,30,631.0,62.0,1.4,16.4,248.0,106.59,59.07
2018,6,25,6,45,673.5,66.5,1.4,17.05,298.0,157.62,96.54
2018,6,25,7,0,716.0,71.0,1.4,17.7,348.0,215.9,144.6
2018,6,25,7,15,746.0,74.5,1.4,18.25,398.5,271.48,192.67
2018,6,25,7,30,776.0,78.0,1.4,18.8,449.0,329.72,242.81
2018,6,25,7,45,798.0,81.0,1.4,19.35,498.0,386.8,291.15
2018,6,25,8,0,820.0,84.0,1.4,19.9,547.0,445.05,338.83
2018,6,25,8,15,837.5,86.5,1.4,20.4,594.0,501.74,383.73
2018,6,25,8,30,855.0,89.0,1.4,20.9,641.0,557.67,426.44
2018,6,25,8,45,869.0,91.0,1.4,21.35,684.5,610.82,465.7
2018,6,25,9,0,883.0,93.0,1.4,21.8,728.0,663.1,503.0
2018,6,25,9,15,892.5,95.5,1.45,22.05,767.5,711.66,537.34
2018,6,25,9,30,902.0,98.0,1.5,22.3,807.0,758.44,568.55
2018,6,25,9,45,908.5,100.5,1.5,22.55,840.5,800.91,595.22
2018,6,25,10,0,915.0,103.0,1.5,22.8,874.0,840.93,619.91
2018,6,25,10,15,923.5,103.0,1.55,22.95,903.0,877.53,642.93
2018,6,25,10,30,932.0,103.0,1.6,23.1,932.0,911.4,664.05
2018,6,25,10,45,940.0,102.5,1.6,23.25,955.5,941.43,681.96
2018,6,25,11,0,948.0,102.0,1.6,23.4,979.0,968.34,697.83
2018,6,25,11,15,952.0,102.0,1.65,23.45,994.5,988.74,710.53
2018,6,25,11,30,956.0,102.0,1.7,23.5,1010.0,1005.61,721.12
2018,6,25,11,45,960.0,101.0,1.75,23.55,1019.0,1017.89,728.93
2018,6,25,12,0,964.0,100.0,1.8,23.6,1028.0,1026.49,734.58
2018,6,25,12,15,963.0,101.5,1.85,23.55,1028.5,1029.0,736.82
2018,6,25,12,30,962.0,103.0,1.9,23.5,1029.0,1027.74,736.87
2018,6,25,12,45,959.5,103.5,1.95,23.4,1021.5,1020.34,733.3
2018,6,25,13,0,957.0,104.0,2.0,23.3,1014.0,1009.24,727.52
2018,6,25,13,15,957.5,102.0,2.0,23.15,1001.0,994.84,719.25
2018,6,25,13,30,958.0,100.0,2.0,23.0,988.0,976.72,708.69
2018,6,25,13,45,956.5,98.0,2.05,22.8,967.5,953.17,695.36
2018,6,25,14,0,955.0,96.0,2.1,22.6,947.0,926.12,679.7
2018,6,25,14,15,950.0,94.5,2.1,22.4,919.0,893.25,659.59
2018,6,25,14,30,945.0,93.0,2.1,22.2,891.0,857.36,637.35
2018,6,25,14,45,939.0,91.5,2.1,22.0,858.0,817.84,612.44
2018,6,25,15,0,933.0,90.0,2.1,21.8,825.0,775.72,585.48
2018,6,25,15,15,923.5,88.0,2.1,21.8,785.5,728.31,553.76
2018,6,25,15,30,914.0,86.0,2.1,21.8,746.0,679.03,518.31
2018,6,25,15,45,901.5,84.5,2.1,21.1,702.5,626.81,481.02
2018,6,25,16,0,889.0,83.0,2.1,20.4,659.0,573.51,441.55
2018,6,25,16,15,871.5,81.5,2.15,20.0,611.5,516.89,397.79
2018,6,25,16,30,854.0,80.0,2.2,19.6,564.0,460.23,352.33
2018,6,25,16,45,832.0,77.5,2.2,19.15,514.0,399.76,302.3
2018,6,25,17,0,810.0,75.0,2.2,18.7,464.0,341.26,252.24
2018,6,25,17,15,779.0,72.5,2.15,18.15,413.0,281.67,200.52
2018,6,25,17,30,748.0,70.0,2.1,17.6,362.0,224.8,150.95
2018,6,25,17,45,705.5,66.0,2.1,17.05,310.5,167.8,103.52
2018,6,25,18,0,663.0,62.0,2.1,16.5,259.0,112.3,62.0
2018,6,25,18,15,602.5,56.5,2.1,15.95,210.5,62.62,35.02
2018,6,25,18,30,542.0,51.0,2.1,15.4,162.0,39.44,29.34
2018,6,25,18,45,449.0,44.0,2.05,14.85,119.5,34.93,25.04
2018,6,25,19,0,356.0,37.0,2.0,14.3,77.0,30.4,20.29
2018,6,25,19,15,224.0,25.5,1.95,13.95,46.5,21.36,7.53
2018,6,25,19,30,92.0,14.0,1.9,13.6,16.0,12.73,0.0
2018,6,25,19,45,46.0,7.0,1.9,13.25,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,1.6,11.5,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,1.6,11.8,13.0,10.01,0.0
2018,6,26,5,15,192.5,23.5,1.55,12.5,41.5,18.56,4.53
2018,6,26,5,30,310.0,36.0,1.5,13.2,70.0,29.55,19.55
2018,6,26,5,45,399.5,45.0,1.45,13.85,111.0,35.86,25.94
2018,6,26,6,0,489.0,54.0,1.4,14.5,152.0,41.99,31.72
2018,6,26,6,15,550.0,60.5,1.35,15.15,199.5,61.31,36.69
2018,6,26,6,30,611.0,67.0,1.3,15.8,247.0,108.47,61.69
2018,6,26,6,45,653.5,73.0,1.3,16.5,297.5,159.65,99.26
2018,6,26,7,0,696.0,79.0,1.3,17.2,348.0,215.57,145.24
2018,6,26,7,15,727.5,83.0,1.25,17.8,398.5,273.73,195.07
2018,6,26,7,30,759.0,87.0,1.2,18.4,449.0,331.94,244.73
2018,6,26,7,45,782.5,90.5,1.2,19.0,498.5,389.21,292.85
2018,6,26,8,0,806.0,94.0,1.2,19.6,548.0,447.86,340.45
2018,6,26,8,15,824.5,96.5,1.2,20.1,595.0,504.15,384.78
2018,6,26,8,30,843.0,99.0,1.2,20.6,642.0,560.67,427.62
2018,6,26,8,45,858.0,101.5,1.15,21.1,686.5,613.76,466.1
2018,6,26,9,0,873.0,104.0,1.1,21.6,731.0,666.74,503.0
2018,6,26,9,15,884.0,105.5,1.1,21.95,770.5,715.01,536.13
2018,6,26,9,30,895.0,107.0,1.1,22.3,810.0,761.64,566.48
2018,6,26,9,45,903.5,109.0,1.1,22.6,844.5,804.95,593.15
2018,6,26,10,0,912.0,111.0,1.1,22.9,879.0,845.96,617.93
2018,6,26,10,15,919.5,112.0,1.1,23.1,908.0,882.66,639.86
2018,6,26,10,30,927.0,113.0,1.1,23.3,937.0,916.59,659.82
2018,6,26,10,45,932.0,113.5,1.15,23.45,959.0,944.85,677.02
2018,6,26,11,0,937.0,114.0,1.2,23.6,981.0,969.88,692.23
2018,6,26,11,15,940.5,114.0,1.2,23.65,996.0,989.67,703.65
2018,6,26,11,30,944.0,114.0,1.2,23.7,1011.0,1005.96,712.98
2018,6,26,11,45,947.0,113.5,1.2,23.75,1019.0,1017.7,719.6
2018,6,26,12,0,950.0,113.0,1.2,23.8,1027.0,1025.81,724.13
2018,6,26,12,15,949.0,114.0,1.25,23.75,1027.0,1027.83,726.24
2018,6,26,12,30,948.0,115.0,1.3,23.7,1027.0,1026.16,726.25
2018,6,26,12,45,945.5,115.5,1.3,23.6,1019.5,1018.89,722.21
2018,6,26,13,0,943.0,116.0,1.3,23.5,1012.0,1007.98,716.08
2018,6,26,13,15,943.0,113.0,1.35,23.4,998.0,992.43,708.0
2018,6,26,13,30,943.0,110.0,1.4,23.3,984.0,973.22,697.66
2018,6,26,13,45,942.0,107.5,1.4,23.15,964.0,950.02,684.17
2018,6,26,14,0,941.0,105.0,1.4,23.0,944.0,923.34,668.47
2018,6,26,14,15,937.5,103.0,1.4,22.8,917.0,891.69,649.64
2018,6,26,14,30,934.0,101.0,1.4,22.6,890.0,856.94,628.68
2018,6,26,14,45,929.0,98.0,1.45,22.4,856.5,817.14,604.74
2018,6,26,15,0,924.0,95.0,1.5,22.2,823.0,774.7,578.65
2018,6,26,15,15,914.0,93.5,1.5,22.2,784.0,727.81,547.7
2018,6,26,15,30,904.0,92.0,1.5,22.2,745.0,679.11,513.28
2018,6,26,15,45,893.0,89.5,1.5,21.7,701.5,627.27,476.58
2018,6,26,16,0,882.0,87.0,1.5,21.2,658.0,574.23,437.66
2018,6,26,16,15,867.0,84.0,1.5,20.85,611.0,517.76,394.51
2018,6,26,16,30,852.0,81.0,1.5,20.5,564.0,461.01,349.54
2018,6,26,16,45,831.0,78.0,1.5,20.2,514.0,400.58,300.12
2018,6,26,17,0,810.0,75.0,1.5,19.9,464.0,341.98,250.54
2018,6,26,17,15,780.0,72.0,1.5,19.4,413.0,282.18,199.29
2018,6,26,17,30,750.0,69.0,1.5,18.9,362.0,224.98,149.94
2018,6,26,17,45,709.0,65.0,1.5,18.4,311.0,168.07,102.86
2018,6,26,18,0,668.0,61.0,1.5,17.9,260.0,115.66,64.08
2018,6,26,18,15,608.0,55.5,1.5,17.3,211.0,62.51,34.35
2018,6,26,18,30,548.0,50.0,1.5,16.7,162.0,38.6,28.45
2018,6,26,18,45,455.0,42.5,1.45,16.1,119.0,33.6,23.76
2018,6,26,19,0,362.0,35.0,1.4,15.5,76.0,28.52,18.61
2018,6,26,19,15,230.0,23.5,1.4,15.0,45.5,19.42,6.37
2018,6,26,19,30,98.0,12.0,1.4,14.5,15.0,10.91,0.0
2018,6,26,19,45,49.0,6.0,1.4,14.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,27,4,45,37.0,5.5,1.5,12.0,6.5,0.0,0.0
2018,6,27,5,0,74.0,11.0,1.5,12.3,13.0,10.01,0.0
2018,6,27,5,15,195.0,23.5,1.5,13.0,41.5,19.6,4.6
2018,6,27,5,30,316.0,36.0,1.5,13.7,70.0,29.61,19.52
2018,6,27,5,45,410.0,44.5,1.5,14.4,112.0,35.49,25.54
2018,6,27,6,0,504.0,53.0,1.5,15.1,154.0,41.22,30.95
2018,6,27,6,15,565.5,59.5,1.5,15.7,202.0,60.39,35.84
2018,6,27,6,30,627.0,66.0,1.5,16.3,250.0,108.49,61.05
2018,6,27,6,45,670.5,71.0,1.45,16.95,300.5,159.88,98.57
2018,6,27,7,0,714.0,76.0,1.4,17.6,351.0,216.11,144.76
2018,6,27,7,15,745.0,80.0,1.4,18.15,402.0,275.08,195.46
2018,6,27,7,30,776.0,84.0,1.4,18.7,453.0,334.13,246.11
2018,6,27,7,45,799.0,87.0,1.4,19.2,502.5,391.69,294.8
2018,6,27,8,0,822.0,90.0,1.4,19.7,552.0,450.54,342.94
2018,6,27,8,15,839.5,93.5,1.4,20.1,600.0,508.14,388.63
2018,6,27,8,30,857.0,97.0,1.4,20.5,648.0,565.3,432.33
2018,6,27,8,45,871.0,99.0,1.4,20.85,692.0,618.67,471.89
2018,6,27,9,0,885.0,101.0,1.4,21.2,736.0,671.17,509.51
2018,6,27,9,15,894.5,102.5,1.4,21.45,774.5,718.97,542.91
2018,6,27,9,30,904.0,104.0,1.4,21.7,813.0,764.98,573.31
2018,6,27,9,45,912.0,105.5,1.4,22.0,847.0,807.82,600.01
2018,6,27,10,0,920.0,107.0,1.4,22.3,881.0,848.3,624.78
2018,6,27,10,15,927.0,107.5,1.4,22.45,909.5,884.4,646.76
2018,6,27,10,30,934.0,108.0,1.4,22.6,938.0,917.68,666.74
2018,6,27,10,45,938.5,108.5,1.45,22.75,959.5,945.73,683.96
2018,6,27,11,0,943.0,109.0,1.5,22.9,981.0,970.5,699.13
2018,6,27,11,15,945.5,109.0,1.5,22.95,995.0,989.54,710.25
2018,6,27,11,30,948.0,109.0,1.5,23.0,1009.0,1005.01,719.24
2018,6,27,11,45,950.0,109.0,1.5,23.1,1017.0,1016.38,725.62
2018,6,27,12,0,952.0,109.0,1.5,23.2,1025.0,1024.08,729.83
2018,6,27,12,15,952.5,109.0,1.55,23.1,1025.5,1026.65,732.34
2018,6,27,12,30,953.0,109.0,1.6,23.0,1026.0,1025.5,732.68
2018,6,27,12,45,952.5,108.0,1.6,22.95,1019.0,1018.71,728.74
2018,6,27,13,0,952.0,107.0,1.6,22.9,1012.0,1008.21,722.62
2018,6,27,13,15,949.5,106.5,1.65,22.75,997.5,992.64,714.42
2018,6,27,13,30,947.0,106.0,1.7,22.6,983.0,973.49,703.99
2018,6,27,13,45,942.5,105.0,1.75,22.4,961.5,948.57,689.96
2018,6,27,14,0,938.0,104.0,1.8,22.2,940.0,920.34,673.72
2018,6,27,14,15,932.0,103.5,1.8,21.95,912.5,888.17,654.33
2018,6,27,14,30,926.0,103.0,1.8,21.7,885.0,853.08,632.86
2018,6,27,14,45,918.0,101.5,1.85,21.45,851.0,812.74,608.11
2018,6,27,15,0,910.0,100.0,1.9,21.2,817.0,769.99,581.33
2018,6,27,15,15,900.0,97.5,1.9,21.2,777.5,722.72,549.45
2018,6,27,15,30,890.0,95.0,1.9,21.2,738.0,673.67,514.28
2018,6,27,15,45,876.0,93.5,1.95,20.55,694.5,621.65,477.41
2018,6,27,16,0,862.0,92.0,2.0,19.9,651.0,568.72,438.43
2018,6,27,16,15,844.0,89.5,2.0,19.45,603.5,512.22,394.76
2018,6,27,16,30,826.0,87.0,2.0,19.0,556.0,455.11,349.06
2018,6,27,16,45,803.0,84.5,2.05,18.6,506.5,396.56,300.73
2018,6,27,17,0,780.0,82.0,2.1,18.2,457.0,339.26,251.84
2018,6,27,17,15,749.0,78.0,2.1,17.65,406.0,279.89,200.53
2018,6,27,17,30,718.0,74.0,2.1,17.1,355.0,223.31,151.34
2018,6,27,17,45,675.0,70.0,2.1,16.6,304.5,164.94,102.72
2018,6,27,18,0,632.0,66.0,2.1,16.1,254.0,113.91,64.55
2018,6,27,18,15,571.0,60.5,2.1,15.55,206.5,65.93,38.05
2018,6,27,18,30,510.0,55.0,2.1,15.0,159.0,42.73,32.31
2018,6,27,18,45,418.0,46.5,2.05,14.5,117.0,37.07,26.96
2018,6,27,19,0,326.0,38.0,2.0,14.0,75.0,31.27,21.07
2018,6,27,19,15,202.5,25.5,2.0,13.7,45.0,20.13,6.9
2018,6,27,19,30,79.0,13.0,2.0,13.4,15.0,11.82,0.0
2018,6,27,19,45,39.5,6.5,1.95,13.1,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,28,4,45,38.0,5.5,2.0,11.6,6.5,0.0,0.0
2018,6,28,5,0,76.0,11.0,2.0,11.7,13.0,10.01,0.0
2018,6,28,5,15,201.5,23.0,2.0,12.15,41.5,19.17,3.86
2018,6,28,5,30,327.0,35.0,2.0,12.6,70.0,28.74,18.82
2018,6,28,5,45,421.5,42.5,2.0,13.05,111.0,33.77,24.15
2018,6,28,6,0,516.0,50.0,2.0,13.5,152.0,38.73,28.93
2018,6,28,6,15,576.0,55.0,2.0,14.05,199.0,56.39,32.8
2018,6,28,6,30,636.0,60.0,2.0,14.6,246.0,103.64,57.16
2018,6,28,6,45,677.0,64.5,2.0,15.2,295.5,157.47,97.09
2018,6,28,7,0,718.0,69.0,2.0,15.8,345.0,212.72,143.14
2018,6,28,7,15,746.0,72.5,2.0,16.25,394.5,267.86,191.64
2018,6,28,7,30,774.0,76.0,2.0,16.7,444.0,325.45,242.19
2018,6,28,7,45,795.0,80.0,2.0,17.15,493.0,383.0,291.9
2018,6,28,8,0,816.0,84.0,2.0,17.6,542.0,441.65,340.96
2018,6,28,8,15,833.5,86.0,2.0,18.05,588.5,497.73,386.48
2018,6,28,8,30,851.0,88.0,2.0,18.5,635.0,553.06,429.86
2018,6,28,8,45,864.0,90.5,1.95,18.95,678.5,606.0,469.71
2018,6,28,9,0,877.0,93.0,1.9,19.4,722.0,658.0,507.47
2018,6,28,9,15,887.5,94.5,1.9,19.8,761.0,706.14,541.66
2018,6,28,9,30,898.0,96.0,1.9,20.2,800.0,752.6,572.65
2018,6,28,9,45,905.5,97.5,1.9,20.55,833.5,794.85,599.57
2018,6,28,10,0,913.0,99.0,1.9,20.9,867.0,834.74,624.53
2018,6,28,10,15,919.0,100.0,1.9,21.15,895.0,870.31,646.54
2018,6,28,10,30,925.0,101.0,1.9,21.4,923.0,903.03,666.49
2018,6,28,10,45,929.5,102.0,1.9,21.65,944.5,931.4,683.44
2018,6,28,11,0,934.0,103.0,1.9,21.9,966.0,956.52,698.24
2018,6,28,11,15,937.0,103.5,1.95,22.0,981.0,976.4,710.65
2018,6,28,11,30,940.0,104.0,2.0,22.1,996.0,992.77,720.9
2018,6,28,11,45,941.5,104.0,2.0,22.2,1003.5,1003.65,727.14
2018,6,28,12,0,943.0,104.0,2.0,22.3,1011.0,1010.87,731.18
2018,6,28,12,15,945.5,102.5,2.05,22.35,1012.0,1013.93,733.47
2018,6,28,12,30,948.0,101.0,2.1,22.4,1013.0,1013.3,733.54
2018,6,28,12,45,950.0,98.5,2.15,22.4,1007.0,1007.49,730.57
2018,6,28,13,0,952.0,96.0,2.2,22.4,1001.0,997.93,725.31
2018,6,28,13,15,949.5,96.5,2.2,22.35,987.5,983.37,716.53
2018,6,28,13,30,947.0,97.0,2.2,22.3,974.0,965.23,705.52
2018,6,28,13,45,943.5,95.5,2.2,22.25,953.0,940.73,690.42
2018,6,28,14,0,940.0,94.0,2.2,22.2,932.0,912.88,673.14
2018,6,28,14,15,934.0,93.5,2.25,22.05,904.5,880.69,653.63
2018,6,28,14,30,928.0,93.0,2.3,21.9,877.0,845.58,631.96
2018,6,28,14,45,921.0,92.0,2.3,21.8,844.0,806.46,606.82
2018,6,28,15,0,914.0,91.0,2.3,21.7,811.0,764.86,579.72
2018,6,28,15,15,904.0,89.0,2.3,21.7,772.0,717.95,548.07
2018,6,28,15,30,894.0,87.0,2.3,21.7,733.0,669.24,512.81
2018,6,28,15,45,882.0,85.0,2.3,21.3,690.0,617.8,475.33
2018,6,28,16,0,870.0,83.0,2.3,20.9,647.0,565.27,435.77
2018,6,28,16,15,855.5,80.5,2.3,20.55,601.0,510.17,392.82
2018,6,28,16,30,841.0,78.0,2.3,20.2,555.0,454.75,348.09
2018,6,28,16,45,820.5,75.0,2.3,19.9,506.0,396.48,299.61
2018,6,28,17,0,800.0,72.0,2.3,19.6,457.0,337.26,248.95
2018,6,28,17,15,771.5,69.5,2.3,19.1,407.0,278.9,198.28
2018,6,28,17,30,743.0,67.0,2.3,18.6,357.0,222.96,149.42
2018,6,28,17,45,703.5,62.5,2.25,18.05,306.5,166.18,101.97
2018,6,28,18,0,664.0,58.0,2.2,17.5,256.0,113.72,62.65
2018,6,28,18,15,606.0,53.0,2.2,16.95,208.0,61.43,33.04
2018,6,28,18,30,548.0,48.0,2.2,16.4,160.0,36.91,26.99
2018,6,28,18,45,458.0,41.0,2.15,15.8,118.0,32.28,22.63
2018,6,28,19,0,368.0,34.0,2.1,15.2,76.0,27.59,17.84
2018,6,28,19,15,234.5,23.0,2.05,14.8,45.5,18.94,6.13
2018,6,28,19,30,101.0,12.0,2.0,14.4,15.0,10.91,0.0
2018,6,28,19,45,50.5,6.0,2.0,14.0,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.0,1.45,13.15,7.0,0.0,0.0
2018,6,29,5,0,116.0,12.0,1.4,13.5,14.0,10.91,0.0
2018,6,29,5,15,258.5,21.5,1.4,14.2,43.5,17.84,2.55
2018,6,29,5,30,401.0,31.0,1.4,14.9,73.0,25.2,15.6
2018,6,29,5,45,491.0,37.0,1.35,15.65,115.5,29.16,19.86
2018,6,29,6,0,581.0,43.0,1.3,16.4,158.0,36.12,26.29
2018,6,29,6,15,637.0,48.0,1.3,17.0,206.0,54.76,30.33
2018,6,29,6,30,693.0,53.0,1.3,17.6,254.0,104.91,55.36
2018,6,29,6,45,731.0,56.5,1.25,18.25,304.5,157.64,93.54
2018,6,29,7,0,769.0,60.0,1.2,18.9,355.0,214.49,140.37
2018,6,29,7,15,796.5,63.0,1.15,19.55,405.5,271.95,189.94
2018,6,29,7,30,824.0,66.0,1.1,20.2,456.0,333.74,242.65
2018,6,29,7,45,844.0,68.5,1.1,20.9,505.5,391.78,291.42
2018,6,29,8,0,864.0,71.0,1.1,21.6,555.0,450.67,339.12
2018,6,29,8,15,878.5,73.0,1.1,22.1,601.5,506.94,383.37
2018,6,29,8,30,893.0,75.0,1.1,22.6,648.0,562.9,425.66
2018,6,29,8,45,904.5,77.0,1.1,23.15,691.5,616.5,464.56
2018,6,29,9,0,916.0,79.0,1.1,23.7,735.0,668.95,501.21
2018,6,29,9,15,924.0,81.0,1.1,24.0,774.0,717.59,534.5
2018,6,29,9,30,932.0,83.0,1.1,24.3,813.0,764.27,563.92
2018,6,29,9,45,937.0,85.5,1.1,24.65,846.5,806.94,589.81
2018,6,29,10,0,942.0,88.0,1.1,25.0,880.0,846.99,613.63
2018,6,29,10,15,947.5,88.5,1.1,25.2,907.5,882.63,634.7
2018,6,29,10,30,953.0,89.0,1.1,25.4,935.0,915.31,653.71
2018,6,29,10,45,957.5,89.5,1.1,25.6,957.0,943.96,670.08
2018,6,29,11,0,962.0,90.0,1.1,25.8,979.0,969.27,684.33
2018,6,29,11,15,965.0,90.5,1.15,25.9,994.0,989.73,696.73
2018,6,29,11,30,968.0,91.0,1.2,26.0,1009.0,1006.57,707.02
2018,6,29,11,45,969.5,90.5,1.2,26.05,1016.5,1017.3,712.96
2018,6,29,12,0,971.0,90.0,1.2,26.1,1024.0,1024.27,716.76
2018,6,29,12,15,969.5,91.0,1.25,26.1,1023.5,1026.06,718.58
2018,6,29,12,30,968.0,92.0,1.3,26.1,1023.0,1024.04,718.23
2018,6,29,12,45,965.0,93.0,1.35,26.1,1015.5,1016.82,714.82
2018,6,29,13,0,962.0,94.0,1.4,26.1,1008.0,1005.87,709.23
2018,6,29,13,15,959.0,93.5,1.45,26.1,993.5,989.77,700.53
2018,6,29,13,30,956.0,93.0,1.5,26.1,979.0,970.07,689.62
2018,6,29,13,45,952.0,92.5,1.55,26.05,958.0,945.95,676.05
2018,6,29,14,0,948.0,92.0,1.6,26.0,937.0,918.47,660.29
2018,6,29,14,15,942.0,91.0,1.65,25.85,909.0,885.59,641.18
2018,6,29,14,30,936.0,90.0,1.7,25.7,881.0,849.76,619.94
2018,6,29,14,45,928.5,89.0,1.75,25.6,847.5,810.0,595.69
2018,6,29,15,0,921.0,88.0,1.8,25.5,814.0,767.77,569.44
2018,6,29,15,15,911.5,86.0,1.8,25.5,775.0,720.93,538.89
2018,6,29,15,30,902.0,84.0,1.8,25.5,736.0,672.24,504.59
2018,6,29,15,45,889.5,82.5,1.85,25.05,693.0,620.63,468.33
2018,6,29,16,0,877.0,81.0,1.9,24.6,650.0,567.95,429.92
2018,6,29,16,15,860.5,79.0,1.9,24.25,603.0,511.97,387.27
2018,6,29,16,30,844.0,77.0,1.9,23.9,556.0,455.88,342.98
2018,6,29,16,45,823.0,74.0,1.9,23.55,506.5,397.23,295.24
2018,6,29,17,0,802.0,71.0,1.9,23.2,457.0,337.69,245.34
2018,6,29,17,15,774.5,67.5,1.9,22.7,406.5,278.55,194.9
2018,6,29,17,30,747.0,64.0,1.9,22.2,356.0,221.73,146.07
2018,6,29,17,45,709.5,60.0,1.9,21.65,306.5,165.46,99.63
2018,6,29,18,0,672.0,56.0,1.9,21.1,257.0,113.26,60.94
2018,6,29,18,15,617.0,51.0,1.85,20.3,209.0,63.83,34.09
2018,6,29,18,30,562.0,46.0,1.8,19.5,161.0,35.3,25.22
2018,6,29,18,45,477.0,39.5,1.8,18.65,119.0,31.03,21.26
2018,6,29,19,0,392.0,33.0,1.8,17.8,77.0,26.72,16.89
2018,6,29,19,15,254.0,23.0,1.8,17.3,46.5,18.97,6.02
2018,6,29,19,30,116.0,13.0,1.8,16.8,16.0,11.82,0.0
2018,6,29,19,45,58.0,6.5,1.8,16.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,4,45,64.0,6.0,1.05,15.6,7.0,0.0,0.0
2018,6,30,5,0,128.0,12.0,1.0,15.9,14.0,10.91,0.0
2018,6,30,5,15,275.0,20.5,1.0,16.75,43.5,16.95,1.42
2018,6,30,5,30,422.0,29.0,1.0,17.6,73.0,23.46,13.91
2018,6,30,5,45,509.5,35.0,1.0,18.4,115.5,30.01,20.33
2018,6,30,6,0,597.0,41.0,1.0,19.2,158.0,34.39,24.45
2018,6,30,6,15,652.0,45.5,0.95,19.85,206.5,52.36,28.05
2018,6,30,6,30,707.0,50.0,0.9,20.5,255.0,102.85,52.55
2018,6,30,6,45,745.0,53.5,0.9,21.15,305.5,156.39,90.73
2018,6,30,7,0,783.0,57.0,0.9,21.8,356.0,214.04,137.59
2018,6,30,7,15,809.5,59.5,0.9,22.4,406.5,274.0,188.59
2018,6,30,7,30,836.0,62.0,0.9,23.0,457.0,333.32,238.89
2018,6,30,7,45,855.5,64.5,0.9,23.6,506.5,391.82,287.53
2018,6,30,8,0,875.0,67.0,0.9,24.2,556.0,451.12,335.02
2018,6,30,8,15,889.0,69.0,0.85,24.75,603.0,507.73,378.5
2018,6,30,8,30,903.0,71.0,0.8,25.3,650.0,563.97,419.78
2018,6,30,8,45,914.5,72.5,0.8,25.9,693.5,617.59,457.83
2018,6,30,9,0,926.0,74.0,0.8,26.5,737.0,670.05,493.63
2018,6,30,9,15,934.0,76.0,0.8,26.9,776.0,719.17,526.29
2018,6,30,9,30,942.0,78.0,0.8,27.3,815.0,766.31,554.9
2018,6,30,9,45,947.0,80.5,0.75,27.7,848.5,809.43,579.52
2018,6,30,10,0,952.0,83.0,0.7,28.1,882.0,849.89,601.95
2018,6,30,10,15,956.5,84.0,0.75,28.35,909.5,885.58,623.11
2018,6,30,10,30,961.0,85.0,0.8,28.6,937.0,918.21,642.29
2018,6,30,10,45,963.5,86.5,0.8,28.85,958.5,946.35,657.74
2018,6,30,11,0,966.0,88.0,0.8,29.1,980.0,971.02,671.06
2018,6,30,11,15,968.5,88.0,0.85,29.3,994.5,990.65,682.49
2018,6,30,11,30,971.0,88.0,0.9,29.5,1009.0,1006.64,691.84
2018,6,30,11,45,972.0,89.0,0.9,29.65,1017.0,1018.47,697.98
2018,6,30,12,0,973.0,90.0,0.9,29.8,1025.0,1026.52,702.0
2018,6,30,12,15,971.5,90.5,0.95,29.85,1024.5,1027.87,703.49
2018,6,30,12,30,970.0,91.0,1.0,29.9,1024.0,1025.4,702.89
2018,6,30,12,45,966.5,92.5,1.05,29.95,1016.5,1018.23,699.61
2018,6,30,13,0,963.0,94.0,1.1,30.0,1009.0,1007.33,694.2
2018,6,30,13,15,960.0,94.0,1.1,30.0,995.0,991.75,685.32
2018,6,30,13,30,957.0,94.0,1.1,30.0,981.0,972.56,674.36
2018,6,30,13,45,952.5,93.5,1.15,30.0,959.5,948.01,661.0
2018,6,30,14,0,948.0,93.0,1.2,30.0,938.0,920.12,645.52
2018,6,30,14,15,942.5,92.0,1.2,29.95,910.5,887.69,626.49
2018,6,30,14,30,937.0,91.0,1.2,29.9,883.0,852.26,605.48
2018,6,30,14,45,929.5,89.5,1.2,29.85,849.0,811.99,581.18
2018,6,30,15,0,922.0,88.0,1.2,29.8,815.0,769.25,555.03
2018,6,30,15,15,912.0,87.0,1.2,29.8,776.5,723.01,526.01
2018,6,30,15,30,902.0,86.0,1.2,29.8,738.0,674.96,493.3
2018,6,30,15,45,889.5,84.0,1.2,29.5,694.5,622.85,457.44
2018,6,30,16,0,877.0,82.0,1.2,29.2,651.0,569.67,419.58
2018,6,30,16,15,861.0,79.5,1.2,28.9,604.0,513.45,378.18
2018,6,30,16,30,845.0,77.0,1.2,28.6,557.0,457.06,335.09
2018,6,30,16,45,824.0,75.0,1.2,28.3,508.0,399.28,289.41
2018,6,30,17,0,803.0,73.0,1.2,28.0,459.0,340.62,241.6
2018,6,30,17,15,774.5,69.5,1.25,27.2,408.5,281.08,192.64
2018,6,30,17,30,746.0,66.0,1.3,26.4,358.0,223.98,145.06
2018,6,30,17,45,706.0,62.5,1.3,25.55,308.0,167.76,99.85
2018,6,30,18,0,666.0,59.0,1.3,24.7,258.0,115.91,62.26
2018,6,30,18,15,609.5,53.5,1.4,23.75,209.5,62.96,32.79
2018,6,30,18,30,553.0,48.0,1.5,22.8,161.0,36.93,26.24
2018,6,30,18,45,465.0,40.5,1.55,21.85,118.5,31.87,21.66
2018,6,30,19,0,377.0,33.0,1.6,20.9,76.0,26.7,16.61
2018,6,30,19,15,241.5,22.5,1.6,20.45,45.5,18.49,5.54
2018,6,30,19,30,106.0,12.0,1.6,20.0,15.0,10.91,0.0
2018,6,30,19,45,53.0,6.0,1.55,19.6,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,1,4,45,44.5,5.0,0.75,17.25,5.5,0.0,0.0
2018,7,1,5,0,89.0,10.0,0.7,17.2,11.0,9.1,0.0
2018,7,1,5,15,234.5,20.5,0.6,17.55,40.5,16.96,0.67
2018,7,1,5,30,380.0,31.0,0.5,17.9,70.0,25.26,15.35
2018,7,1,5,45,470.0,38.0,0.4,18.25,112.0,30.06,20.41
2018,7,1,6,0,560.0,45.0,0.3,18.6,154.0,34.79,24.91
2018,7,1,6,15,618.0,50.0,0.3,19.1,202.0,54.96,31.21
2018,7,1,6,30,676.0,55.0,0.3,19.6,250.0,104.08,55.0
2018,7,1,6,45,715.5,58.5,0.25,20.1,300.0,156.0,91.69
2018,7,1,7,0,755.0,62.0,0.2,20.6,350.0,212.27,136.9
2018,7,1,7,15,783.5,65.5,0.2,21.15,401.0,269.68,185.21
2018,7,1,7,30,812.0,69.0,0.2,21.7,452.0,329.57,235.2
2018,7,1,7,45,833.5,72.0,0.25,22.2,502.0,390.02,284.78
2018,7,1,8,0,855.0,75.0,0.3,22.7,552.0,449.56,332.09
2018,7,1,8,15,870.5,77.0,0.3,23.1,599.0,505.95,375.23
2018,7,1,8,30,886.0,79.0,0.3,23.5,646.0,562.15,416.52
2018,7,1,8,45,898.0,80.5,0.35,23.85,689.0,615.33,454.8
2018,7,1,9,0,910.0,82.0,0.4,24.2,732.0,667.41,491.12
2018,7,1,9,15,917.0,85.0,0.4,24.4,771.0,716.2,523.67
2018,7,1,9,30,924.0,88.0,0.4,24.6,810.0,762.96,552.6
2018,7,1,9,45,928.5,91.0,0.45,24.85,843.5,805.55,578.67
2018,7,1,10,0,933.0,94.0,0.5,25.1,877.0,845.49,602.83
2018,7,1,10,15,939.0,95.0,0.5,25.2,905.5,881.88,624.0
2018,7,1,10,30,945.0,96.0,0.5,25.3,934.0,915.35,643.18
2018,7,1,10,45,948.5,96.5,0.55,25.4,955.0,943.02,659.75
2018,7,1,11,0,952.0,97.0,0.6,25.5,976.0,967.34,674.36
2018,7,1,11,15,954.5,97.5,0.6,25.55,990.5,987.26,685.43
2018,7,1,11,30,957.0,98.0,0.6,25.6,1005.0,1003.58,694.42
2018,7,1,11,45,958.0,98.5,0.65,25.6,1012.5,1014.81,701.74
2018,7,1,12,0,959.0,99.0,0.7,25.6,1020.0,1022.32,707.0
2018,7,1,12,15,953.5,103.0,0.7,25.6,1019.0,1023.24,707.38
2018,7,1,12,30,948.0,107.0,0.7,25.6,1018.0,1020.4,705.71
2018,7,1,12,45,938.5,112.0,0.7,25.65,1008.5,1011.03,700.15
2018,7,1,13,0,929.0,117.0,0.7,25.7,999.0,998.1,692.63
2018,7,1,13,15,927.5,114.5,0.75,25.7,984.5,982.04,684.52
2018,7,1,13,30,926.0,112.0,0.8,25.7,970.0,962.42,674.25
2018,7,1,13,45,923.0,110.0,0.8,25.65,949.0,938.45,660.48
2018,7,1,14,0,920.0,108.0,0.8,25.6,928.0,911.17,644.67
2018,7,1,14,15,915.0,106.0,0.8,25.55,900.5,879.01,625.76
2018,7,1,14,30,910.0,104.0,0.8,25.5,873.0,843.91,604.88
2018,7,1,14,45,903.5,102.0,0.85,25.45,840.0,804.88,582.05
2018,7,1,15,0,897.0,100.0,0.9,25.4,807.0,763.37,557.22
2018,7,1,15,15,886.5,98.0,0.9,25.4,768.0,716.81,527.38
2018,7,1,15,30,876.0,96.0,0.9,25.4,729.0,668.54,494.35
2018,7,1,15,45,863.5,93.5,0.95,25.15,686.0,617.12,459.09
2018,7,1,16,0,851.0,91.0,1.0,24.9,643.0,564.68,421.73
2018,7,1,16,15,835.0,88.0,1.0,24.7,596.5,509.24,380.34
2018,7,1,16,30,819.0,85.0,1.0,24.5,550.0,453.01,336.86
2018,7,1,16,45,797.0,82.0,1.0,24.25,501.0,394.71,290.39
2018,7,1,17,0,775.0,79.0,1.0,24.0,452.0,337.55,243.27
2018,7,1,17,15,745.0,75.0,1.05,23.6,401.5,278.65,194.14
2018,7,1,17,30,715.0,71.0,1.1,23.2,351.0,222.4,146.71
2018,7,1,17,45,673.0,67.0,1.1,22.75,301.0,164.37,99.59
2018,7,1,18,0,631.0,63.0,1.1,22.3,251.0,113.41,62.16
2018,7,1,18,15,571.5,57.5,1.1,21.6,204.0,65.33,35.7
2018,7,1,18,30,512.0,52.0,1.1,20.9,157.0,40.16,29.28
2018,7,1,18,45,421.0,44.5,1.05,20.2,115.5,35.28,24.77
2018,7,1,19,0,330.0,37.0,1.0,19.5,74.0,30.34,19.78
2018,7,1,19,15,206.5,25.0,1.0,18.95,44.5,20.85,6.98
2018,7,1,19,30,83.0,13.0,1.0,18.4,15.0,11.82,0.0
2018,7,1,19,45,41.5,6.5,1.0,17.9,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,2,4,45,38.5,4.5,0.65,16.25,5.0,0.0,0.0
2018,7,2,5,0,77.0,9.0,0.6,16.4,10.0,8.19,0.0
2018,7,2,5,15,212.0,20.5,0.55,17.0,38.5,16.99,0.0
2018,7,2,5,30,347.0,32.0,0.5,17.6,67.0,26.19,16.08
2018,7,2,5,45,438.5,40.0,0.45,18.2,108.5,31.79,21.89
2018,7,2,6,0,530.0,48.0,0.4,18.8,150.0,37.26,27.02
2018,7,2,6,15,590.0,53.5,0.4,19.35,197.5,53.41,30.6
2018,7,2,6,30,650.0,59.0,0.4,19.9,245.0,101.81,54.19
2018,7,2,6,45,691.5,63.0,0.4,20.45,295.0,156.04,92.76
2018,7,2,7,0,733.0,67.0,0.4,21.0,345.0,211.78,137.46
2018,7,2,7,15,763.0,70.5,0.45,21.6,396.0,268.36,185.16
2018,7,2,7,30,793.0,74.0,0.5,22.2,447.0,327.63,234.89
2018,7,2,7,45,816.0,77.0,0.5,22.85,497.5,386.16,282.83
2018,7,2,8,0,839.0,80.0,0.5,23.5,548.0,446.86,330.63
2018,7,2,8,15,856.5,82.5,0.5,24.0,595.5,503.94,374.22
2018,7,2,8,30,874.0,85.0,0.5,24.5,643.0,561.07,416.11
2018,7,2,8,45,887.5,86.5,0.5,25.05,687.0,614.63,453.83
2018,7,2,9,0,901.0,88.0,0.5,25.6,731.0,667.26,489.5
2018,7,2,9,15,902.0,94.5,0.55,25.85,768.5,715.01,521.8
2018,7,2,9,30,903.0,101.0,0.6,26.1,806.0,760.24,550.77
2018,7,2,9,45,899.5,109.5,0.65,26.35,837.5,801.25,575.92
2018,7,2,10,0,896.0,118.0,0.7,26.6,869.0,839.04,598.8
2018,7,2,10,15,905.0,117.5,0.75,26.65,898.0,875.38,621.1
2018,7,2,10,30,914.0,117.0,0.8,26.7,927.0,909.08,641.64
2018,7,2,10,45,921.0,117.0,0.85,26.75,950.0,938.65,659.59
2018,7,2,11,0,928.0,117.0,0.9,26.8,973.0,965.11,675.65
2018,7,2,11,15,933.0,116.0,0.9,26.8,988.5,985.52,687.25
2018,7,2,11,30,938.0,115.0,0.9,26.8,1004.0,1002.48,696.87
2018,7,2,11,45,942.5,114.0,0.95,26.75,1013.0,1015.44,705.31
2018,7,2,12,0,947.0,113.0,1.0,26.7,1022.0,1024.8,711.72
2018,7,2,12,15,949.0,112.0,1.0,26.65,1023.5,1028.08,713.64
