Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,30,951.0,111.0,1.0,26.6,1025.0,1027.65,713.52
2018,7,2,12,45,952.0,109.0,1.0,26.5,1018.5,1021.57,710.28
2018,7,2,13,0,953.0,107.0,1.0,26.4,1012.0,1011.74,704.95
2018,7,2,13,15,952.0,105.5,1.05,26.3,998.5,996.78,697.56
2018,7,2,13,30,951.0,104.0,1.1,26.2,985.0,978.18,687.98
2018,7,2,13,45,949.5,101.5,1.1,26.05,964.5,954.55,674.58
2018,7,2,14,0,948.0,99.0,1.1,25.9,944.0,927.44,659.02
2018,7,2,14,15,943.5,97.5,1.1,25.7,916.5,895.4,640.44
2018,7,2,14,30,939.0,96.0,1.1,25.5,889.0,860.3,619.78
2018,7,2,14,45,933.5,94.0,1.15,25.3,856.0,821.05,596.89
2018,7,2,15,0,928.0,92.0,1.2,25.1,823.0,779.15,571.87
2018,7,2,15,15,918.0,90.5,1.2,25.1,784.0,732.17,541.9
2018,7,2,15,30,908.0,89.0,1.2,25.1,745.0,683.35,508.19
2018,7,2,15,45,896.0,86.5,1.2,24.6,701.0,630.76,471.81
2018,7,2,16,0,884.0,84.0,1.2,24.1,657.0,577.03,433.28
2018,7,2,16,15,868.0,81.5,1.25,23.75,610.0,520.4,391.21
2018,7,2,16,30,852.0,79.0,1.3,23.4,563.0,463.58,347.25
2018,7,2,16,45,831.0,76.0,1.3,23.0,513.0,404.41,299.7
2018,7,2,17,0,810.0,73.0,1.3,22.6,463.0,344.39,249.93
2018,7,2,17,15,780.5,70.0,1.35,22.1,412.0,284.56,199.41
2018,7,2,17,30,751.0,67.0,1.4,21.6,361.0,227.26,150.48
2018,7,2,17,45,710.0,63.0,1.4,21.1,310.0,170.03,103.39
2018,7,2,18,0,669.0,59.0,1.4,20.6,259.0,117.28,64.21
2018,7,2,18,15,609.5,54.0,1.4,19.9,210.5,64.34,34.07
2018,7,2,18,30,550.0,49.0,1.4,19.2,162.0,37.77,27.41
2018,7,2,18,45,458.5,42.5,1.4,18.55,119.5,33.62,23.51
2018,7,2,19,0,367.0,36.0,1.4,17.9,77.0,29.48,19.19
2018,7,2,19,15,233.0,25.0,1.4,17.35,46.5,20.9,6.98
2018,7,2,19,30,99.0,14.0,1.4,16.8,16.0,12.73,0.0
2018,7,2,19,45,49.5,7.0,1.4,16.3,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,1.35,13.3,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,1.3,13.6,10.0,8.19,0.0
2018,7,3,5,15,207.0,20.5,1.25,14.35,38.0,17.04,0.0
2018,7,3,5,30,341.0,32.0,1.2,15.1,66.0,26.24,16.22
2018,7,3,5,45,432.5,40.0,1.15,15.8,107.5,31.83,22.11
2018,7,3,6,0,524.0,48.0,1.1,16.5,149.0,37.29,27.28
2018,7,3,6,15,583.0,54.0,1.05,17.05,196.0,53.17,31.09
2018,7,3,6,30,642.0,60.0,1.0,17.6,243.0,101.46,54.9
2018,7,3,6,45,683.0,65.0,0.95,18.2,293.5,156.11,94.32
2018,7,3,7,0,724.0,70.0,0.9,18.8,344.0,212.17,139.88
2018,7,3,7,15,753.5,74.0,0.85,19.35,394.5,268.6,188.06
2018,7,3,7,30,783.0,78.0,0.8,19.9,445.0,327.68,238.18
2018,7,3,7,45,805.0,81.0,0.75,20.45,494.5,385.34,286.12
2018,7,3,8,0,827.0,84.0,0.7,21.0,544.0,444.18,333.2
2018,7,3,8,15,842.5,87.5,0.7,21.4,591.0,501.45,377.77
2018,7,3,8,30,858.0,91.0,0.7,21.8,638.0,557.8,419.97
2018,7,3,8,45,868.5,94.0,0.7,22.2,680.5,610.32,457.91
2018,7,3,9,0,879.0,97.0,0.7,22.6,723.0,661.68,493.67
2018,7,3,9,15,878.0,104.5,0.7,22.9,759.5,708.07,524.91
2018,7,3,9,30,877.0,112.0,0.7,23.2,796.0,751.81,553.03
2018,7,3,9,45,871.0,122.0,0.7,23.55,826.0,791.29,576.66
2018,7,3,10,0,865.0,132.0,0.7,23.9,856.0,827.41,597.82
2018,7,3,10,15,871.0,134.0,0.75,24.1,884.0,862.69,619.43
2018,7,3,10,30,877.0,136.0,0.8,24.3,912.0,895.24,639.18
2018,7,3,10,45,881.5,137.0,0.85,24.5,933.5,922.66,655.66
2018,7,3,11,0,886.0,138.0,0.9,24.7,955.0,946.98,670.25
2018,7,3,11,15,888.0,140.0,0.95,24.75,970.0,966.71,682.44
2018,7,3,11,30,890.0,142.0,1.0,24.8,985.0,983.07,692.67
2018,7,3,11,45,890.5,143.0,1.05,24.9,992.0,993.64,699.32
2018,7,3,12,0,891.0,144.0,1.1,25.0,999.0,1000.73,704.0
2018,7,3,12,15,890.0,144.0,1.1,24.95,998.5,1001.99,704.75
2018,7,3,12,30,889.0,144.0,1.1,24.9,998.0,999.78,703.55
2018,7,3,12,45,886.5,144.5,1.15,24.85,991.0,993.14,700.66
2018,7,3,13,0,884.0,145.0,1.2,24.8,984.0,983.07,695.77
2018,7,3,13,15,882.0,143.0,1.2,24.75,970.0,967.77,686.87
2018,7,3,13,30,880.0,141.0,1.2,24.7,956.0,949.09,675.97
2018,7,3,13,45,876.0,139.5,1.25,24.6,935.5,925.79,663.1
2018,7,3,14,0,872.0,138.0,1.3,24.5,915.0,899.35,648.18
2018,7,3,14,15,867.0,135.5,1.3,24.35,888.0,868.15,629.52
2018,7,3,14,30,862.0,133.0,1.3,24.2,861.0,834.13,608.93
2018,7,3,14,45,855.5,130.0,1.3,24.05,828.5,795.85,585.33
2018,7,3,15,0,849.0,127.0,1.3,23.9,796.0,759.58,562.85
2018,7,3,15,15,837.5,124.0,1.3,23.9,757.0,712.51,530.97
2018,7,3,15,30,826.0,121.0,1.3,23.9,718.0,663.94,497.18
2018,7,3,15,45,814.0,117.0,1.3,23.4,675.5,612.86,461.6
2018,7,3,16,0,802.0,113.0,1.3,22.9,633.0,560.85,424.09
2018,7,3,16,15,788.0,108.0,1.3,22.55,587.5,506.21,383.05
2018,7,3,16,30,774.0,103.0,1.3,22.2,542.0,451.37,340.36
2018,7,3,16,45,753.0,98.5,1.3,21.85,494.0,394.31,294.5
2018,7,3,17,0,732.0,94.0,1.3,21.5,446.0,336.2,246.4
2018,7,3,17,15,702.5,88.5,1.3,21.0,396.0,278.01,197.43
2018,7,3,17,30,673.0,83.0,1.3,20.5,346.0,222.49,150.23
2018,7,3,17,45,633.0,76.5,1.25,20.0,296.5,167.33,104.92
2018,7,3,18,0,593.0,70.0,1.2,19.5,247.0,116.62,66.98
2018,7,3,18,15,534.0,63.0,1.2,18.85,200.0,69.4,40.02
2018,7,3,18,30,475.0,56.0,1.2,18.2,153.0,43.5,32.54
2018,7,3,18,45,389.0,46.5,1.2,17.55,112.0,37.02,26.56
2018,7,3,19,0,303.0,37.0,1.2,16.9,71.0,30.31,19.98
2018,7,3,19,15,188.0,24.5,1.15,16.45,42.5,19.32,5.95
2018,7,3,19,30,73.0,12.0,1.1,16.0,14.0,10.91,0.0
2018,7,3,19,45,36.5,6.0,1.1,15.5,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.8,11.2,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.8,11.4,10.0,8.19,0.0
2018,7,4,5,15,187.0,21.5,0.75,11.8,37.5,18.05,0.0
2018,7,4,5,30,315.0,34.0,0.7,12.2,65.0,28.17,18.01
2018,7,4,5,45,346.0,40.5,0.7,12.65,92.0,32.11,22.68
2018,7,4,6,0,377.0,47.0,0.7,13.1,119.0,35.99,26.54
2018,7,4,6,15,220.5,61.5,0.65,13.6,106.5,50.5,34.65
2018,7,4,6,30,64.0,76.0,0.6,14.1,94.0,69.43,51.34
2018,7,4,6,45,40.0,100.5,0.6,14.6,112.5,92.01,70.88
2018,7,4,7,0,16.0,125.0,0.6,15.1,131.0,111.42,87.8
2018,7,4,7,15,26.5,151.5,0.6,15.5,163.0,138.21,109.13
2018,7,4,7,30,37.0,178.0,0.6,15.9,195.0,167.12,131.92
2018,7,4,7,45,55.5,203.5,0.6,16.3,232.5,199.8,157.29
2018,7,4,8,0,74.0,229.0,0.6,16.7,270.0,234.81,184.23
2018,7,4,8,15,95.0,253.0,0.6,17.05,310.5,271.93,212.49
2018,7,4,8,30,116.0,277.0,0.6,17.4,351.0,315.33,245.09
2018,7,4,8,45,136.0,292.5,0.65,17.7,385.0,349.31,270.34
2018,7,4,9,0,156.0,308.0,0.7,18.0,419.0,384.93,296.6
2018,7,4,9,15,278.5,309.0,0.7,18.25,520.5,484.66,370.68
2018,7,4,9,30,401.0,310.0,0.7,18.5,622.0,595.32,449.54
2018,7,4,9,45,579.0,241.0,0.75,18.7,713.5,688.51,516.53
2018,7,4,10,0,757.0,172.0,0.8,18.9,805.0,785.34,584.49
2018,7,4,10,15,812.5,156.0,0.8,19.05,856.5,842.13,619.56
2018,7,4,10,30,868.0,140.0,0.8,19.2,908.0,891.37,649.6
2018,7,4,10,45,874.5,140.0,0.8,19.35,930.0,919.46,665.83
2018,7,4,11,0,881.0,140.0,0.8,19.5,952.0,944.58,680.39
2018,7,4,11,15,885.0,140.5,0.8,19.6,967.0,964.73,691.95
2018,7,4,11,30,889.0,141.0,0.8,19.7,982.0,981.59,701.53
2018,7,4,11,45,892.5,139.5,0.8,19.8,990.0,992.74,707.66
2018,7,4,12,0,896.0,138.0,0.8,19.9,998.0,1000.46,711.83
2018,7,4,12,15,901.5,134.5,0.8,19.95,1000.0,1004.76,714.17
2018,7,4,12,30,907.0,131.0,0.8,20.0,1002.0,1005.54,714.49
2018,7,4,12,45,912.5,126.0,0.8,20.0,997.0,1001.3,712.0
2018,7,4,13,0,918.0,121.0,0.8,20.0,992.0,993.37,707.41
2018,7,4,13,15,916.5,119.0,0.8,19.95,978.0,978.04,698.49
2018,7,4,13,30,915.0,117.0,0.8,19.9,964.0,959.2,687.53
2018,7,4,13,45,913.0,114.5,0.8,19.9,943.5,935.97,673.74
2018,7,4,14,0,911.0,112.0,0.8,19.9,923.0,909.4,657.87
2018,7,4,14,15,906.0,109.5,0.8,19.75,895.5,877.07,638.63
2018,7,4,14,30,901.0,107.0,0.8,19.6,868.0,841.82,617.4
2018,7,4,14,45,894.0,105.0,0.8,19.5,835.0,802.75,593.33
2018,7,4,15,0,887.0,103.0,0.8,19.4,802.0,761.25,567.38
2018,7,4,15,15,876.5,101.5,0.8,19.4,763.5,715.58,537.53
2018,7,4,15,30,866.0,100.0,0.8,19.4,725.0,668.21,504.5
2018,7,4,15,45,854.5,96.5,0.8,19.05,682.0,616.86,468.36
2018,7,4,16,0,843.0,93.0,0.8,18.7,639.0,564.42,430.16
2018,7,4,16,15,829.0,89.0,0.8,18.4,593.0,509.38,388.56
2018,7,4,16,30,815.0,85.0,0.8,18.1,547.0,453.44,344.69
2018,7,4,16,45,795.5,81.0,0.8,17.8,498.5,395.31,297.55
2018,7,4,17,0,776.0,77.0,0.8,17.5,450.0,338.05,249.46
2018,7,4,17,15,749.0,73.0,0.8,17.1,400.5,279.83,199.64
2018,7,4,17,30,722.0,69.0,0.8,16.7,351.0,223.91,151.25
2018,7,4,17,45,685.0,64.0,0.8,16.3,301.5,168.03,104.52
2018,7,4,18,0,648.0,59.0,0.8,15.9,252.0,116.19,65.16
2018,7,4,18,15,593.5,53.5,0.8,15.45,205.0,64.2,34.59
2018,7,4,18,30,539.0,48.0,0.8,15.0,158.0,36.91,27.18
2018,7,4,18,45,456.0,40.5,0.75,14.5,116.5,31.88,22.44
2018,7,4,19,0,373.0,33.0,0.7,14.0,75.0,26.74,17.22
2018,7,4,19,15,240.0,22.5,0.7,13.65,45.0,18.54,5.45
2018,7,4,19,30,107.0,12.0,0.7,13.3,15.0,10.91,0.0
2018,7,4,19,45,53.5,6.0,0.7,12.95,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,46.0,4.5,0.5,10.9,5.0,0.0,0.0
2018,7,5,5,0,92.0,9.0,0.5,11.2,10.0,8.19,0.0
2018,7,5,5,15,240.0,18.5,0.5,11.75,38.0,15.27,0.0
2018,7,5,5,30,388.0,28.0,0.5,12.3,66.0,22.74,13.38
2018,7,5,5,45,479.0,34.5,0.5,12.9,107.5,27.23,18.37
2018,7,5,6,0,570.0,41.0,0.5,13.5,149.0,34.52,25.19
2018,7,5,6,15,627.5,45.5,0.5,14.1,196.5,49.09,28.1
2018,7,5,6,30,685.0,50.0,0.5,14.7,244.0,98.21,51.35
2018,7,5,6,45,724.5,53.5,0.5,15.3,294.0,150.65,88.87
2018,7,5,7,0,764.0,57.0,0.5,15.9,344.0,207.42,135.53
2018,7,5,7,15,792.0,59.5,0.5,16.45,394.5,266.71,186.68
2018,7,5,7,30,820.0,62.0,0.5,17.0,445.0,325.62,237.38
2018,7,5,7,45,841.0,64.5,0.5,17.5,494.5,383.95,286.65
2018,7,5,8,0,862.0,67.0,0.5,18.0,544.0,443.28,334.95
2018,7,5,8,15,877.5,69.0,0.5,18.4,591.5,500.15,379.74
2018,7,5,8,30,893.0,71.0,0.5,18.8,639.0,556.83,422.61
2018,7,5,8,45,905.5,72.5,0.5,19.2,682.5,610.8,461.9
2018,7,5,9,0,918.0,74.0,0.5,19.6,726.0,663.72,499.02
2018,7,5,9,15,928.0,74.5,0.5,19.85,765.5,712.63,532.44
2018,7,5,9,30,938.0,75.0,0.5,20.1,805.0,759.75,561.87
2018,7,5,9,45,946.0,76.0,0.55,20.4,839.5,803.79,589.38
2018,7,5,10,0,954.0,77.0,0.6,20.7,874.0,845.41,615.02
2018,7,5,10,15,959.5,77.5,0.6,20.95,902.5,881.79,636.27
2018,7,5,10,30,965.0,78.0,0.6,21.2,931.0,915.17,655.44
2018,7,5,10,45,968.5,78.5,0.6,21.45,952.5,943.6,671.39
2018,7,5,11,0,972.0,79.0,0.6,21.7,974.0,968.6,685.19
2018,7,5,11,15,975.0,79.5,0.6,21.85,989.5,989.61,696.8
2018,7,5,11,30,978.0,80.0,0.6,22.0,1005.0,1006.95,706.24
2018,7,5,11,45,979.0,80.0,0.65,22.15,1012.5,1018.15,713.2
2018,7,5,12,0,980.0,80.0,0.7,22.3,1020.0,1025.52,718.04
2018,7,5,12,15,977.0,82.5,0.7,22.35,1020.0,1027.69,719.04
2018,7,5,12,30,974.0,85.0,0.7,22.4,1020.0,1026.01,717.88
2018,7,5,12,45,969.5,88.0,0.7,22.45,1013.0,1019.57,714.02
2018,7,5,13,0,965.0,91.0,0.7,22.5,1006.0,1009.38,708.04
2018,7,5,13,15,964.0,90.0,0.7,22.45,993.0,994.82,699.81
2018,7,5,13,30,963.0,89.0,0.7,22.4,980.0,976.56,689.43
2018,7,5,13,45,961.0,87.0,0.7,22.4,959.5,952.76,675.57
2018,7,5,14,0,959.0,85.0,0.7,22.4,939.0,925.45,659.58
2018,7,5,14,15,954.5,84.0,0.75,22.35,912.0,893.65,641.77
2018,7,5,14,30,950.0,83.0,0.8,22.3,885.0,858.74,621.78
2018,7,5,14,45,945.5,81.0,0.8,22.25,852.5,819.9,598.16
2018,7,5,15,0,941.0,79.0,0.8,22.2,820.0,778.31,572.48
2018,7,5,15,15,932.0,77.5,0.8,22.2,781.0,731.53,542.89
2018,7,5,15,30,923.0,76.0,0.8,22.2,742.0,682.78,509.8
2018,7,5,15,45,912.5,74.0,0.8,21.9,699.0,630.91,473.62
2018,7,5,16,0,902.0,72.0,0.8,21.6,656.0,577.71,435.19
2018,7,5,16,15,889.0,69.5,0.8,21.4,610.0,521.7,393.1
2018,7,5,16,30,876.0,67.0,0.8,21.2,564.0,465.15,348.97
2018,7,5,16,45,858.5,64.5,0.8,21.0,515.0,406.55,301.62
2018,7,5,17,0,841.0,62.0,0.8,20.8,466.0,348.44,252.99
2018,7,5,17,15,815.5,59.5,0.8,20.4,415.5,288.84,202.26
2018,7,5,17,30,790.0,57.0,0.8,20.0,365.0,228.55,150.52
2018,7,5,17,45,755.0,53.0,0.8,19.65,314.0,169.92,101.7
2018,7,5,18,0,720.0,49.0,0.8,19.3,263.0,115.0,60.26
2018,7,5,18,15,667.5,45.0,0.8,18.45,214.5,63.32,31.45
2018,7,5,18,30,615.0,41.0,0.8,17.6,166.0,34.24,24.52
2018,7,5,18,45,532.5,35.0,0.8,16.75,122.5,29.84,20.43
2018,7,5,19,0,450.0,29.0,0.8,15.9,79.0,25.41,15.91
2018,7,5,19,15,300.0,20.5,0.85,15.55,47.5,16.76,4.13
2018,7,5,19,30,150.0,12.0,0.9,15.2,16.0,10.91,0.0
2018,7,5,19,45,75.0,6.0,0.95,14.8,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,0.9,14.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,0.9,15.2,4.0,3.64,0.0
2018,7,6,5,15,14.5,17.5,0.85,15.75,18.0,15.2,0.0
2018,7,6,5,30,12.0,31.0,0.8,16.3,32.0,26.4,15.98
2018,7,6,5,45,38.0,49.0,0.8,16.9,55.5,40.78,29.66
2018,7,6,6,0,64.0,67.0,0.8,17.5,79.0,53.47,41.23
2018,7,6,6,15,70.0,84.5,0.8,17.9,101.0,68.57,51.24
2018,7,6,6,30,76.0,102.0,0.8,18.3,123.0,89.81,66.93
2018,7,6,6,45,64.5,117.0,0.8,18.7,137.5,108.26,82.02
2018,7,6,7,0,53.0,132.0,0.8,19.1,152.0,124.02,95.24
2018,7,6,7,15,98.0,160.5,0.8,19.4,204.0,164.84,126.71
2018,7,6,7,30,143.0,189.0,0.8,19.7,256.0,211.48,162.83
2018,7,6,7,45,107.5,207.5,0.8,20.0,261.0,224.75,173.98
2018,7,6,8,0,72.0,226.0,0.8,20.3,266.0,231.34,179.27
2018,7,6,8,15,86.5,247.0,0.85,20.55,299.0,262.51,203.07
2018,7,6,8,30,101.0,268.0,0.9,20.8,332.0,295.22,227.67
2018,7,6,8,45,104.0,293.0,0.9,21.05,363.0,326.19,250.35
2018,7,6,9,0,107.0,318.0,0.9,21.3,394.0,357.44,272.85
2018,7,6,9,15,76.5,311.0,0.95,21.5,367.0,336.45,256.29
2018,7,6,9,30,46.0,304.0,1.0,21.7,340.0,312.3,237.45
2018,7,6,9,45,29.0,266.5,1.0,21.9,289.5,267.16,203.06
2018,7,6,10,0,12.0,229.0,1.0,22.1,239.0,214.95,162.99
2018,7,6,10,15,21.0,280.5,1.0,22.35,298.5,270.12,204.62
2018,7,6,10,30,30.0,332.0,1.0,22.6,358.0,335.03,252.02
2018,7,6,10,45,68.5,386.5,1.0,22.85,448.5,422.98,315.73
2018,7,6,11,0,107.0,441.0,1.0,23.1,539.0,513.14,378.86
2018,7,6,11,15,148.0,458.0,1.05,23.25,596.5,581.42,426.04
2018,7,6,11,30,189.0,475.0,1.1,23.4,654.0,639.93,466.04
2018,7,6,11,45,301.0,448.0,1.1,23.5,735.5,734.09,531.02
2018,7,6,12,0,413.0,421.0,1.1,23.6,817.0,826.41,592.58
2018,7,6,12,15,483.0,391.0,1.1,23.65,854.5,867.32,619.46
2018,7,6,12,30,553.0,361.0,1.1,23.7,892.0,905.51,644.93
2018,7,6,12,45,518.5,372.5,1.15,23.75,867.5,879.92,628.1
2018,7,6,13,0,484.0,384.0,1.2,23.8,843.0,852.24,610.58
2018,7,6,13,15,539.5,341.0,1.2,23.8,845.5,855.72,615.21
2018,7,6,13,30,595.0,298.0,1.2,23.8,848.0,855.2,616.9
2018,7,6,13,45,596.5,295.0,1.25,23.75,836.0,839.74,607.99
2018,7,6,14,0,598.0,292.0,1.3,23.7,824.0,821.74,597.47
2018,7,6,14,15,450.0,307.5,1.3,23.6,701.0,691.77,509.21
2018,7,6,14,30,302.0,323.0,1.3,23.5,578.0,560.87,418.1
2018,7,6,14,45,167.5,299.5,1.35,23.35,440.0,414.16,312.87
2018,7,6,15,0,33.0,276.0,1.4,23.2,302.0,277.68,210.39
2018,7,6,15,15,81.0,296.0,1.4,23.2,355.5,327.33,249.49
2018,7,6,15,30,129.0,316.0,1.4,23.2,409.0,378.01,287.74
2018,7,6,15,45,213.0,283.0,1.45,22.8,425.5,390.66,298.87
2018,7,6,16,0,297.0,250.0,1.5,22.4,442.0,399.19,306.35
2018,7,6,16,15,258.0,246.0,1.5,22.05,404.0,357.76,274.9
2018,7,6,16,30,219.0,242.0,1.5,21.7,366.0,316.7,243.69
2018,7,6,16,45,178.5,218.0,1.5,21.4,313.0,265.01,204.05
2018,7,6,17,0,138.0,194.0,1.5,21.1,260.0,217.87,167.61
2018,7,6,17,15,322.5,143.0,1.5,20.7,275.0,217.03,161.49
2018,7,6,17,30,507.0,92.0,1.5,20.3,290.0,195.18,135.27
2018,7,6,17,45,549.5,77.5,1.5,19.85,264.5,156.14,99.73
2018,7,6,18,0,592.0,63.0,1.5,19.4,239.0,111.87,63.06
2018,7,6,18,15,520.0,57.5,1.5,18.9,191.0,65.33,36.51
2018,7,6,18,30,448.0,52.0,1.5,18.4,143.0,40.0,29.45
2018,7,6,18,45,430.0,42.0,1.45,17.85,110.0,33.17,23.17
2018,7,6,19,0,412.0,32.0,1.4,17.3,77.0,25.94,16.21
2018,7,6,19,15,274.5,22.5,1.4,16.9,46.5,18.63,4.91
2018,7,6,19,30,137.0,13.0,1.4,16.5,16.0,11.82,0.0
2018,7,6,19,45,68.5,6.5,1.4,16.1,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.9,12.75,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.9,13.0,7.0,6.37,0.0
2018,7,7,5,15,93.0,19.0,1.8,13.75,25.5,14.99,0.0
2018,7,7,5,30,142.0,31.0,1.7,14.5,44.0,24.11,14.1
2018,7,7,5,45,191.0,44.5,1.65,15.2,73.5,34.08,24.01
2018,7,7,6,0,240.0,58.0,1.6,15.9,103.0,43.69,32.9
2018,7,7,6,15,302.5,71.0,1.55,16.55,144.5,58.67,40.46
2018,7,7,6,30,365.0,84.0,1.5,17.2,186.0,96.06,61.5
2018,7,7,6,45,469.5,87.0,1.45,17.85,245.0,140.37,91.06
2018,7,7,7,0,574.0,90.0,1.4,18.5,304.0,195.18,132.59
2018,7,7,7,15,541.5,111.0,1.4,19.1,336.0,242.34,174.83
2018,7,7,7,30,509.0,132.0,1.4,19.7,368.0,282.67,210.88
2018,7,7,7,45,527.0,146.0,1.4,20.3,414.0,333.93,253.19
2018,7,7,8,0,545.0,160.0,1.4,20.9,460.0,386.56,295.31
2018,7,7,8,15,472.5,199.5,1.45,21.3,476.0,419.13,321.52
2018,7,7,8,30,400.0,239.0,1.5,21.7,492.0,443.23,339.87
2018,7,7,8,45,512.5,217.5,1.5,22.15,565.5,513.54,392.43
2018,7,7,9,0,625.0,196.0,1.5,22.6,639.0,595.82,452.17
2018,7,7,9,15,794.5,134.5,1.5,22.85,730.0,682.72,515.32
2018,7,7,9,30,964.0,73.0,1.5,23.1,821.0,776.58,579.74
2018,7,7,9,45,969.5,74.5,1.5,23.3,855.0,820.36,606.62
2018,7,7,10,0,975.0,76.0,1.5,23.5,889.0,861.46,631.85
2018,7,7,10,15,980.0,75.5,1.55,23.65,916.5,897.22,654.07
2018,7,7,10,30,985.0,75.0,1.6,23.8,944.0,929.88,674.21
2018,7,7,10,45,989.0,75.0,1.6,23.95,966.0,958.89,691.3
2018,7,7,11,0,993.0,75.0,1.6,24.1,988.0,984.42,706.14
2018,7,7,11,15,890.0,141.0,1.6,24.15,969.0,971.1,696.78
2018,7,7,11,30,787.0,207.0,1.6,24.2,950.0,960.32,689.59
2018,7,7,11,45,746.5,230.0,1.6,24.25,939.5,960.65,689.52
2018,7,7,12,0,706.0,253.0,1.6,24.3,929.0,949.46,682.11
2018,7,7,12,15,463.0,352.0,1.6,24.3,795.5,811.55,587.18
2018,7,7,12,30,220.0,451.0,1.6,24.3,662.0,651.89,475.22
2018,7,7,12,45,168.5,427.0,1.65,24.3,588.0,577.58,424.95
2018,7,7,13,0,117.0,403.0,1.7,24.3,514.0,503.12,372.59
2018,7,7,13,15,87.5,352.5,1.7,24.15,435.0,424.1,316.7
2018,7,7,13,30,58.0,302.0,1.7,24.0,356.0,335.54,252.47
2018,7,7,13,45,144.5,331.5,1.75,23.9,461.0,449.62,338.84
2018,7,7,14,0,231.0,361.0,1.8,23.8,566.0,557.72,417.41
2018,7,7,14,15,435.0,302.5,1.8,23.5,674.5,674.99,504.08
2018,7,7,14,30,639.0,244.0,1.8,23.2,783.0,771.91,574.15
2018,7,7,14,45,655.5,223.5,1.85,22.9,757.5,741.12,554.04
2018,7,7,15,0,672.0,203.0,1.9,22.6,732.0,706.85,532.23
2018,7,7,15,15,685.5,186.0,1.9,22.6,702.5,670.31,507.18
2018,7,7,15,30,699.0,169.0,1.9,22.6,673.0,630.59,479.24
2018,7,7,15,45,745.0,140.0,1.9,21.85,648.0,596.04,455.88
2018,7,7,16,0,791.0,111.0,1.9,21.1,623.0,555.84,427.06
2018,7,7,16,15,777.5,103.5,1.9,20.8,576.0,499.54,383.84
2018,7,7,16,30,764.0,96.0,1.9,20.5,529.0,443.05,339.04
2018,7,7,16,45,792.0,80.0,1.95,20.15,493.0,395.04,298.81
2018,7,7,17,0,820.0,64.0,2.0,19.8,457.0,344.51,254.51
2018,7,7,17,15,789.0,61.0,1.95,19.35,405.0,283.99,202.12
2018,7,7,17,30,758.0,58.0,1.9,18.9,353.0,223.52,149.56
2018,7,7,17,45,727.5,54.5,1.9,18.5,305.0,167.87,102.26
2018,7,7,18,0,697.0,51.0,1.9,18.1,257.0,115.4,61.92
2018,7,7,18,15,644.5,46.5,1.9,17.6,209.5,64.53,32.82
2018,7,7,18,30,592.0,42.0,1.9,17.1,162.0,35.09,25.3
2018,7,7,18,45,512.0,36.0,1.85,16.55,119.5,30.76,21.2
2018,7,7,19,0,432.0,30.0,1.8,16.0,77.0,24.2,14.81
2018,7,7,19,15,286.0,21.5,1.8,15.65,46.5,17.72,4.17
2018,7,7,19,30,140.0,13.0,1.8,15.3,16.0,11.82,0.0
2018,7,7,19,45,70.0,6.5,1.8,14.9,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,8,4,45,46.5,4.0,1.7,12.8,4.5,0.0,0.0
2018,7,8,5,0,93.0,8.0,1.7,13.0,9.0,7.28,0.0
2018,7,8,5,15,244.5,18.0,1.7,13.45,37.0,14.98,0.0
2018,7,8,5,30,396.0,28.0,1.7,13.9,65.0,22.93,13.06
2018,7,8,5,45,488.0,34.5,1.7,14.4,106.5,27.4,18.27
2018,7,8,6,0,580.0,41.0,1.7,14.9,148.0,34.71,25.11
2018,7,8,6,15,637.0,45.5,1.65,15.6,195.5,47.8,27.76
2018,7,8,6,30,694.0,50.0,1.6,16.3,243.0,97.43,50.42
2018,7,8,6,45,733.0,53.5,1.6,16.95,293.5,150.38,88.07
2018,7,8,7,0,772.0,57.0,1.6,17.6,344.0,207.62,135.26
2018,7,8,7,15,800.0,60.5,1.6,18.25,395.5,266.02,186.13
2018,7,8,7,30,828.0,64.0,1.6,18.9,447.0,328.81,240.51
2018,7,8,7,45,848.5,66.0,1.6,19.55,496.5,387.1,290.43
2018,7,8,8,0,869.0,68.0,1.6,20.2,546.0,446.31,339.41
2018,7,8,8,15,885.0,70.5,1.6,20.7,594.0,504.45,386.0
2018,7,8,8,30,901.0,73.0,1.6,21.2,642.0,562.47,430.69
2018,7,8,8,45,913.0,74.5,1.6,21.7,686.0,616.72,471.03
2018,7,8,9,0,925.0,76.0,1.6,22.2,730.0,669.88,509.14
2018,7,8,9,15,934.5,77.5,1.6,22.5,770.0,719.95,544.23
2018,7,8,9,30,944.0,79.0,1.6,22.8,810.0,768.18,575.3
2018,7,8,9,45,950.5,80.5,1.6,23.1,844.5,812.01,602.67
2018,7,8,10,0,957.0,82.0,1.6,23.4,879.0,853.28,627.97
2018,7,8,10,15,963.5,82.0,1.6,23.55,908.0,890.29,650.53
2018,7,8,10,30,970.0,82.0,1.6,23.7,937.0,924.33,671.01
2018,7,8,10,45,975.5,81.5,1.65,23.85,959.5,953.84,689.1
2018,7,8,11,0,981.0,81.0,1.7,24.0,982.0,979.99,705.05
2018,7,8,11,15,983.5,81.0,1.7,24.05,997.0,1000.36,716.99
2018,7,8,11,30,986.0,81.0,1.7,24.1,1012.0,1017.02,726.68
2018,7,8,11,45,987.5,81.0,1.7,24.1,1020.0,1028.93,733.65
2018,7,8,12,0,989.0,81.0,1.7,24.1,1028.0,1036.99,738.35
2018,7,8,12,15,987.0,82.5,1.7,24.1,1028.0,1039.28,739.6
2018,7,8,12,30,985.0,84.0,1.7,24.1,1028.0,1037.67,738.61
2018,7,8,12,45,981.5,85.0,1.75,24.1,1020.0,1030.25,734.85
2018,7,8,13,0,978.0,86.0,1.8,24.1,1012.0,1019.0,728.84
2018,7,8,13,15,976.5,85.0,1.8,24.0,998.5,1003.88,720.08
2018,7,8,13,30,975.0,84.0,1.8,23.9,985.0,985.0,709.04
2018,7,8,13,45,972.5,82.5,1.8,23.8,964.0,961.05,694.81
2018,7,8,14,0,970.0,81.0,1.8,23.7,943.0,933.57,678.33
2018,7,8,14,15,965.0,80.0,1.8,23.5,915.5,901.06,658.79
2018,7,8,14,30,960.0,79.0,1.8,23.3,888.0,865.43,637.08
2018,7,8,14,45,953.0,77.5,1.8,23.1,854.0,824.81,611.83
2018,7,8,15,0,946.0,76.0,1.8,22.9,820.0,781.58,584.53
2018,7,8,15,15,937.0,75.0,1.8,22.9,781.5,735.07,554.18
2018,7,8,15,30,928.0,74.0,1.8,22.9,743.0,686.57,520.46
2018,7,8,15,45,916.0,72.0,1.8,22.35,699.0,633.5,482.88
2018,7,8,16,0,904.0,70.0,1.8,21.8,655.0,579.24,443.07
2018,7,8,16,15,889.0,68.0,1.8,21.4,608.0,522.53,399.69
2018,7,8,16,30,874.0,66.0,1.8,21.0,561.0,465.49,354.39
2018,7,8,16,45,854.0,64.0,1.8,20.6,511.5,406.38,305.86
2018,7,8,17,0,834.0,62.0,1.8,20.2,462.0,348.04,256.29
2018,7,8,17,15,808.0,59.5,1.8,19.65,411.5,288.57,204.85
2018,7,8,17,30,782.0,57.0,1.8,19.1,361.0,228.52,152.55
2018,7,8,17,45,745.5,53.5,1.8,18.55,310.5,170.41,103.52
2018,7,8,18,0,709.0,50.0,1.8,18.0,260.0,116.19,62.04
2018,7,8,18,15,656.0,46.0,1.75,17.4,212.0,64.95,32.76
2018,7,8,18,30,603.0,42.0,1.7,16.8,164.0,35.15,25.38
2018,7,8,18,45,518.5,36.0,1.7,16.15,120.5,30.81,21.28
2018,7,8,19,0,434.0,30.0,1.7,15.5,77.0,24.23,14.85
2018,7,8,19,15,287.0,21.0,1.65,15.1,46.0,17.28,3.63
2018,7,8,19,30,140.0,12.0,1.6,14.7,15.0,10.91,0.0
2018,7,8,19,45,70.0,6.0,1.6,14.3,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,1.6,12.8,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,1.6,13.0,9.0,7.28,0.0
2018,7,9,5,15,246.5,17.0,1.6,13.55,35.5,14.09,0.0
2018,7,9,5,30,398.0,26.0,1.6,14.1,62.0,21.16,11.48
2018,7,9,5,45,489.5,32.5,1.55,14.7,103.5,28.03,18.77
2018,7,9,6,0,581.0,39.0,1.5,15.3,145.0,32.92,23.48
2018,7,9,6,15,637.0,43.5,1.5,16.05,192.0,45.55,26.16
2018,7,9,6,30,693.0,48.0,1.5,16.8,239.0,95.1,48.51
2018,7,9,6,45,731.0,51.0,1.5,17.55,288.5,147.39,85.48
2018,7,9,7,0,769.0,54.0,1.5,18.3,338.0,203.83,131.89
2018,7,9,7,15,796.5,56.5,1.5,19.0,388.5,263.36,183.49
2018,7,9,7,30,824.0,59.0,1.5,19.7,439.0,322.47,234.81
2018,7,9,7,45,843.5,61.5,1.5,20.45,488.0,380.6,284.39
2018,7,9,8,0,863.0,64.0,1.5,21.2,537.0,439.57,332.92
2018,7,9,8,15,877.5,66.0,1.5,21.75,584.0,496.18,378.14
2018,7,9,8,30,892.0,68.0,1.5,22.3,631.0,552.53,421.4
2018,7,9,8,45,904.0,69.5,1.5,22.85,674.5,606.36,461.21
2018,7,9,9,0,916.0,71.0,1.5,23.4,718.0,659.12,498.81
2018,7,9,9,15,923.0,73.0,1.5,23.8,756.5,707.63,532.44
2018,7,9,9,30,930.0,75.0,1.5,24.2,795.0,754.1,561.9
2018,7,9,9,45,935.0,78.0,1.5,24.6,829.0,797.81,588.88
2018,7,9,10,0,940.0,81.0,1.5,25.0,863.0,838.89,613.71
2018,7,9,10,15,946.0,81.5,1.5,25.25,891.5,875.48,635.66
2018,7,9,10,30,952.0,82.0,1.5,25.5,920.0,909.14,655.53
2018,7,9,10,45,957.0,82.0,1.5,25.75,942.5,938.3,672.39
2018,7,9,11,0,962.0,82.0,1.5,26.0,965.0,964.15,687.1
2018,7,9,11,15,965.0,82.0,1.55,26.05,980.0,984.69,699.74
2018,7,9,11,30,968.0,82.0,1.6,26.1,995.0,1001.6,710.23
2018,7,9,11,45,970.5,82.0,1.6,26.2,1004.0,1014.33,717.36
2018,7,9,12,0,973.0,82.0,1.6,26.3,1013.0,1023.27,722.28
2018,7,9,12,15,972.5,82.5,1.6,26.3,1013.5,1026.01,723.79
2018,7,9,12,30,972.0,83.0,1.6,26.3,1014.0,1024.9,723.1
2018,7,9,12,45,970.0,84.0,1.6,26.3,1007.5,1019.01,719.61
2018,7,9,13,0,968.0,85.0,1.6,26.3,1001.0,1009.33,713.93
2018,7,9,13,15,966.5,83.5,1.65,26.2,987.0,993.85,705.75
2018,7,9,13,30,965.0,82.0,1.7,26.1,973.0,974.66,695.29
2018,7,9,13,45,962.5,80.5,1.7,26.0,952.5,950.92,681.33
2018,7,9,14,0,960.0,79.0,1.7,25.9,932.0,923.69,665.15
2018,7,9,14,15,954.5,77.5,1.7,25.65,904.0,890.54,645.48
2018,7,9,14,30,949.0,76.0,1.7,25.4,876.0,854.33,623.69
2018,7,9,14,45,942.0,74.5,1.75,25.2,842.0,814.08,599.37
2018,7,9,15,0,935.0,73.0,1.8,25.0,808.0,771.27,572.95
2018,7,9,15,15,926.0,71.5,1.8,25.0,769.5,724.7,542.68
2018,7,9,15,30,917.0,70.0,1.8,25.0,731.0,676.18,509.27
2018,7,9,15,45,905.0,68.5,1.8,24.3,687.5,624.12,472.87
2018,7,9,16,0,893.0,67.0,1.8,23.6,644.0,570.89,434.25
2018,7,9,16,15,878.0,64.5,1.8,23.25,597.0,514.24,391.07
2018,7,9,16,30,863.0,62.0,1.8,22.9,550.0,457.29,346.04
2018,7,9,16,45,843.5,60.0,1.8,22.5,501.0,398.99,298.41
2018,7,9,17,0,824.0,58.0,1.8,22.1,452.0,341.44,249.74
2018,7,9,17,15,799.0,55.5,1.8,21.6,402.5,282.85,199.25
2018,7,9,17,30,774.0,53.0,1.8,21.1,353.0,226.17,149.89
2018,7,9,17,45,739.5,49.5,1.8,20.65,303.5,166.28,99.61
2018,7,9,18,0,705.0,46.0,1.8,20.2,254.0,112.63,58.69
2018,7,9,18,15,654.5,42.5,1.8,19.6,207.0,62.17,30.02
2018,7,9,18,30,604.0,39.0,1.8,19.0,160.0,32.49,22.8
2018,7,9,18,45,525.0,33.5,1.75,18.45,118.0,28.5,19.05
2018,7,9,19,0,446.0,28.0,1.7,17.9,76.0,24.52,14.89
2018,7,9,19,15,299.5,20.0,1.7,17.5,45.5,16.39,2.71
2018,7,9,19,30,153.0,12.0,1.7,17.1,15.0,10.91,0.0
2018,7,9,19,45,76.5,6.0,1.7,16.7,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,1.4,13.5,7.0,6.37,0.0
2018,7,10,5,15,228.0,16.5,1.4,14.15,34.0,13.66,0.0
2018,7,10,5,30,389.0,26.0,1.4,14.8,61.0,21.2,11.33
2018,7,10,5,45,482.0,32.5,1.4,15.45,102.0,28.07,18.71
2018,7,10,6,0,575.0,39.0,1.4,16.1,143.0,32.95,23.41
2018,7,10,6,15,633.0,43.5,1.4,16.85,190.5,45.02,26.0
2018,7,10,6,30,691.0,48.0,1.4,17.6,238.0,94.48,48.02
2018,7,10,6,45,730.0,52.0,1.4,18.35,288.5,147.72,85.51
2018,7,10,7,0,769.0,56.0,1.4,19.1,339.0,205.26,132.54
2018,7,10,7,15,797.0,59.0,1.4,19.8,390.0,265.41,184.37
2018,7,10,7,30,825.0,62.0,1.4,20.5,441.0,325.28,236.0
2018,7,10,7,45,846.0,64.5,1.45,21.15,491.0,384.13,286.08
2018,7,10,8,0,867.0,67.0,1.5,21.8,541.0,443.98,335.33
2018,7,10,8,15,882.5,69.0,1.5,22.3,588.5,501.38,381.05
2018,7,10,8,30,898.0,71.0,1.5,22.8,636.0,558.61,424.88
2018,7,10,8,45,910.0,72.5,1.55,23.25,680.0,612.83,465.31
2018,7,10,9,0,922.0,74.0,1.6,23.7,724.0,665.95,503.62
2018,7,10,9,15,930.5,76.5,1.6,23.95,764.0,716.33,538.83
2018,7,10,9,30,939.0,79.0,1.6,24.2,804.0,764.79,570.01
2018,7,10,9,45,945.0,81.0,1.65,24.5,838.5,808.68,597.78
2018,7,10,10,0,951.0,83.0,1.7,24.8,873.0,849.98,623.55
2018,7,10,10,15,957.0,83.0,1.7,25.0,901.5,886.5,645.66
2018,7,10,10,30,963.0,83.0,1.7,25.2,930.0,920.04,665.66
2018,7,10,10,45,967.5,83.5,1.75,25.4,952.5,949.61,683.61
2018,7,10,11,0,972.0,84.0,1.8,25.6,975.0,975.8,699.4
2018,7,10,11,15,975.0,84.0,1.8,25.7,990.5,996.58,711.44
2018,7,10,11,30,978.0,84.0,1.8,25.8,1006.0,1013.68,721.25
2018,7,10,11,45,980.0,84.5,1.85,25.85,1015.0,1026.59,729.34
2018,7,10,12,0,982.0,85.0,1.9,25.9,1024.0,1035.67,735.19
2018,7,10,12,15,981.0,86.0,1.9,25.9,1024.5,1038.48,736.76
2018,7,10,12,30,980.0,87.0,1.9,25.9,1025.0,1037.41,736.09
2018,7,10,12,45,977.0,88.0,1.9,25.85,1018.0,1030.55,732.12
2018,7,10,13,0,974.0,89.0,1.9,25.8,1011.0,1019.87,725.92
2018,7,10,13,15,971.5,89.0,1.9,25.65,997.0,1004.91,717.43
2018,7,10,13,30,969.0,89.0,1.9,25.5,983.0,986.25,706.69
2018,7,10,13,45,965.0,88.5,1.95,25.4,962.0,962.11,692.97
2018,7,10,14,0,961.0,88.0,2.0,25.3,941.0,934.52,677.0
2018,7,10,14,15,955.0,87.5,2.0,25.1,913.5,901.93,657.42
2018,7,10,14,30,949.0,87.0,2.0,24.9,886.0,866.31,635.71
2018,7,10,14,45,941.0,85.5,2.0,24.7,851.5,825.27,610.2
2018,7,10,15,0,933.0,84.0,2.0,24.5,817.0,781.72,582.71
2018,7,10,15,15,924.0,82.5,2.0,24.5,778.5,735.19,552.37
2018,7,10,15,30,915.0,81.0,2.0,24.5,740.0,686.7,518.55
2018,7,10,15,45,903.0,79.5,2.0,23.95,696.5,634.65,481.79
2018,7,10,16,0,891.0,78.0,2.0,23.4,653.0,581.42,442.86
2018,7,10,16,15,875.0,76.0,1.95,23.0,606.0,524.74,399.51
2018,7,10,16,30,859.0,74.0,1.9,22.6,559.0,467.83,354.45
2018,7,10,16,45,838.5,71.5,1.9,22.2,509.5,408.7,306.28
2018,7,10,17,0,818.0,69.0,1.9,21.8,460.0,348.72,255.88
2018,7,10,17,15,790.5,66.0,1.9,21.25,409.0,288.66,204.43
2018,7,10,17,30,763.0,63.0,1.9,20.7,358.0,230.87,154.37
2018,7,10,17,45,724.0,59.0,1.85,20.15,307.0,172.83,105.81
2018,7,10,18,0,685.0,55.0,1.8,19.6,256.0,119.02,64.88
2018,7,10,18,15,628.5,50.0,1.8,18.95,207.5,68.05,35.54
2018,7,10,18,30,572.0,45.0,1.8,18.3,159.0,34.66,24.77
2018,7,10,18,45,483.5,38.5,1.75,17.65,116.5,30.37,20.73
2018,7,10,19,0,395.0,32.0,1.7,17.0,74.0,26.04,16.2
2018,7,10,19,15,255.0,22.0,1.65,16.5,44.0,18.27,3.23
2018,7,10,19,30,115.0,12.0,1.6,16.0,14.0,10.91,0.0
2018,7,10,19,45,57.5,6.0,1.6,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.85,14.55,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,14.8,6.0,5.46,0.0
2018,7,11,5,15,201.5,17.0,0.75,15.7,32.0,15.46,0.0
2018,7,11,5,30,349.0,28.0,0.7,16.6,58.0,23.07,12.54
2018,7,11,5,45,448.0,35.5,0.6,17.5,99.5,28.37,18.78
2018,7,11,6,0,547.0,43.0,0.5,18.4,141.0,33.57,23.73
2018,7,11,6,15,609.0,48.5,0.45,19.15,189.0,48.67,29.37
2018,7,11,6,30,671.0,54.0,0.4,19.9,237.0,97.87,51.14
2018,7,11,6,45,713.0,57.5,0.4,20.6,287.5,149.92,86.91
2018,7,11,7,0,755.0,61.0,0.4,21.3,338.0,206.68,132.14
2018,7,11,7,15,785.0,64.5,0.35,21.9,389.5,264.76,180.87
2018,7,11,7,30,815.0,68.0,0.3,22.5,441.0,325.55,231.47
2018,7,11,7,45,837.0,70.5,0.3,23.15,491.5,386.18,280.96
2018,7,11,8,0,859.0,73.0,0.3,23.8,542.0,446.1,328.12
2018,7,11,8,15,875.5,75.5,0.3,24.35,590.0,504.16,372.22
2018,7,11,8,30,892.0,78.0,0.3,24.9,638.0,562.17,414.43
2018,7,11,8,45,905.0,80.0,0.3,25.45,683.0,617.27,452.93
2018,7,11,9,0,918.0,82.0,0.3,26.0,728.0,671.4,489.26
2018,7,11,9,15,923.5,85.5,0.35,26.35,767.0,720.63,522.12
2018,7,11,9,30,929.0,89.0,0.4,26.7,806.0,767.68,551.39
2018,7,11,9,45,931.0,94.0,0.4,27.05,839.5,811.16,576.65
2018,7,11,10,0,933.0,99.0,0.4,27.4,873.0,851.77,599.74
2018,7,11,10,15,939.0,100.5,0.4,27.55,902.5,889.27,621.09
2018,7,11,10,30,945.0,102.0,0.4,27.7,932.0,923.84,640.45
2018,7,11,10,45,949.0,103.0,0.45,27.9,954.5,953.04,657.37
2018,7,11,11,0,953.0,104.0,0.5,28.1,977.0,978.9,672.35
2018,7,11,11,15,955.5,105.0,0.5,28.15,992.5,999.88,683.79
2018,7,11,11,30,958.0,106.0,0.5,28.2,1008.0,1017.25,693.17
2018,7,11,11,45,959.0,106.5,0.55,28.3,1016.0,1028.99,700.39
2018,7,11,12,0,960.0,107.0,0.6,28.4,1024.0,1036.98,705.59
2018,7,11,12,15,961.5,105.5,0.6,28.35,1024.5,1039.72,707.13
2018,7,11,12,30,963.0,104.0,0.6,28.3,1025.0,1038.65,706.64
2018,7,11,12,45,964.0,101.5,0.6,28.3,1018.5,1032.3,703.07
2018,7,11,13,0,965.0,99.0,0.6,28.3,1012.0,1022.12,697.42
2018,7,11,13,15,962.0,98.5,0.65,28.15,997.5,1006.34,690.12
2018,7,11,13,30,959.0,98.0,0.7,28.0,983.0,986.9,680.69
2018,7,11,13,45,955.0,97.5,0.7,27.9,962.0,962.98,667.4
2018,7,11,14,0,951.0,97.0,0.7,27.8,941.0,935.65,652.05
2018,7,11,14,15,945.0,96.5,0.7,27.6,913.5,903.33,633.84
2018,7,11,14,30,939.0,96.0,0.7,27.4,886.0,868.01,613.65
2018,7,11,14,45,932.0,94.0,0.7,27.15,852.0,827.58,590.15
2018,7,11,15,0,925.0,92.0,0.7,26.9,818.0,784.6,564.72
2018,7,11,15,15,915.0,90.5,0.7,26.9,779.0,737.66,535.78
2018,7,11,15,30,905.0,89.0,0.7,26.9,740.0,688.85,503.32
2018,7,11,15,45,892.5,87.0,0.7,26.35,696.5,636.4,468.18
2018,7,11,16,0,880.0,85.0,0.7,25.8,653.0,582.83,430.93
2018,7,11,16,15,864.0,82.5,0.7,25.5,605.5,526.14,389.58
2018,7,11,16,30,848.0,80.0,0.7,25.2,558.0,469.24,346.45
2018,7,11,16,45,826.5,77.5,0.7,24.85,508.5,409.12,299.39
2018,7,11,17,0,805.0,75.0,0.7,24.5,459.0,350.57,251.81
2018,7,11,17,15,776.5,71.0,0.7,24.0,407.5,289.91,201.58
2018,7,11,17,30,748.0,67.0,0.7,23.5,356.0,231.69,152.66
2018,7,11,17,45,709.5,62.5,0.7,22.95,305.5,174.07,105.64
2018,7,11,18,0,671.0,58.0,0.7,22.4,255.0,120.65,65.77
2018,7,11,18,15,613.0,53.0,0.7,21.55,206.5,67.19,34.65
2018,7,11,18,30,555.0,48.0,0.7,20.7,158.0,37.14,26.66
2018,7,11,18,45,466.0,40.5,0.7,19.8,115.5,32.11,22.03
2018,7,11,19,0,377.0,33.0,0.7,18.9,73.0,26.98,16.81
2018,7,11,19,15,240.0,22.5,0.7,18.3,43.5,18.78,2.85
2018,7,11,19,30,103.0,12.0,0.7,17.7,14.0,10.91,0.0
2018,7,11,19,45,51.5,6.0,0.65,17.1,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.0,0.7,15.4,3.0,0.0,0.0
2018,7,12,5,0,42.0,6.0,0.7,15.5,6.0,5.46,0.0
2018,7,12,5,15,171.5,17.5,0.6,16.15,30.5,15.92,0.0
2018,7,12,5,30,301.0,29.0,0.5,16.8,55.0,24.03,13.07
2018,7,12,5,45,400.5,37.0,0.45,17.5,94.5,29.67,19.88
2018,7,12,6,0,500.0,45.0,0.4,18.2,134.0,35.2,25.16
2018,7,12,6,15,564.0,51.5,0.4,18.85,181.0,46.81,28.56
2018,7,12,6,30,628.0,58.0,0.4,19.5,228.0,94.66,50.26
2018,7,12,6,45,672.0,62.5,0.4,20.2,278.0,148.44,87.65
2018,7,12,7,0,716.0,67.0,0.4,20.9,328.0,204.11,131.83
2018,7,12,7,15,738.5,73.0,0.4,21.4,377.0,260.35,179.4
2018,7,12,7,30,761.0,79.0,0.4,21.9,426.0,318.51,228.34
2018,7,12,7,45,792.0,80.0,0.45,22.4,477.5,376.77,276.35
2018,7,12,8,0,823.0,81.0,0.5,22.9,529.0,437.25,324.62
2018,7,12,8,15,840.5,83.5,0.5,23.3,576.5,494.72,368.92
2018,7,12,8,30,858.0,86.0,0.5,23.7,624.0,551.56,411.04
2018,7,12,8,45,871.5,88.0,0.5,24.1,668.0,605.37,449.47
2018,7,12,9,0,885.0,90.0,0.5,24.5,712.0,658.31,485.89
2018,7,12,9,15,893.5,93.0,0.5,24.85,751.5,707.68,518.72
2018,7,12,9,30,902.0,96.0,0.5,25.2,791.0,755.21,548.34
2018,7,12,9,45,907.5,99.0,0.55,25.5,825.0,798.39,574.76
2018,7,12,10,0,913.0,102.0,0.6,25.8,859.0,839.04,599.32
2018,7,12,10,15,918.5,103.5,0.6,26.05,887.5,875.52,620.26
2018,7,12,10,30,924.0,105.0,0.6,26.3,916.0,909.11,639.21
