Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,45,927.5,106.0,0.6,26.55,937.5,937.38,654.76
2018,7,12,11,0,931.0,107.0,0.6,26.8,959.0,962.35,668.27
2018,7,12,11,15,933.5,107.5,0.65,26.9,974.0,982.48,680.35
2018,7,12,11,30,936.0,108.0,0.7,27.0,989.0,999.08,690.42
2018,7,12,11,45,936.0,109.5,0.7,27.1,996.5,1010.65,696.53
2018,7,12,12,0,936.0,111.0,0.7,27.2,1004.0,1018.52,700.6
2018,7,12,12,15,935.5,111.0,0.7,27.15,1004.5,1020.75,701.86
2018,7,12,12,30,935.0,111.0,0.7,27.1,1005.0,1019.28,701.12
2018,7,12,12,45,825.0,182.0,0.75,27.05,967.0,988.29,683.95
2018,7,12,13,0,715.0,253.0,0.8,27.0,929.0,952.01,663.79
2018,7,12,13,15,626.5,303.5,0.8,26.85,889.5,905.8,634.15
2018,7,12,13,30,538.0,354.0,0.8,26.7,850.0,860.2,604.51
2018,7,12,13,45,565.5,327.0,0.85,26.5,838.0,846.31,598.92
2018,7,12,14,0,593.0,300.0,0.9,26.3,826.0,828.79,590.49
2018,7,12,14,15,639.0,264.5,0.85,26.05,815.5,817.18,584.73
2018,7,12,14,30,685.0,229.0,0.8,25.8,805.0,799.46,574.85
2018,7,12,14,45,706.0,206.5,0.8,25.5,779.5,768.55,556.51
2018,7,12,15,0,727.0,184.0,0.8,25.2,754.0,733.62,535.22
2018,7,12,15,15,710.0,177.5,0.8,25.2,711.5,683.34,501.82
2018,7,12,15,30,693.0,171.0,0.8,25.2,669.0,632.38,467.3
2018,7,12,15,45,693.0,157.0,0.7,24.5,629.5,584.34,434.31
2018,7,12,16,0,693.0,143.0,0.6,23.8,590.0,534.59,399.01
2018,7,12,16,15,714.0,124.0,0.6,23.4,554.5,489.28,366.04
2018,7,12,16,30,735.0,105.0,0.6,23.0,519.0,441.71,329.74
2018,7,12,16,45,711.5,100.0,0.55,22.6,471.0,383.26,283.73
2018,7,12,17,0,688.0,95.0,0.5,22.2,423.0,327.61,238.48
2018,7,12,17,15,672.5,87.5,0.45,21.75,378.0,273.71,193.29
2018,7,12,17,30,657.0,80.0,0.4,21.3,333.0,220.91,148.4
2018,7,12,17,45,620.0,73.5,0.4,20.85,285.0,166.74,104.2
2018,7,12,18,0,583.0,67.0,0.4,20.4,237.0,116.66,66.56
2018,7,12,18,15,522.0,60.0,0.4,19.9,190.5,69.42,38.94
2018,7,12,18,30,461.0,53.0,0.4,19.4,144.0,41.14,30.29
2018,7,12,18,45,370.0,43.5,0.4,18.95,103.5,34.57,24.24
2018,7,12,19,0,279.0,34.0,0.4,18.5,63.0,27.79,17.48
2018,7,12,19,15,165.5,21.5,0.4,18.3,36.5,16.97,1.43
2018,7,12,19,30,52.0,9.0,0.4,18.1,10.0,8.19,0.0
2018,7,12,19,45,26.0,4.5,0.35,17.85,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.45,16.1,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.4,16.2,1.0,0.91,0.0
2018,7,13,5,15,11.5,5.5,0.35,16.75,6.5,5.0,0.0
2018,7,13,5,30,21.0,10.0,0.3,17.3,12.0,9.02,1.28
2018,7,13,5,45,20.0,19.5,0.3,17.8,22.0,17.16,9.13
2018,7,13,6,0,19.0,29.0,0.3,18.3,32.0,26.11,17.24
2018,7,13,6,15,14.0,37.0,0.3,18.8,39.5,33.23,22.31
2018,7,13,6,30,9.0,45.0,0.3,19.3,47.0,40.38,28.15
2018,7,13,6,45,8.0,47.5,0.3,19.85,50.0,43.0,30.26
2018,7,13,7,0,7.0,50.0,0.3,20.4,53.0,45.51,32.27
2018,7,13,7,15,3.5,48.0,0.3,20.8,49.5,43.26,30.41
2018,7,13,7,30,0.0,46.0,0.3,21.2,46.0,40.6,28.16
2018,7,13,7,45,0.0,55.5,0.35,21.6,55.5,49.04,34.92
2018,7,13,8,0,0.0,65.0,0.4,22.0,65.0,57.49,41.6
2018,7,13,8,15,1.0,102.0,0.4,22.35,102.5,90.86,68.23
2018,7,13,8,30,2.0,139.0,0.4,22.7,140.0,124.34,94.31
2018,7,13,8,45,4.0,142.0,0.4,23.0,144.5,128.45,97.06
2018,7,13,9,0,6.0,145.0,0.4,23.3,149.0,132.75,100.07
2018,7,13,9,15,10.5,151.0,0.45,23.6,159.0,141.6,106.73
2018,7,13,9,30,15.0,157.0,0.5,23.9,169.0,154.22,116.26
2018,7,13,9,45,8.0,128.0,0.5,24.2,134.5,120.14,89.45
2018,7,13,10,0,1.0,99.0,0.5,24.5,100.0,88.89,64.81
2018,7,13,10,15,10.0,129.5,0.5,24.65,138.5,127.25,94.81
2018,7,13,10,30,19.0,160.0,0.5,24.8,177.0,163.97,122.88
2018,7,13,10,45,53.5,259.5,0.5,24.95,308.0,289.22,216.72
2018,7,13,11,0,88.0,359.0,0.5,25.1,439.0,417.75,308.01
2018,7,13,11,15,53.0,315.0,0.5,25.2,363.5,345.03,254.33
2018,7,13,11,30,18.0,271.0,0.5,25.3,288.0,262.4,193.93
2018,7,13,11,45,37.0,339.0,0.5,25.45,374.0,355.09,261.5
2018,7,13,12,0,56.0,407.0,0.5,25.6,460.0,440.16,320.47
2018,7,13,12,15,83.0,418.5,0.55,25.65,497.5,477.88,346.77
2018,7,13,12,30,110.0,430.0,0.6,25.7,535.0,527.33,381.12
2018,7,13,12,45,181.5,439.5,0.6,25.7,611.5,604.49,434.47
2018,7,13,13,0,253.0,449.0,0.6,25.7,688.0,690.54,491.81
2018,7,13,13,15,220.5,429.0,0.6,25.7,635.0,625.22,447.83
2018,7,13,13,30,188.0,409.0,0.6,25.7,582.0,570.86,411.96
2018,7,13,13,45,209.0,393.5,0.6,25.65,582.0,569.58,412.7
2018,7,13,14,0,230.0,378.0,0.6,25.6,582.0,576.02,417.96
2018,7,13,14,15,138.0,362.0,0.65,25.5,483.5,464.95,340.73
2018,7,13,14,30,46.0,346.0,0.7,25.4,385.0,359.48,265.52
2018,7,13,14,45,45.5,333.0,0.7,25.25,370.0,344.11,255.74
2018,7,13,15,0,45.0,320.0,0.7,25.1,355.0,328.66,245.19
2018,7,13,15,15,190.0,278.5,0.7,25.1,416.0,395.84,297.59
2018,7,13,15,30,335.0,237.0,0.7,25.1,477.0,455.37,342.06
2018,7,13,15,45,542.0,176.0,0.75,24.8,537.0,510.45,383.42
2018,7,13,16,0,749.0,115.0,0.8,24.5,597.0,540.53,405.2
2018,7,13,16,15,748.5,105.0,0.8,24.3,556.5,490.42,367.3
2018,7,13,16,30,748.0,95.0,0.8,24.1,516.0,438.78,327.57
2018,7,13,16,45,727.0,90.0,0.85,23.85,468.5,382.34,283.12
2018,7,13,17,0,706.0,85.0,0.9,23.6,421.0,327.04,237.98
2018,7,13,17,15,676.5,80.5,0.9,23.2,373.0,268.97,189.7
2018,7,13,17,30,647.0,76.0,0.9,22.8,325.0,215.5,144.57
2018,7,13,17,45,607.0,70.5,0.9,22.45,277.5,162.31,101.04
2018,7,13,18,0,567.0,65.0,0.9,22.1,230.0,113.56,64.42
2018,7,13,18,15,509.0,58.0,0.9,21.5,185.0,67.39,37.3
2018,7,13,18,30,451.0,51.0,0.9,20.9,140.0,39.42,28.58
2018,7,13,18,45,366.0,42.0,0.9,20.35,101.0,33.27,22.92
2018,7,13,19,0,281.0,33.0,0.9,19.8,62.0,26.91,16.56
2018,7,13,19,15,169.0,21.0,0.9,19.35,36.0,16.58,0.52
2018,7,13,19,30,57.0,9.0,0.9,18.9,10.0,8.19,0.0
2018,7,13,19,45,28.5,4.5,0.85,18.45,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.75,16.05,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,16.2,5.0,4.55,0.0
2018,7,14,5,15,144.0,16.0,0.75,16.75,26.5,14.55,0.0
2018,7,14,5,30,256.0,27.0,0.7,17.3,48.0,22.24,11.11
2018,7,14,5,45,352.0,36.0,0.7,17.85,85.5,28.81,19.03
2018,7,14,6,0,448.0,45.0,0.7,18.4,123.0,35.18,25.07
2018,7,14,6,15,512.5,51.5,0.7,19.05,167.5,45.37,28.27
2018,7,14,6,30,577.0,58.0,0.7,19.7,212.0,90.11,48.54
2018,7,14,6,45,621.5,62.5,0.7,20.35,260.0,138.13,81.59
2018,7,14,7,0,666.0,67.0,0.7,21.0,308.0,193.65,125.84
2018,7,14,7,15,698.0,71.0,0.7,21.5,357.0,247.57,171.38
2018,7,14,7,30,730.0,75.0,0.7,22.0,406.0,304.55,219.47
2018,7,14,7,45,753.5,78.5,0.7,22.5,454.0,360.64,266.12
2018,7,14,8,0,777.0,82.0,0.7,23.0,502.0,418.22,312.4
2018,7,14,8,15,795.5,84.5,0.7,23.4,548.5,473.59,355.56
2018,7,14,8,30,814.0,87.0,0.7,23.8,595.0,528.86,397.04
2018,7,14,8,45,828.0,89.5,0.7,24.15,638.0,581.36,435.12
2018,7,14,9,0,842.0,92.0,0.7,24.5,681.0,633.16,471.38
2018,7,14,9,15,853.5,93.5,0.7,24.8,720.0,681.29,504.07
2018,7,14,9,30,865.0,95.0,0.7,25.1,759.0,727.95,533.94
2018,7,14,9,45,873.5,97.0,0.75,25.4,793.5,771.09,560.81
2018,7,14,10,0,882.0,99.0,0.8,25.7,828.0,812.05,585.99
2018,7,14,10,15,889.0,99.5,0.8,25.8,856.0,847.89,607.33
2018,7,14,10,30,896.0,100.0,0.8,25.9,884.0,881.03,626.82
2018,7,14,10,45,901.0,101.0,0.85,26.05,906.5,910.01,644.34
2018,7,14,11,0,906.0,102.0,0.9,26.2,929.0,935.87,659.93
2018,7,14,11,15,892.5,113.0,0.9,26.2,939.0,950.99,668.43
2018,7,14,11,30,879.0,124.0,0.9,26.2,949.0,962.03,674.62
2018,7,14,11,45,898.0,113.0,0.9,26.2,962.5,979.19,684.69
2018,7,14,12,0,917.0,102.0,0.9,26.2,976.0,993.01,692.67
2018,7,14,12,15,917.0,102.5,0.9,26.1,977.0,996.22,694.63
2018,7,14,12,30,917.0,103.0,0.9,26.0,978.0,995.8,694.62
2018,7,14,12,45,916.0,103.0,0.95,25.95,972.0,990.29,692.51
2018,7,14,13,0,915.0,103.0,1.0,25.9,966.0,981.16,688.32
2018,7,14,13,15,912.5,102.5,1.0,25.75,953.0,966.54,680.2
2018,7,14,13,30,910.0,102.0,1.0,25.6,940.0,948.42,670.03
2018,7,14,13,45,906.5,101.0,1.0,25.45,920.0,925.49,656.92
2018,7,14,14,0,903.0,100.0,1.0,25.3,900.0,899.29,641.78
2018,7,14,14,15,897.5,99.0,1.0,25.15,873.5,868.23,623.5
2018,7,14,14,30,892.0,98.0,1.0,25.0,847.0,834.28,603.27
2018,7,14,14,45,885.0,96.0,1.05,24.8,814.5,795.45,580.46
2018,7,14,15,0,878.0,94.0,1.1,24.6,782.0,754.2,555.66
2018,7,14,15,15,868.0,92.5,1.1,24.6,744.0,709.11,526.85
2018,7,14,15,30,858.0,91.0,1.1,24.6,706.0,662.28,494.56
2018,7,14,15,45,845.0,88.5,1.15,24.1,663.5,611.12,459.53
2018,7,14,16,0,832.0,86.0,1.2,23.6,621.0,559.01,422.43
2018,7,14,16,15,816.5,83.0,1.2,23.25,575.5,504.43,381.5
2018,7,14,16,30,801.0,80.0,1.2,22.9,530.0,449.2,338.55
2018,7,14,16,45,779.5,77.0,1.2,22.6,482.0,391.62,292.23
2018,7,14,17,0,758.0,74.0,1.2,22.3,434.0,335.12,245.22
2018,7,14,17,15,729.0,71.0,1.2,21.85,385.0,277.84,196.71
2018,7,14,17,30,700.0,68.0,1.2,21.4,336.0,223.08,149.79
2018,7,14,17,45,660.5,63.0,1.2,20.95,287.0,167.54,103.76
2018,7,14,18,0,621.0,58.0,1.2,20.5,238.0,113.55,62.61
2018,7,14,18,15,563.0,52.0,1.2,20.0,191.5,64.96,34.07
2018,7,14,18,30,505.0,46.0,1.2,19.5,145.0,35.4,25.26
2018,7,14,18,45,416.5,38.5,1.15,19.0,105.0,30.35,20.54
2018,7,14,19,0,328.0,31.0,1.1,18.5,65.0,25.19,15.18
2018,7,14,19,15,199.5,20.0,1.1,18.1,37.5,16.49,0.0
2018,7,14,19,30,71.0,9.0,1.1,17.7,10.0,8.19,0.0
2018,7,14,19,45,35.5,4.5,1.1,17.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.8,14.8,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.8,15.0,5.0,0.0,0.0
2018,7,15,5,15,162.5,16.5,0.8,15.55,27.5,15.01,0.0
2018,7,15,5,30,288.0,27.0,0.8,16.1,50.0,22.37,10.96
2018,7,15,5,45,390.5,35.0,0.75,16.7,89.0,28.07,18.46
2018,7,15,6,0,493.0,43.0,0.7,17.3,128.0,33.66,23.85
2018,7,15,6,15,559.5,49.0,0.7,17.85,174.5,43.64,26.83
2018,7,15,6,30,626.0,55.0,0.7,18.4,221.0,90.97,47.8
2018,7,15,6,45,671.5,59.0,0.7,18.95,271.0,144.27,84.9
2018,7,15,7,0,717.0,63.0,0.7,19.5,321.0,199.81,129.43
2018,7,15,7,15,749.0,66.0,0.7,20.1,371.5,255.86,177.12
2018,7,15,7,30,781.0,69.0,0.7,20.7,422.0,314.89,227.27
2018,7,15,7,45,804.5,72.0,0.7,21.25,472.0,373.44,276.19
2018,7,15,8,0,828.0,75.0,0.7,21.8,522.0,434.2,325.11
2018,7,15,8,15,846.5,77.5,0.7,22.2,570.0,491.81,370.12
2018,7,15,8,30,865.0,80.0,0.7,22.6,618.0,549.64,413.54
2018,7,15,8,45,879.0,81.5,0.7,23.0,662.5,603.76,452.73
2018,7,15,9,0,893.0,83.0,0.7,23.4,707.0,657.05,489.92
2018,7,15,9,15,901.0,86.0,0.75,23.6,746.5,706.62,524.3
2018,7,15,9,30,909.0,89.0,0.8,23.8,786.0,754.31,555.26
2018,7,15,9,45,913.5,93.0,0.8,24.0,820.5,798.18,582.05
2018,7,15,10,0,918.0,97.0,0.8,24.2,855.0,839.44,606.79
2018,7,15,10,15,925.5,97.5,0.8,24.3,884.5,876.94,629.08
2018,7,15,10,30,933.0,98.0,0.8,24.4,914.0,911.67,649.42
2018,7,15,10,45,938.5,98.5,0.8,24.5,937.0,941.63,666.66
2018,7,15,11,0,944.0,99.0,0.8,24.6,960.0,968.35,681.86
2018,7,15,11,15,948.0,99.0,0.8,24.6,976.0,989.79,694.09
2018,7,15,11,30,952.0,99.0,0.8,24.6,992.0,1007.68,704.25
2018,7,15,11,45,954.5,99.0,0.85,24.65,1001.0,1020.5,712.36
2018,7,15,12,0,957.0,99.0,0.9,24.7,1010.0,1029.57,718.38
2018,7,15,12,15,954.5,101.5,0.9,24.65,1011.0,1032.49,720.07
2018,7,15,12,30,952.0,104.0,0.9,24.6,1012.0,1031.61,719.66
2018,7,15,12,45,947.0,106.0,0.9,24.55,1004.0,1024.04,715.38
2018,7,15,13,0,942.0,108.0,0.9,24.5,996.0,1012.79,709.04
2018,7,15,13,15,940.5,107.0,0.95,24.45,983.0,998.28,701.84
2018,7,15,13,30,939.0,106.0,1.0,24.4,970.0,980.14,692.43
2018,7,15,13,45,935.5,105.0,1.0,24.3,949.5,956.61,678.92
2018,7,15,14,0,932.0,104.0,1.0,24.2,929.0,929.69,663.32
2018,7,15,14,15,927.0,102.5,1.05,24.1,901.5,897.73,645.31
2018,7,15,14,30,922.0,101.0,1.1,24.0,874.0,862.75,625.15
2018,7,15,14,45,915.5,99.0,1.1,23.85,841.0,823.24,601.2
2018,7,15,15,0,909.0,97.0,1.1,23.7,808.0,781.16,575.28
2018,7,15,15,15,898.5,95.5,1.1,23.7,769.0,734.39,545.55
2018,7,15,15,30,888.0,94.0,1.1,23.7,730.0,685.83,512.27
2018,7,15,15,45,876.0,91.0,1.15,23.35,686.5,633.34,476.22
2018,7,15,16,0,864.0,88.0,1.2,23.0,643.0,579.71,437.95
2018,7,15,16,15,848.5,85.5,1.2,22.75,596.5,523.9,396.06
2018,7,15,16,30,833.0,83.0,1.2,22.5,550.0,467.45,352.13
2018,7,15,16,45,812.5,79.5,1.2,22.25,500.5,407.92,304.31
2018,7,15,17,0,792.0,76.0,1.2,22.0,451.0,349.31,255.59
2018,7,15,17,15,763.0,72.0,1.2,21.55,400.0,289.01,204.65
2018,7,15,17,30,734.0,68.0,1.2,21.1,349.0,231.23,155.17
2018,7,15,17,45,694.0,63.5,1.25,20.7,298.5,173.93,107.61
2018,7,15,18,0,654.0,59.0,1.3,20.3,248.0,118.19,65.08
2018,7,15,18,15,593.5,53.0,1.25,19.7,199.5,67.38,35.26
2018,7,15,18,30,533.0,47.0,1.2,19.1,151.0,36.39,26.16
2018,7,15,18,45,438.5,39.5,1.2,18.5,109.0,31.34,21.42
2018,7,15,19,0,344.0,32.0,1.2,17.9,67.0,26.21,16.0
2018,7,15,19,15,207.5,20.5,1.2,17.45,38.5,17.04,0.0
2018,7,15,19,30,71.0,9.0,1.2,17.0,10.0,8.19,0.0
2018,7,15,19,45,35.5,4.5,1.2,16.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,16,4,45,18.5,2.5,1.0,14.25,2.0,0.0,0.0
2018,7,16,5,0,37.0,5.0,1.0,14.5,4.0,0.0,0.0
2018,7,16,5,15,166.5,16.0,0.95,15.25,27.0,14.55,0.0
2018,7,16,5,30,296.0,27.0,0.9,16.0,50.0,22.48,10.65
2018,7,16,5,45,403.0,35.0,0.9,16.8,89.5,28.18,18.49
2018,7,16,6,0,510.0,43.0,0.9,17.6,129.0,33.79,23.9
2018,7,16,6,15,577.5,48.5,0.85,18.3,176.5,43.16,26.46
2018,7,16,6,30,645.0,54.0,0.8,19.0,224.0,94.15,49.72
2018,7,16,6,45,690.5,58.5,0.8,19.65,275.0,146.14,85.39
2018,7,16,7,0,736.0,63.0,0.8,20.3,326.0,203.33,131.14
2018,7,16,7,15,767.5,66.0,0.8,20.85,377.0,260.44,179.73
2018,7,16,7,30,799.0,69.0,0.8,21.4,428.0,320.47,230.73
2018,7,16,7,45,822.5,71.5,0.8,22.0,478.5,379.63,280.12
2018,7,16,8,0,846.0,74.0,0.8,22.6,529.0,440.98,329.42
2018,7,16,8,15,863.5,76.5,0.8,22.95,577.5,499.15,374.91
2018,7,16,8,30,881.0,79.0,0.8,23.3,626.0,557.4,418.7
2018,7,16,8,45,895.0,80.5,0.8,23.7,671.0,612.39,458.47
2018,7,16,9,0,909.0,82.0,0.8,24.1,716.0,666.51,496.19
2018,7,16,9,15,919.0,83.5,0.8,24.4,756.0,716.76,530.18
2018,7,16,9,30,929.0,85.0,0.8,24.7,796.0,765.23,560.45
2018,7,16,9,45,936.0,86.5,0.8,25.05,831.0,809.39,586.87
2018,7,16,10,0,943.0,88.0,0.8,25.4,866.0,851.06,611.29
2018,7,16,10,15,949.0,89.5,0.8,25.7,895.5,889.2,633.26
2018,7,16,10,30,955.0,91.0,0.8,26.0,925.0,924.38,653.15
2018,7,16,10,45,959.5,91.5,0.8,26.25,947.5,954.08,669.63
2018,7,16,11,0,964.0,92.0,0.8,26.5,970.0,980.42,684.02
2018,7,16,11,15,967.0,92.0,0.8,26.7,985.5,1001.36,695.26
2018,7,16,11,30,970.0,92.0,0.8,26.9,1001.0,1018.63,704.38
2018,7,16,11,45,971.5,92.0,0.8,27.05,1009.5,1030.73,710.63
2018,7,16,12,0,973.0,92.0,0.8,27.2,1018.0,1039.0,714.76
2018,7,16,12,15,971.0,94.0,0.8,27.3,1018.5,1042.01,716.06
2018,7,16,12,30,969.0,96.0,0.8,27.4,1019.0,1041.14,715.25
2018,7,16,12,45,965.0,98.0,0.85,27.5,1012.0,1034.49,712.24
2018,7,16,13,0,961.0,100.0,0.9,27.6,1005.0,1024.05,707.11
2018,7,16,13,15,958.5,99.5,0.9,27.5,991.0,1008.84,698.76
2018,7,16,13,30,956.0,99.0,0.9,27.4,977.0,989.95,688.3
2018,7,16,13,45,952.0,98.0,0.9,27.3,956.0,965.6,674.58
2018,7,16,14,0,948.0,97.0,0.9,27.2,935.0,937.82,658.79
2018,7,16,14,15,942.5,96.0,0.95,27.05,907.5,905.47,641.07
2018,7,16,14,30,937.0,95.0,1.0,26.9,880.0,870.06,621.22
2018,7,16,14,45,929.5,93.5,1.0,26.7,846.0,829.71,597.29
2018,7,16,15,0,922.0,92.0,1.0,26.5,812.0,786.82,571.44
2018,7,16,15,15,912.5,90.0,1.0,26.5,773.0,739.71,541.99
2018,7,16,15,30,903.0,88.0,1.0,26.5,734.0,690.68,509.19
2018,7,16,15,45,890.5,86.0,1.0,26.05,690.5,638.13,473.39
2018,7,16,16,0,878.0,84.0,1.0,25.6,647.0,584.46,435.49
2018,7,16,16,15,862.5,81.0,1.0,25.3,599.5,527.41,393.5
2018,7,16,16,30,847.0,78.0,1.0,25.0,552.0,470.11,349.67
2018,7,16,16,45,826.0,75.5,1.0,24.7,502.5,410.08,302.2
2018,7,16,17,0,805.0,73.0,1.0,24.4,453.0,351.48,254.1
2018,7,16,17,15,776.5,69.0,1.0,23.9,401.5,290.53,203.26
2018,7,16,17,30,748.0,65.0,1.0,23.4,350.0,232.02,153.72
2018,7,16,17,45,708.5,61.0,1.0,22.9,299.5,174.39,106.3
2018,7,16,18,0,669.0,57.0,1.0,22.4,249.0,121.08,66.17
2018,7,16,18,15,609.5,51.5,1.0,21.65,200.5,67.04,34.19
2018,7,16,18,30,550.0,46.0,1.0,20.9,152.0,35.66,25.3
2018,7,16,18,45,457.0,38.5,1.0,20.1,109.5,30.56,20.58
2018,7,16,19,0,364.0,31.0,1.0,19.3,67.0,25.38,15.13
2018,7,16,19,15,222.0,20.0,1.0,18.85,38.5,16.63,0.0
2018,7,16,19,30,80.0,9.0,1.0,18.4,10.0,8.19,0.0
2018,7,16,19,45,40.0,4.5,1.0,17.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.45,15.65,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.4,15.8,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.3,16.55,25.5,13.19,0.0
2018,7,17,5,30,292.0,26.0,1.2,17.3,48.0,21.61,9.5
2018,7,17,5,45,398.5,34.5,1.1,18.1,87.5,27.8,18.0
2018,7,17,6,0,505.0,43.0,1.0,18.9,127.0,33.85,23.78
2018,7,17,6,15,572.5,48.5,1.0,19.55,174.5,42.8,31.84
2018,7,17,6,30,640.0,54.0,1.0,20.2,222.0,93.51,49.21
2018,7,17,6,45,685.0,58.5,0.95,20.85,272.5,145.15,84.48
2018,7,17,7,0,730.0,63.0,0.9,21.5,323.0,201.95,129.74
2018,7,17,7,15,762.5,66.5,0.9,22.15,374.5,259.47,178.39
2018,7,17,7,30,795.0,70.0,0.9,22.8,426.0,320.06,229.53
2018,7,17,7,45,820.0,72.5,0.9,23.5,477.0,379.63,278.92
2018,7,17,8,0,845.0,75.0,0.9,24.2,528.0,441.52,328.31
2018,7,17,8,15,863.0,77.0,0.9,24.65,576.5,499.47,373.36
2018,7,17,8,30,881.0,79.0,0.9,25.1,625.0,557.54,416.73
2018,7,17,8,45,895.0,81.5,0.9,25.55,670.5,613.59,456.98
2018,7,17,9,0,909.0,84.0,0.9,26.0,716.0,668.78,495.14
2018,7,17,9,15,918.0,86.0,0.9,26.5,756.0,718.91,528.46
2018,7,17,9,30,927.0,88.0,0.9,27.0,796.0,767.19,558.08
2018,7,17,9,45,933.5,90.0,0.9,27.45,831.0,811.46,584.19
2018,7,17,10,0,940.0,92.0,0.9,27.9,866.0,853.2,608.27
2018,7,17,10,15,946.5,93.0,0.9,28.25,895.5,891.22,629.9
2018,7,17,10,30,953.0,94.0,0.9,28.6,925.0,926.32,649.48
2018,7,17,10,45,957.5,94.5,0.9,28.9,948.0,956.03,665.73
2018,7,17,11,0,962.0,95.0,0.9,29.2,971.0,982.37,679.88
2018,7,17,11,15,965.0,95.5,0.9,29.35,986.5,1003.82,691.48
2018,7,17,11,30,968.0,96.0,0.9,29.5,1002.0,1021.6,700.97
2018,7,17,11,45,969.5,96.5,0.95,29.65,1011.0,1034.21,708.49
2018,7,17,12,0,971.0,97.0,1.0,29.8,1020.0,1043.0,713.9
2018,7,17,12,15,968.0,99.0,1.0,29.9,1020.0,1045.04,714.63
2018,7,17,12,30,965.0,101.0,1.0,30.0,1020.0,1043.21,713.26
2018,7,17,12,45,960.0,103.5,1.05,30.05,1012.5,1036.12,710.04
2018,7,17,13,0,955.0,106.0,1.1,30.1,1005.0,1025.26,704.72
2018,7,17,13,15,952.5,105.5,1.1,30.0,991.0,1010.14,696.44
2018,7,17,13,30,950.0,105.0,1.1,29.9,977.0,991.35,686.05
2018,7,17,13,45,946.0,103.5,1.1,29.85,955.5,966.62,671.98
2018,7,17,14,0,942.0,102.0,1.1,29.8,934.0,938.49,655.86
2018,7,17,14,15,936.0,101.5,1.15,29.6,906.5,906.35,638.36
2018,7,17,14,30,930.0,101.0,1.2,29.4,879.0,871.2,618.74
2018,7,17,14,45,916.5,101.5,1.2,29.2,843.0,828.31,593.23
2018,7,17,15,0,903.0,102.0,1.2,29.0,807.0,783.34,566.08
2018,7,17,15,15,896.0,99.0,1.2,29.0,769.0,737.74,537.67
2018,7,17,15,30,889.0,96.0,1.2,29.0,731.0,690.04,505.6
2018,7,17,15,45,878.5,93.0,1.25,28.45,688.0,638.33,471.12
2018,7,17,16,0,868.0,90.0,1.3,27.9,645.0,585.32,434.32
2018,7,17,16,15,852.0,86.5,1.3,27.5,597.5,527.96,392.33
2018,7,17,16,30,836.0,83.0,1.3,27.1,550.0,470.08,348.35
2018,7,17,16,45,814.0,80.0,1.35,26.7,500.0,410.13,301.36
2018,7,17,17,0,792.0,77.0,1.4,26.3,450.0,351.27,253.43
2018,7,17,17,15,762.0,73.5,1.4,25.7,399.0,291.01,203.35
2018,7,17,17,30,732.0,70.0,1.4,25.1,348.0,233.37,154.77
2018,7,17,17,45,691.0,65.0,1.4,24.5,297.0,175.42,107.4
2018,7,17,18,0,650.0,60.0,1.4,23.9,246.0,119.12,65.02
2018,7,17,18,15,589.0,54.0,1.4,23.1,197.5,68.39,35.58
2018,7,17,18,30,528.0,48.0,1.4,22.3,149.0,37.34,26.56
2018,7,17,18,45,433.5,40.0,1.35,21.5,107.0,31.9,21.54
2018,7,17,19,0,339.0,32.0,1.3,20.7,65.0,26.35,15.71
2018,7,17,19,15,204.0,20.0,1.3,20.2,37.0,16.68,0.0
2018,7,17,19,30,69.0,8.0,1.3,19.7,9.0,7.28,0.0
2018,7,17,19,45,34.5,4.0,1.3,19.25,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,1.2,17.45,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,18,5,15,144.5,14.0,1.15,18.5,24.0,12.73,0.0
2018,7,18,5,30,270.0,26.0,1.1,19.3,46.0,21.68,8.91
2018,7,18,5,45,377.0,34.5,1.05,20.15,84.5,27.84,17.8
2018,7,18,6,0,484.0,43.0,1.0,21.0,123.0,33.86,23.54
2018,7,18,6,15,552.5,49.5,0.95,21.65,170.0,43.12,31.81
2018,7,18,6,30,621.0,56.0,0.9,22.3,217.0,90.65,47.17
2018,7,18,6,45,667.5,60.5,0.9,22.9,267.5,144.4,83.93
2018,7,18,7,0,714.0,65.0,0.9,23.5,318.0,200.48,128.19
2018,7,18,7,15,746.0,69.0,0.85,24.15,369.0,257.46,175.89
2018,7,18,7,30,778.0,73.0,0.8,24.8,420.0,317.47,225.94
2018,7,18,7,45,803.0,75.5,0.8,25.45,470.5,376.16,274.15
2018,7,18,8,0,828.0,78.0,0.8,26.1,521.0,436.43,321.9
2018,7,18,8,15,845.5,81.0,0.75,26.65,569.0,494.94,366.38
2018,7,18,8,30,863.0,84.0,0.7,27.2,617.0,552.9,408.5
2018,7,18,8,45,876.5,86.0,0.65,27.8,661.5,607.35,446.29
2018,7,18,9,0,890.0,88.0,0.6,28.4,706.0,660.92,481.85
2018,7,18,9,15,897.5,91.5,0.6,28.75,745.5,710.73,514.56
2018,7,18,9,30,905.0,95.0,0.6,29.1,785.0,758.6,543.88
2018,7,18,9,45,908.5,98.5,0.6,29.45,818.5,801.24,568.69
2018,7,18,10,0,912.0,102.0,0.6,29.8,852.0,841.2,591.48
2018,7,18,10,15,918.0,103.5,0.65,29.9,881.0,878.43,613.78
2018,7,18,10,30,924.0,105.0,0.7,30.0,910.0,912.79,634.22
2018,7,18,10,45,928.5,106.5,0.7,30.1,933.0,942.78,650.99
2018,7,18,11,0,933.0,108.0,0.7,30.2,956.0,969.49,665.76
2018,7,18,11,15,867.5,152.5,0.75,30.15,951.5,968.31,665.32
2018,7,18,11,30,802.0,197.0,0.8,30.1,947.0,973.22,669.01
2018,7,18,11,45,801.5,200.0,0.8,30.1,955.0,984.89,675.63
2018,7,18,12,0,801.0,203.0,0.8,30.1,963.0,993.2,680.24
2018,7,18,12,15,777.5,218.0,0.85,29.95,956.5,995.74,682.97
2018,7,18,12,30,754.0,233.0,0.9,29.8,950.0,987.03,679.14
2018,7,18,12,45,746.0,237.0,0.9,29.7,942.5,979.17,674.94
2018,7,18,13,0,738.0,241.0,0.9,29.6,935.0,968.13,668.89
2018,7,18,13,15,779.0,210.5,0.95,29.45,933.5,958.82,665.04
2018,7,18,13,30,820.0,180.0,1.0,29.3,932.0,954.3,664.13
2018,7,18,13,45,853.5,155.0,1.05,29.15,922.5,942.68,658.86
2018,7,18,14,0,887.0,130.0,1.1,29.0,913.0,918.15,645.7
2018,7,18,14,15,900.0,118.5,1.1,28.85,891.5,893.19,631.56
2018,7,18,14,30,913.0,107.0,1.1,28.7,870.0,864.07,614.73
2018,7,18,14,45,906.5,104.0,1.1,28.55,836.5,823.8,590.68
2018,7,18,15,0,900.0,101.0,1.1,28.4,803.0,780.98,564.78
2018,7,18,15,15,889.5,99.5,1.1,28.4,764.0,734.46,535.76
2018,7,18,15,30,879.0,98.0,1.1,28.4,725.0,686.15,503.24
2018,7,18,15,45,859.0,96.5,1.1,28.05,678.0,630.44,465.22
2018,7,18,16,0,839.0,95.0,1.1,27.7,631.0,575.45,426.42
2018,7,18,16,15,833.0,89.5,1.1,27.4,588.0,522.05,387.31
2018,7,18,16,30,827.0,84.0,1.1,27.1,545.0,467.51,345.74
2018,7,18,16,45,805.5,81.0,1.1,26.85,495.5,408.19,299.06
2018,7,18,17,0,784.0,78.0,1.1,26.6,446.0,349.91,251.59
2018,7,18,17,15,727.5,77.5,1.1,25.95,388.5,285.2,199.22
2018,7,18,17,30,671.0,77.0,1.1,25.3,331.0,223.74,149.09
2018,7,18,17,45,647.0,68.5,1.1,24.7,284.0,168.81,103.79
2018,7,18,18,0,623.0,60.0,1.1,24.1,237.0,116.45,63.86
2018,7,18,18,15,545.0,54.0,1.1,23.25,187.0,66.56,35.14
2018,7,18,18,30,467.0,48.0,1.1,22.4,137.0,37.19,26.42
2018,7,18,18,45,373.0,39.5,1.1,21.5,97.5,31.36,21.07
2018,7,18,19,0,279.0,31.0,1.1,20.6,58.0,25.38,14.83
2018,7,18,19,15,165.5,19.5,1.1,20.15,33.0,16.24,0.0
2018,7,18,19,30,52.0,8.0,1.1,19.7,8.0,7.28,0.0
2018,7,18,19,45,26.0,4.0,1.1,19.25,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.45,17.8,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.4,18.0,2.0,0.0,0.0
2018,7,19,5,15,138.0,14.0,1.3,18.55,23.0,12.73,0.0
2018,7,19,5,30,258.0,26.0,1.2,19.1,44.0,21.77,8.36
2018,7,19,5,45,363.5,35.0,1.1,19.7,82.5,28.36,18.22
2018,7,19,6,0,469.0,44.0,1.0,20.3,121.0,34.78,24.39
2018,7,19,6,15,538.0,51.5,0.9,20.85,168.0,44.41,33.03
2018,7,19,6,30,607.0,59.0,0.8,21.4,215.0,91.99,49.01
2018,7,19,6,45,653.5,64.5,0.7,21.9,266.0,143.17,83.81
2018,7,19,7,0,700.0,70.0,0.6,22.4,317.0,202.23,130.4
2018,7,19,7,15,733.0,74.5,0.6,22.8,368.0,259.19,178.11
2018,7,19,7,30,766.0,79.0,0.6,23.2,419.0,319.34,228.44
2018,7,19,7,45,790.0,82.5,0.6,23.6,469.5,378.05,276.87
2018,7,19,8,0,814.0,86.0,0.6,24.0,520.0,438.27,324.84
2018,7,19,8,15,832.5,89.0,0.55,24.4,568.5,496.52,369.26
2018,7,19,8,30,851.0,92.0,0.5,24.8,617.0,554.36,411.46
2018,7,19,8,45,864.5,95.5,0.5,25.15,662.0,609.78,450.81
2018,7,19,9,0,878.0,99.0,0.5,25.5,707.0,664.35,488.15
2018,7,19,9,15,890.0,100.0,0.45,25.8,747.5,714.36,520.61
2018,7,19,9,30,902.0,101.0,0.4,26.1,788.0,762.82,549.97
2018,7,19,9,45,912.5,101.5,0.4,26.45,824.0,807.83,576.3
2018,7,19,10,0,923.0,102.0,0.4,26.8,860.0,850.68,600.85
2018,7,19,10,15,929.5,103.5,0.45,27.0,889.5,888.76,623.41
2018,7,19,10,30,936.0,105.0,0.5,27.2,919.0,923.96,644.13
2018,7,19,10,45,940.0,106.5,0.5,27.4,942.0,953.87,660.51
2018,7,19,11,0,944.0,108.0,0.5,27.6,965.0,980.44,674.86
2018,7,19,11,15,947.5,108.5,0.55,27.75,981.0,1002.09,687.54
2018,7,19,11,30,951.0,109.0,0.6,27.9,997.0,1020.16,698.22
2018,7,19,11,45,952.5,109.0,0.65,28.05,1005.5,1032.14,705.43
2018,7,19,12,0,954.0,109.0,0.7,28.2,1014.0,1040.36,710.61
2018,7,19,12,15,955.0,108.5,0.7,28.25,1015.0,1043.81,712.29
2018,7,19,12,30,956.0,108.0,0.7,28.3,1016.0,1043.44,711.91
2018,7,19,12,45,955.5,107.5,0.75,28.35,1010.0,1037.79,709.7
2018,7,19,13,0,955.0,107.0,0.8,28.4,1004.0,1028.34,705.38
2018,7,19,13,15,953.5,106.5,0.85,28.35,991.0,1014.15,698.61
2018,7,19,13,30,952.0,106.0,0.9,28.3,978.0,996.26,689.68
2018,7,19,13,45,948.0,105.0,0.9,28.25,957.0,971.96,675.93
2018,7,19,14,0,944.0,104.0,0.9,28.2,936.0,944.24,660.14
2018,7,19,14,15,938.5,103.0,0.95,28.05,908.5,911.93,642.58
2018,7,19,14,30,933.0,102.0,1.0,27.9,881.0,876.56,622.9
2018,7,19,14,45,925.5,100.0,1.0,27.7,847.0,835.75,598.84
2018,7,19,15,0,918.0,98.0,1.0,27.5,813.0,792.4,572.86
2018,7,19,15,15,907.5,96.0,1.0,27.5,773.0,744.6,543.14
2018,7,19,15,30,897.0,94.0,1.0,27.5,733.0,694.97,510.06
2018,7,19,15,45,884.5,92.0,1.05,27.0,689.5,642.53,475.13
2018,7,19,16,0,872.0,90.0,1.1,26.5,646.0,588.95,437.95
2018,7,19,16,15,855.5,87.5,1.15,26.15,598.5,531.96,396.51
2018,7,19,16,30,839.0,85.0,1.2,25.8,551.0,474.6,353.04
2018,7,19,16,45,816.5,82.0,1.2,25.45,501.0,414.12,305.35
2018,7,19,17,0,794.0,79.0,1.2,25.1,451.0,354.79,256.86
2018,7,19,17,15,763.5,75.0,1.2,24.55,399.0,293.63,206.02
2018,7,19,17,30,733.0,71.0,1.2,24.0,347.0,235.17,156.7
2018,7,19,17,45,690.0,66.0,1.2,23.4,295.5,176.68,108.86
2018,7,19,18,0,647.0,61.0,1.2,22.8,244.0,120.07,66.15
2018,7,19,18,15,584.0,55.0,1.15,21.95,195.5,69.3,36.56
2018,7,19,18,30,521.0,49.0,1.1,21.1,147.0,38.3,27.52
2018,7,19,18,45,424.5,40.5,1.1,20.2,105.0,32.47,22.12
2018,7,19,19,0,328.0,32.0,1.1,19.3,63.0,26.5,15.71
2018,7,19,19,15,196.5,20.5,1.1,18.8,36.0,17.32,0.0
2018,7,19,19,30,65.0,9.0,1.1,18.3,9.0,8.19,0.0
2018,7,19,19,45,32.5,4.5,1.05,17.8,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,7,20,5,15,102.5,14.5,0.7,15.35,21.0,13.19,0.0
2018,7,20,5,30,194.0,27.0,0.6,15.9,40.0,21.32,7.54
2018,7,20,5,45,295.5,38.5,0.55,16.45,77.0,31.62,21.24
2018,7,20,6,0,397.0,50.0,0.5,17.0,114.0,40.09,29.38
2018,7,20,6,15,467.5,58.5,0.5,17.6,159.5,49.51,37.97
2018,7,20,6,30,538.0,67.0,0.5,18.2,205.0,93.75,53.65
2018,7,20,6,45,587.0,74.0,0.45,18.85,254.5,142.45,87.05
2018,7,20,7,0,636.0,81.0,0.4,19.5,304.0,196.92,129.98
2018,7,20,7,15,671.5,86.5,0.45,20.0,354.5,252.08,176.2
2018,7,20,7,30,707.0,92.0,0.5,20.5,405.0,310.81,225.42
2018,7,20,7,45,718.5,99.5,0.5,20.95,450.0,365.69,271.14
2018,7,20,8,0,730.0,107.0,0.5,21.4,495.0,420.84,315.46
2018,7,20,8,15,763.0,108.0,0.5,21.8,546.5,481.29,361.9
2018,7,20,8,30,796.0,109.0,0.5,22.2,598.0,542.29,407.07
2018,7,20,8,45,706.5,150.5,0.55,22.55,608.5,571.5,428.01
2018,7,20,9,0,617.0,192.0,0.6,22.9,619.0,590.16,440.58
2018,7,20,9,15,643.0,196.0,0.6,23.15,663.5,642.7,476.79
2018,7,20,9,30,669.0,200.0,0.6,23.4,708.0,695.61,511.91
2018,7,20,9,45,739.0,178.0,0.6,23.65,763.5,757.23,552.9
2018,7,20,10,0,809.0,156.0,0.6,23.9,819.0,818.19,591.29
2018,7,20,10,15,670.5,240.0,0.6,24.05,802.5,815.54,585.77
2018,7,20,10,30,532.0,324.0,0.6,24.2,786.0,795.2,568.49
2018,7,20,10,45,537.5,334.0,0.6,24.35,811.0,826.1,587.72
2018,7,20,11,0,543.0,344.0,0.6,24.5,836.0,855.07,604.81
2018,7,20,11,15,529.5,357.0,0.6,24.6,844.0,867.0,610.89
2018,7,20,11,30,516.0,370.0,0.6,24.7,852.0,876.11,615.45
2018,7,20,11,45,538.0,362.0,0.6,24.75,868.0,896.65,628.32
2018,7,20,12,0,560.0,354.0,0.6,24.8,884.0,914.96,639.61
2018,7,20,12,15,613.5,320.0,0.65,24.8,901.5,935.48,654.54
2018,7,20,12,30,667.0,286.0,0.7,24.8,919.0,955.51,669.1
2018,7,20,12,45,719.5,250.5,0.7,24.8,929.0,968.79,678.25
2018,7,20,13,0,772.0,215.0,0.7,24.8,939.0,977.16,683.39
2018,7,20,13,15,780.0,204.5,0.7,24.7,927.0,956.22,671.07
2018,7,20,13,30,788.0,194.0,0.7,24.6,915.0,940.0,662.1
2018,7,20,13,45,825.0,165.5,0.7,24.5,905.5,929.18,656.45
2018,7,20,14,0,862.0,137.0,0.7,24.4,896.0,904.66,642.24
2018,7,20,14,15,854.0,135.5,0.75,24.25,868.0,872.0,624.06
2018,7,20,14,30,846.0,134.0,0.8,24.1,840.0,836.7,604.0
2018,7,20,14,45,835.5,132.5,0.8,23.9,806.0,802.79,583.9
2018,7,20,15,0,825.0,131.0,0.8,23.7,772.0,760.25,557.85
2018,7,20,15,15,813.0,128.0,0.8,23.7,733.5,713.34,527.09
2018,7,20,15,30,801.0,125.0,0.8,23.7,695.0,664.99,494.18
2018,7,20,15,45,783.0,122.5,0.85,23.15,651.0,612.23,458.72
2018,7,20,16,0,765.0,120.0,0.9,22.6,607.0,559.12,421.61
2018,7,20,16,15,742.0,116.0,0.9,22.3,559.0,501.19,378.82
2018,7,20,16,30,719.0,112.0,0.9,22.0,511.0,444.45,335.4
2018,7,20,16,45,691.0,107.5,0.9,21.7,462.0,386.32,289.47
2018,7,20,17,0,663.0,103.0,0.9,21.4,413.0,330.17,243.63
2018,7,20,17,15,627.0,97.5,0.9,21.0,363.5,273.07,196.25
2018,7,20,17,30,591.0,92.0,0.9,20.6,314.0,219.51,151.29
2018,7,20,17,45,542.5,85.0,0.9,20.2,265.5,166.32,108.02
2018,7,20,18,0,494.0,78.0,0.9,19.8,217.0,118.77,72.25
2018,7,20,18,15,430.0,68.5,0.9,19.3,172.0,74.22,45.09
2018,7,20,18,30,366.0,59.0,0.9,18.8,127.0,44.87,33.49
2018,7,20,18,45,280.5,46.5,0.85,18.3,89.5,35.87,25.21
2018,7,20,19,0,195.0,34.0,0.8,17.8,52.0,26.59,15.77
2018,7,20,19,15,112.0,20.5,0.8,17.5,29.5,16.24,0.0
2018,7,20,19,30,29.0,7.0,0.8,17.2,7.0,6.37,0.0
2018,7,20,19,45,14.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.3,14.95,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,15.0,2.0,0.0,0.0
2018,7,21,5,15,82.0,13.5,0.3,15.5,18.5,12.28,0.0
2018,7,21,5,30,156.0,25.0,0.3,16.0,35.0,19.7,5.74
2018,7,21,5,45,249.0,37.0,0.35,16.5,69.0,28.79,18.79
2018,7,21,6,0,342.0,49.0,0.4,17.0,103.0,37.64,27.23
2018,7,21,6,15,411.0,58.5,0.4,17.5,146.5,48.79,37.35
2018,7,21,6,30,480.0,68.0,0.4,18.0,190.0,90.32,52.98
2018,7,21,6,45,529.0,75.5,0.4,18.5,237.0,135.92,84.36
2018,7,21,7,0,578.0,83.0,0.4,19.0,284.0,187.35,124.95
2018,7,21,7,15,614.0,88.5,0.4,19.45,332.5,239.2,168.33
2018,7,21,7,30,650.0,94.0,0.4,19.9,381.0,294.75,214.78
2018,7,21,7,45,677.0,98.5,0.4,20.3,428.5,349.39,259.95
2018,7,21,8,0,704.0,103.0,0.4,20.7,476.0,406.07,305.31
2018,7,21,8,15,724.5,107.0,0.4,21.1,522.0,461.89,348.5
2018,7,21,8,30,745.0,111.0,0.4,21.5,568.0,517.04,389.64
2018,7,21,8,45,760.5,114.5,0.45,21.9,610.5,569.19,427.71
2018,7,21,9,0,776.0,118.0,0.5,22.3,653.0,620.95,464.34
2018,7,21,9,15,786.0,121.5,0.5,22.65,691.0,668.3,496.33
2018,7,21,9,30,796.0,125.0,0.5,23.0,729.0,714.23,526.45
2018,7,21,9,45,802.0,129.0,0.55,23.3,761.5,755.95,552.91
2018,7,21,10,0,808.0,133.0,0.6,23.6,794.0,795.5,577.37
2018,7,21,10,15,816.0,134.0,0.6,23.85,822.0,831.36,598.5
2018,7,21,10,30,824.0,135.0,0.6,24.1,850.0,857.21,613.09
2018,7,21,10,45,829.5,137.0,0.6,24.3,872.5,886.05,629.73
2018,7,21,11,0,835.0,139.0,0.6,24.5,895.0,912.0,644.41
2018,7,21,11,15,804.5,162.5,0.65,24.65,901.0,932.38,656.75
2018,7,21,11,30,774.0,186.0,0.7,24.8,907.0,938.9,660.7
2018,7,21,11,45,605.5,293.0,0.7,24.9,860.0,896.59,631.67
2018,7,21,12,0,437.0,400.0,0.7,25.0,813.0,840.26,591.46
2018,7,21,12,15,635.0,274.5,0.7,25.0,876.0,915.12,645.03
2018,7,21,12,30,833.0,149.0,0.7,25.0,939.0,965.11,675.99
2018,7,21,12,45,853.5,134.0,0.75,25.0,938.5,966.77,677.41
2018,7,21,13,0,874.0,119.0,0.8,25.0,938.0,964.45,677.2
2018,7,21,13,15,791.0,169.0,0.8,24.9,902.0,933.6,658.81
2018,7,21,13,30,708.0,219.0,0.8,24.8,866.0,897.83,637.64
2018,7,21,13,45,786.5,166.0,0.8,24.7,869.5,895.67,637.54
2018,7,21,14,0,865.0,113.0,0.8,24.6,873.0,885.18,631.85
2018,7,21,14,15,860.0,111.0,0.8,24.45,847.0,854.49,613.61
2018,7,21,14,30,855.0,109.0,0.8,24.3,821.0,820.97,593.67
2018,7,21,14,45,848.5,106.5,0.85,24.1,789.0,783.12,571.57
2018,7,21,15,0,842.0,104.0,0.9,23.9,757.0,742.9,547.52
2018,7,21,15,15,831.0,101.5,0.9,23.9,719.0,697.3,518.33
2018,7,21,15,30,820.0,99.0,0.9,23.9,681.0,650.13,485.85
2018,7,21,15,45,807.5,96.5,0.9,23.45,640.0,600.69,451.64
2018,7,21,16,0,795.0,94.0,0.9,23.0,599.0,551.45,416.33
2018,7,21,16,15,779.5,90.0,0.9,22.7,554.0,496.75,375.58
2018,7,21,16,30,764.0,86.0,0.9,22.4,509.0,441.99,333.29
2018,7,21,16,45,742.0,83.0,0.9,22.1,462.0,385.77,288.36
2018,7,21,17,0,720.0,80.0,0.9,21.8,415.0,330.76,242.83
2018,7,21,17,15,690.0,75.0,0.85,21.45,366.0,273.02,194.17
2018,7,21,17,30,660.0,70.0,0.8,21.1,317.0,215.75,145.49
2018,7,21,17,45,618.5,65.5,0.8,20.7,269.5,162.01,101.09
2018,7,21,18,0,577.0,61.0,0.8,20.3,222.0,112.88,63.79
2018,7,21,18,15,516.0,54.0,0.8,19.85,176.5,65.55,35.54
2018,7,21,18,30,455.0,47.0,0.8,19.4,131.0,36.5,26.15
2018,7,21,18,45,365.0,38.0,0.75,18.9,92.5,30.22,20.29
2018,7,21,19,0,275.0,29.0,0.7,18.4,54.0,23.74,13.28
2018,7,21,19,15,157.5,17.5,0.7,18.1,30.0,14.53,0.0
2018,7,21,19,30,40.0,6.0,0.7,17.8,6.0,5.46,0.0
2018,7,21,19,45,20.0,3.0,0.65,17.45,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.3,15.6,2.0,0.0,0.0
2018,7,22,5,15,87.0,13.0,0.3,15.9,18.5,11.82,0.0
2018,7,22,5,30,166.0,24.0,0.3,16.2,35.0,18.93,4.35
2018,7,22,5,45,263.0,36.0,0.3,16.45,69.5,28.06,18.1
2018,7,22,6,0,360.0,48.0,0.3,16.7,104.0,38.38,27.9
