Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,15,433.0,56.5,0.35,17.2,148.0,47.17,35.97
2018,7,22,6,30,506.0,65.0,0.4,17.7,192.0,89.49,51.46
2018,7,22,6,45,559.5,70.5,0.4,18.2,240.0,135.55,82.84
2018,7,22,7,0,613.0,76.0,0.4,18.7,288.0,187.93,124.17
2018,7,22,7,15,651.0,80.5,0.4,19.3,337.5,241.46,169.02
2018,7,22,7,30,689.0,85.0,0.4,19.9,387.0,298.85,217.06
2018,7,22,7,45,719.5,87.5,0.45,20.5,436.5,356.81,264.98
2018,7,22,8,0,750.0,90.0,0.5,21.1,486.0,415.12,311.82
2018,7,22,8,15,772.0,92.0,0.5,21.55,533.0,470.82,355.12
2018,7,22,8,30,794.0,94.0,0.5,22.0,580.0,527.29,397.34
2018,7,22,8,45,756.0,118.0,0.55,22.45,608.0,570.34,428.5
2018,7,22,9,0,718.0,142.0,0.6,22.9,636.0,608.14,454.8
2018,7,22,9,15,724.0,150.5,0.6,23.15,674.0,655.68,487.19
2018,7,22,9,30,730.0,159.0,0.6,23.4,712.0,701.69,517.47
2018,7,22,9,45,802.0,131.0,0.6,23.7,764.5,758.62,554.79
2018,7,22,10,0,874.0,103.0,0.6,24.0,817.0,814.28,588.62
2018,7,22,10,15,882.0,104.0,0.65,24.15,846.5,851.64,611.39
2018,7,22,10,30,890.0,105.0,0.7,24.3,876.0,886.38,632.6
2018,7,22,10,45,896.0,105.0,0.7,24.45,898.5,915.52,649.29
2018,7,22,11,0,902.0,105.0,0.7,24.6,921.0,941.58,664.03
2018,7,22,11,15,905.5,105.5,0.7,24.7,936.5,962.55,675.78
2018,7,22,11,30,909.0,106.0,0.7,24.8,952.0,980.1,685.51
2018,7,22,11,45,911.5,105.5,0.75,24.9,960.5,992.17,693.07
2018,7,22,12,0,914.0,105.0,0.8,25.0,969.0,1000.64,698.62
2018,7,22,12,15,915.5,104.5,0.8,25.0,970.5,1004.5,700.75
2018,7,22,12,30,917.0,104.0,0.8,25.0,972.0,1004.68,700.83
2018,7,22,12,45,917.5,102.5,0.85,25.0,966.0,999.21,698.67
2018,7,22,13,0,918.0,101.0,0.9,25.0,960.0,990.05,694.4
2018,7,22,13,15,916.0,100.0,0.9,24.95,946.5,975.34,686.0
2018,7,22,13,30,914.0,99.0,0.9,24.9,933.0,957.07,675.54
2018,7,22,13,45,864.0,127.0,0.9,24.85,901.5,920.08,653.47
2018,7,22,14,0,814.0,155.0,0.9,24.8,870.0,890.16,635.93
2018,7,22,14,15,822.0,144.0,0.9,24.7,846.5,862.32,619.62
2018,7,22,14,30,830.0,133.0,0.9,24.6,823.0,830.93,600.89
2018,7,22,14,45,855.0,111.5,0.95,24.45,797.5,793.99,579.25
2018,7,22,15,0,880.0,90.0,1.0,24.3,772.0,758.42,558.19
2018,7,22,15,15,870.0,88.5,1.0,24.3,734.0,712.93,529.18
2018,7,22,15,30,860.0,87.0,1.0,24.3,696.0,665.66,497.16
2018,7,22,15,45,847.0,85.0,1.0,23.9,653.5,614.52,461.69
2018,7,22,16,0,834.0,83.0,1.0,23.5,611.0,562.4,424.28
2018,7,22,16,15,817.0,80.0,1.0,23.2,564.5,506.51,382.62
2018,7,22,16,30,800.0,77.0,1.0,22.9,518.0,450.29,339.15
2018,7,22,16,45,777.5,74.5,1.0,22.6,470.0,392.38,292.81
2018,7,22,17,0,755.0,72.0,1.0,22.3,422.0,335.67,245.8
2018,7,22,17,15,725.0,68.0,1.0,21.9,372.5,276.83,196.18
2018,7,22,17,30,695.0,64.0,1.0,21.5,323.0,220.69,148.17
2018,7,22,17,45,653.5,59.5,1.0,21.15,274.0,165.09,102.04
2018,7,22,18,0,612.0,55.0,1.0,20.8,225.0,111.52,61.13
2018,7,22,18,15,551.0,49.5,1.0,20.25,179.0,63.35,32.75
2018,7,22,18,30,490.0,44.0,1.0,19.7,133.0,34.12,24.03
2018,7,22,18,45,397.5,36.0,1.0,19.2,94.0,28.6,18.84
2018,7,22,19,0,305.0,28.0,1.0,18.7,55.0,22.94,12.43
2018,7,22,19,15,175.5,17.0,1.0,18.3,30.5,15.46,0.0
2018,7,22,19,30,46.0,6.0,1.0,17.9,6.0,5.46,0.0
2018,7,22,19,45,23.0,3.0,1.0,17.55,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,1.0,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,1.0,14.9,2.0,0.0,0.0
2018,7,23,5,15,125.0,13.0,0.95,15.6,19.5,11.82,0.0
2018,7,23,5,30,235.0,23.0,0.9,16.3,37.0,19.24,3.34
2018,7,23,5,45,340.5,31.5,0.85,16.95,73.0,25.47,15.76
2018,7,23,6,0,446.0,40.0,0.8,17.6,109.0,31.54,21.79
2018,7,23,6,15,514.0,47.0,0.8,18.3,154.0,39.69,29.23
2018,7,23,6,30,582.0,54.0,0.8,19.0,199.0,85.33,45.09
2018,7,23,6,45,628.0,59.0,0.75,19.7,247.5,134.56,78.71
2018,7,23,7,0,674.0,64.0,0.7,20.4,296.0,191.4,124.0
2018,7,23,7,15,707.0,68.5,0.7,20.95,346.0,246.96,171.03
2018,7,23,7,30,740.0,73.0,0.7,21.5,396.0,305.74,220.75
2018,7,23,7,45,764.5,76.0,0.65,22.05,445.0,362.83,268.17
2018,7,23,8,0,789.0,79.0,0.6,22.6,494.0,421.53,315.09
2018,7,23,8,15,807.5,81.5,0.65,23.0,541.0,478.11,359.49
2018,7,23,8,30,826.0,84.0,0.7,23.4,588.0,534.43,402.15
2018,7,23,8,45,840.5,86.5,0.7,23.85,632.0,588.42,441.14
2018,7,23,9,0,855.0,89.0,0.7,24.3,676.0,641.73,478.23
2018,7,23,9,15,866.5,90.5,0.7,24.6,716.0,691.02,511.63
2018,7,23,9,30,878.0,92.0,0.7,24.9,756.0,738.81,541.84
2018,7,23,9,45,887.5,93.0,0.75,25.25,791.0,782.81,569.04
2018,7,23,10,0,897.0,94.0,0.8,25.6,826.0,824.64,594.55
2018,7,23,10,15,904.0,95.0,0.8,25.8,855.0,861.98,616.48
2018,7,23,10,30,911.0,96.0,0.8,26.0,884.0,896.56,636.48
2018,7,23,10,45,916.0,96.5,0.85,26.2,906.5,925.9,653.97
2018,7,23,11,0,921.0,97.0,0.9,26.4,929.0,952.03,669.51
2018,7,23,11,15,924.5,97.5,0.9,26.55,945.0,973.41,681.36
2018,7,23,11,30,928.0,98.0,0.9,26.7,961.0,991.28,691.13
2018,7,23,11,45,929.5,98.5,0.95,26.85,969.5,1003.62,698.63
2018,7,23,12,0,931.0,99.0,1.0,27.0,978.0,1012.27,704.05
2018,7,23,12,15,931.0,99.5,1.0,26.95,979.0,1015.73,706.07
2018,7,23,12,30,931.0,100.0,1.0,26.9,980.0,1015.44,706.01
2018,7,23,12,45,929.5,100.0,1.05,26.9,974.0,1009.44,703.47
2018,7,23,13,0,928.0,100.0,1.1,26.9,968.0,999.74,698.81
2018,7,23,13,15,925.0,100.0,1.15,26.75,954.5,984.93,691.51
2018,7,23,13,30,922.0,100.0,1.2,26.6,941.0,966.56,682.07
2018,7,23,13,45,917.5,99.5,1.2,26.45,920.5,942.83,668.5
2018,7,23,14,0,913.0,99.0,1.2,26.3,900.0,915.8,652.88
2018,7,23,14,15,907.0,98.0,1.25,26.0,872.5,883.81,635.13
2018,7,23,14,30,901.0,97.0,1.3,25.7,845.0,848.89,615.27
2018,7,23,14,45,892.5,96.0,1.3,25.45,812.0,809.24,591.3
2018,7,23,15,0,884.0,95.0,1.3,25.2,779.0,767.22,565.47
2018,7,23,15,15,873.5,93.5,1.3,25.2,740.5,721.14,535.99
2018,7,23,15,30,863.0,92.0,1.3,25.2,702.0,673.3,503.34
2018,7,23,15,45,850.5,89.5,1.3,24.65,659.5,621.75,467.75
2018,7,23,16,0,838.0,87.0,1.3,24.1,617.0,569.16,430.13
2018,7,23,16,15,823.0,83.5,1.3,23.85,570.5,513.51,388.4
2018,7,23,16,30,808.0,80.0,1.3,23.6,524.0,457.42,344.78
2018,7,23,16,45,787.5,76.0,1.3,23.3,475.5,398.31,297.4
2018,7,23,17,0,767.0,72.0,1.3,23.0,427.0,340.18,249.14
2018,7,23,17,15,737.5,68.5,1.3,22.6,377.0,281.19,199.22
2018,7,23,17,30,708.0,65.0,1.3,22.2,327.0,224.8,150.86
2018,7,23,17,45,667.5,60.0,1.3,21.8,277.5,168.04,103.71
2018,7,23,18,0,627.0,55.0,1.3,21.4,228.0,115.81,63.91
2018,7,23,18,15,567.0,49.5,1.3,20.85,181.5,64.09,32.88
2018,7,23,18,30,507.0,44.0,1.3,20.3,135.0,34.25,24.06
2018,7,23,18,45,414.0,35.5,1.3,19.7,95.0,28.27,18.47
2018,7,23,19,0,321.0,27.0,1.3,19.1,55.0,22.11,11.54
2018,7,23,19,15,185.5,16.5,1.3,18.7,30.5,15.01,0.0
2018,7,23,19,30,50.0,6.0,1.3,18.3,6.0,5.46,0.0
2018,7,23,19,45,25.0,3.0,1.3,17.9,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,5,15,99.5,11.0,1.3,16.4,17.0,10.01,0.0
2018,7,24,5,30,199.0,22.0,1.3,16.8,34.0,18.34,1.56
2018,7,24,5,45,310.5,32.5,1.3,17.2,70.5,26.43,16.44
2018,7,24,6,0,422.0,43.0,1.3,17.6,107.0,34.23,24.07
2018,7,24,6,15,494.0,50.0,1.25,18.2,152.0,41.94,31.17
2018,7,24,6,30,566.0,57.0,1.2,18.8,197.0,86.7,46.87
2018,7,24,6,45,615.5,61.5,1.2,19.4,245.5,135.07,79.87
2018,7,24,7,0,665.0,66.0,1.2,20.0,294.0,189.16,123.11
2018,7,24,7,15,700.5,70.5,1.15,20.8,344.5,247.26,172.23
2018,7,24,7,30,736.0,75.0,1.1,21.6,395.0,306.53,222.32
2018,7,24,7,45,762.5,77.5,1.1,22.45,444.5,363.75,270.06
2018,7,24,8,0,789.0,80.0,1.1,23.3,494.0,422.8,317.58
2018,7,24,8,15,808.5,82.5,1.1,23.85,541.5,479.95,362.34
2018,7,24,8,30,828.0,85.0,1.1,24.4,589.0,536.89,405.23
2018,7,24,8,45,844.0,87.0,1.1,25.0,633.5,591.45,444.73
2018,7,24,9,0,860.0,89.0,1.1,25.6,678.0,645.47,482.37
2018,7,24,9,15,869.5,91.5,1.15,25.95,717.5,694.68,516.38
2018,7,24,9,30,879.0,94.0,1.2,26.3,757.0,742.21,547.18
2018,7,24,9,45,886.0,96.5,1.2,26.65,791.5,785.87,573.82
2018,7,24,10,0,893.0,99.0,1.2,27.0,826.0,827.19,598.53
2018,7,24,10,15,900.0,100.0,1.25,27.2,855.0,864.46,621.34
2018,7,24,10,30,907.0,101.0,1.3,27.4,884.0,898.97,642.27
2018,7,24,10,45,912.5,101.0,1.3,27.6,906.5,928.2,659.07
2018,7,24,11,0,918.0,101.0,1.3,27.8,929.0,954.25,673.85
2018,7,24,11,15,922.0,101.0,1.3,27.8,945.0,975.58,686.22
2018,7,24,11,30,926.0,101.0,1.3,27.8,961.0,993.42,696.53
2018,7,24,11,45,929.0,100.0,1.35,27.85,969.5,1005.71,704.2
2018,7,24,12,0,932.0,99.0,1.4,27.9,978.0,1014.33,709.79
2018,7,24,12,15,931.0,100.5,1.4,27.9,979.0,1017.82,711.73
2018,7,24,12,30,930.0,102.0,1.4,27.9,980.0,1017.56,711.55
2018,7,24,12,45,927.0,102.5,1.45,27.95,973.0,1010.6,708.07
2018,7,24,13,0,924.0,103.0,1.5,28.0,966.0,999.96,702.47
2018,7,24,13,15,923.0,101.5,1.5,27.9,953.0,985.6,694.35
2018,7,24,13,30,922.0,100.0,1.5,27.8,940.0,967.6,684.07
2018,7,24,13,45,919.5,98.5,1.5,27.75,920.0,944.67,670.64
2018,7,24,14,0,917.0,97.0,1.5,27.7,900.0,918.32,655.08
2018,7,24,14,15,912.5,95.5,1.5,27.5,873.5,886.97,636.68
2018,7,24,14,30,908.0,94.0,1.5,27.3,847.0,852.57,616.22
2018,7,24,14,45,902.0,91.5,1.5,27.15,814.0,813.11,592.15
2018,7,24,15,0,896.0,89.0,1.5,27.0,781.0,771.06,566.11
2018,7,24,15,15,886.0,87.5,1.5,27.0,742.5,724.79,536.56
2018,7,24,15,30,876.0,86.0,1.5,27.0,704.0,676.71,504.04
2018,7,24,15,45,865.5,83.0,1.55,26.4,661.5,625.24,469.01
2018,7,24,16,0,855.0,80.0,1.6,25.8,619.0,572.52,431.67
2018,7,24,16,15,842.0,76.5,1.55,25.45,573.5,517.0,389.88
2018,7,24,16,30,829.0,73.0,1.5,25.1,528.0,460.99,346.22
2018,7,24,16,45,809.5,70.0,1.5,24.7,479.5,402.61,299.45
2018,7,24,17,0,790.0,67.0,1.5,24.3,431.0,343.69,250.62
2018,7,24,17,15,762.5,63.0,1.5,23.8,380.5,283.44,199.69
2018,7,24,17,30,735.0,59.0,1.5,23.3,330.0,225.54,150.03
2018,7,24,17,45,695.0,55.5,1.5,22.8,280.5,168.61,102.69
2018,7,24,18,0,655.0,52.0,1.5,22.3,231.0,116.09,62.77
2018,7,24,18,15,595.5,46.5,1.45,21.65,183.5,65.55,33.27
2018,7,24,18,30,536.0,41.0,1.4,21.0,136.0,31.87,21.91
2018,7,24,18,45,440.5,33.5,1.4,20.4,95.5,26.64,16.99
2018,7,24,19,0,345.0,26.0,1.4,19.8,55.0,21.3,10.62
2018,7,24,19,15,199.5,15.5,1.4,19.4,30.0,14.1,0.0
2018,7,24,19,30,54.0,5.0,1.4,19.0,5.0,4.55,0.0
2018,7,24,19,45,27.0,2.5,1.35,18.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.0,1.3,18.2,17.5,9.1,0.0
2018,7,25,5,30,263.0,20.0,1.3,18.9,35.0,16.58,0.0
2018,7,25,5,45,382.5,28.0,1.3,19.65,73.0,22.54,12.93
2018,7,25,6,0,502.0,36.0,1.3,20.4,111.0,30.95,20.93
2018,7,25,6,15,570.0,41.5,1.25,21.05,157.0,38.19,27.53
2018,7,25,6,30,638.0,47.0,1.2,21.7,203.0,85.7,42.97
2018,7,25,6,45,682.0,51.0,1.15,22.35,252.5,136.93,77.57
2018,7,25,7,0,726.0,55.0,1.1,23.0,302.0,193.22,122.4
2018,7,25,7,15,757.0,58.0,1.1,23.75,352.0,250.02,170.56
2018,7,25,7,30,788.0,61.0,1.1,24.5,402.0,311.32,222.34
2018,7,25,7,45,811.0,63.0,1.1,25.2,451.5,369.23,270.65
2018,7,25,8,0,834.0,65.0,1.1,25.9,501.0,428.44,318.3
2018,7,25,8,15,851.5,67.5,1.1,26.45,549.0,486.49,363.47
2018,7,25,8,30,869.0,70.0,1.1,27.0,597.0,544.68,406.91
2018,7,25,8,45,882.0,71.5,1.15,27.55,641.0,599.02,446.35
2018,7,25,9,0,895.0,73.0,1.2,28.1,685.0,652.45,483.8
2018,7,25,9,15,897.0,78.5,1.2,28.45,723.0,701.19,516.66
2018,7,25,9,30,899.0,84.0,1.2,28.8,761.0,747.5,545.29
2018,7,25,9,45,896.5,91.5,1.2,29.15,793.5,789.74,570.68
2018,7,25,10,0,894.0,99.0,1.2,29.5,826.0,828.82,593.69
2018,7,25,10,15,900.0,101.0,1.25,29.65,855.0,866.33,616.55
2018,7,25,10,30,906.0,103.0,1.3,29.8,884.0,901.02,637.48
2018,7,25,10,45,910.0,104.0,1.3,29.95,906.0,929.91,654.03
2018,7,25,11,0,914.0,105.0,1.3,30.1,928.0,955.56,668.53
2018,7,25,11,15,916.5,106.0,1.35,30.1,943.5,976.43,681.28
2018,7,25,11,30,919.0,107.0,1.4,30.1,959.0,993.77,691.98
2018,7,25,11,45,920.0,108.0,1.4,30.1,967.5,1006.06,698.95
2018,7,25,12,0,921.0,109.0,1.4,30.1,976.0,1014.67,703.84
2018,7,25,12,15,922.5,108.0,1.45,30.0,977.5,1018.09,706.78
2018,7,25,12,30,924.0,107.0,1.5,29.9,979.0,1017.79,707.62
2018,7,25,12,45,925.0,105.5,1.5,29.8,973.0,1012.76,704.98
2018,7,25,13,0,926.0,104.0,1.5,29.7,967.0,1003.98,700.21
2018,7,25,13,15,923.0,103.5,1.5,29.55,953.5,988.67,691.69
2018,7,25,13,30,920.0,103.0,1.5,29.4,940.0,969.78,681.09
2018,7,25,13,45,915.5,102.5,1.5,29.25,919.0,946.04,667.53
2018,7,25,14,0,911.0,102.0,1.5,29.1,898.0,918.98,651.9
2018,7,25,14,15,906.0,100.0,1.5,28.9,871.0,886.82,633.11
2018,7,25,14,30,901.0,98.0,1.5,28.7,844.0,851.67,612.29
2018,7,25,14,45,893.0,97.0,1.5,28.5,811.0,812.32,588.54
2018,7,25,15,0,885.0,96.0,1.5,28.3,778.0,770.55,562.93
2018,7,25,15,15,874.5,94.0,1.5,28.3,739.0,723.8,533.2
2018,7,25,15,30,864.0,92.0,1.5,28.3,700.0,675.31,500.39
2018,7,25,15,45,851.0,90.0,1.55,27.7,657.5,623.76,465.48
2018,7,25,16,0,838.0,88.0,1.6,27.1,615.0,571.21,428.46
2018,7,25,16,15,822.0,84.5,1.6,26.65,568.5,514.9,386.76
2018,7,25,16,30,806.0,81.0,1.6,26.2,522.0,458.34,343.29
2018,7,25,16,45,783.5,78.0,1.6,25.75,473.0,399.34,296.39
2018,7,25,17,0,761.0,75.0,1.6,25.3,424.0,341.54,248.79
2018,7,25,17,15,731.0,71.0,1.6,24.7,374.0,282.1,198.96
2018,7,25,17,30,701.0,67.0,1.6,24.1,324.0,225.35,150.72
2018,7,25,17,45,658.0,62.5,1.6,23.55,274.5,166.5,102.28
2018,7,25,18,0,615.0,58.0,1.6,23.0,225.0,114.58,63.04
2018,7,25,18,15,552.0,51.5,1.55,22.35,178.0,65.07,33.93
2018,7,25,18,30,489.0,45.0,1.5,21.7,131.0,35.21,24.68
2018,7,25,18,45,390.0,36.5,1.5,21.0,91.5,29.28,19.13
2018,7,25,19,0,291.0,28.0,1.5,20.3,52.0,23.21,11.72
2018,7,25,19,15,164.5,17.0,1.5,19.95,28.5,15.46,0.0
2018,7,25,19,30,38.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,7,25,19,45,19.0,3.0,1.5,19.25,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,1.55,17.4,13.0,9.1,0.0
2018,7,26,5,30,116.0,20.0,1.5,18.1,26.0,15.77,0.0
2018,7,26,5,45,198.5,35.0,1.45,18.85,58.5,27.28,16.77
2018,7,26,6,0,281.0,50.0,1.4,19.6,91.0,38.44,27.39
2018,7,26,6,15,342.0,63.5,1.35,20.2,133.0,50.29,38.07
2018,7,26,6,30,403.0,77.0,1.3,20.8,175.0,90.52,55.42
2018,7,26,6,45,444.0,89.5,1.25,21.45,220.5,134.85,86.46
2018,7,26,7,0,485.0,102.0,1.2,22.1,266.0,184.12,125.26
2018,7,26,7,15,519.0,112.0,1.15,22.8,313.5,234.18,166.5
2018,7,26,7,30,553.0,122.0,1.1,23.5,361.0,290.61,212.73
2018,7,26,7,45,577.5,131.5,1.05,24.15,407.5,343.87,255.87
2018,7,26,8,0,602.0,141.0,1.0,24.8,454.0,399.14,299.18
2018,7,26,8,15,623.5,148.5,1.0,25.4,500.0,452.84,340.12
2018,7,26,8,30,645.0,156.0,1.0,26.0,546.0,507.62,380.41
2018,7,26,8,45,660.5,163.5,0.95,26.6,589.0,559.65,416.96
2018,7,26,9,0,676.0,171.0,0.9,27.2,632.0,611.6,452.06
2018,7,26,9,15,715.0,164.5,0.9,27.6,678.0,665.85,488.77
2018,7,26,9,30,754.0,158.0,0.9,28.0,724.0,721.15,525.16
2018,7,26,9,45,795.5,144.5,0.9,28.35,767.0,770.0,556.3
2018,7,26,10,0,837.0,131.0,0.9,28.7,810.0,820.98,586.81
2018,7,26,10,15,846.0,132.0,0.95,28.9,839.5,851.98,605.24
2018,7,26,10,30,855.0,133.0,1.0,29.1,869.0,886.73,626.18
2018,7,26,10,45,863.0,132.5,1.0,29.3,892.0,916.48,643.03
2018,7,26,11,0,871.0,132.0,1.0,29.5,915.0,943.33,658.05
2018,7,26,11,15,877.0,131.0,1.05,29.5,931.5,964.76,671.14
2018,7,26,11,30,883.0,130.0,1.1,29.5,948.0,982.92,682.36
2018,7,26,11,45,888.0,129.0,1.15,29.55,958.0,996.74,690.93
2018,7,26,12,0,893.0,128.0,1.2,29.6,968.0,1007.08,697.53
2018,7,26,12,15,893.0,128.5,1.2,29.5,969.0,1010.41,699.6
2018,7,26,12,30,893.0,129.0,1.2,29.4,970.0,1010.14,699.7
2018,7,26,12,45,891.5,128.5,1.25,29.35,963.5,1003.83,697.0
2018,7,26,13,0,890.0,128.0,1.3,29.3,957.0,993.95,692.27
2018,7,26,13,15,891.5,124.5,1.3,29.2,944.5,980.47,684.78
2018,7,26,13,30,893.0,121.0,1.3,29.1,932.0,963.38,675.16
2018,7,26,13,45,894.5,117.0,1.35,29.0,913.5,942.22,663.84
2018,7,26,14,0,896.0,113.0,1.4,28.9,895.0,917.54,650.28
2018,7,26,14,15,893.5,109.5,1.4,28.75,868.5,886.44,632.06
2018,7,26,14,30,891.0,106.0,1.4,28.6,842.0,852.23,611.77
2018,7,26,14,45,888.5,102.0,1.45,28.4,810.5,814.55,589.74
2018,7,26,15,0,886.0,98.0,1.5,28.2,779.0,774.06,565.51
2018,7,26,15,15,875.5,95.5,1.5,28.2,740.0,726.71,535.39
2018,7,26,15,30,865.0,93.0,1.5,28.2,701.0,677.61,502.19
2018,7,26,15,45,855.0,89.5,1.55,27.7,658.5,626.33,467.35
2018,7,26,16,0,845.0,86.0,1.6,27.2,616.0,573.75,430.2
2018,7,26,16,15,831.0,82.5,1.6,26.8,570.0,518.06,388.89
2018,7,26,16,30,817.0,79.0,1.6,26.4,524.0,461.87,345.61
2018,7,26,16,45,795.0,76.0,1.65,26.0,475.0,402.4,298.44
2018,7,26,17,0,773.0,73.0,1.7,25.6,426.0,344.06,250.42
2018,7,26,17,15,741.5,69.0,1.7,25.0,375.0,283.42,199.63
2018,7,26,17,30,710.0,65.0,1.7,24.4,324.0,225.65,150.55
2018,7,26,17,45,666.0,61.0,1.7,23.8,274.0,168.91,103.82
2018,7,26,18,0,622.0,57.0,1.7,23.2,224.0,114.45,62.61
2018,7,26,18,15,557.0,51.0,1.7,22.5,177.0,64.81,33.61
2018,7,26,18,30,492.0,45.0,1.7,21.8,130.0,35.31,24.74
2018,7,26,18,45,390.5,36.0,1.7,21.15,90.0,28.93,18.77
2018,7,26,19,0,289.0,27.0,1.7,20.5,50.0,22.36,10.7
2018,7,26,19,15,163.5,16.0,1.7,20.05,27.0,14.55,0.0
2018,7,26,19,30,38.0,5.0,1.7,19.6,4.0,0.0,0.0
2018,7,26,19,45,19.0,2.5,1.65,19.2,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,1.6,15.9,15.0,9.1,0.0
2018,7,27,5,30,184.0,20.0,1.6,16.4,30.0,16.69,0.0
2018,7,27,5,45,297.5,31.0,1.55,16.9,66.0,25.32,15.18
2018,7,27,6,0,411.0,42.0,1.5,17.4,102.0,33.6,23.45
2018,7,27,6,15,484.0,50.0,1.5,18.05,147.0,41.7,30.92
2018,7,27,6,30,557.0,58.0,1.5,18.7,192.0,86.89,47.44
2018,7,27,6,45,606.0,65.0,1.5,19.3,242.0,137.0,81.97
2018,7,27,7,0,655.0,72.0,1.5,19.9,292.0,192.91,126.75
2018,7,27,7,15,690.0,77.0,1.5,20.7,342.5,248.94,174.38
2018,7,27,7,30,725.0,82.0,1.5,21.5,393.0,310.35,226.42
2018,7,27,7,45,750.0,87.0,1.45,22.3,443.5,369.05,275.42
2018,7,27,8,0,775.0,92.0,1.4,23.1,494.0,429.49,324.04
2018,7,27,8,15,794.0,96.0,1.4,23.65,542.0,487.45,369.51
2018,7,27,8,30,813.0,100.0,1.4,24.2,590.0,545.84,413.57
2018,7,27,8,45,828.0,103.0,1.4,24.75,635.0,601.0,453.69
2018,7,27,9,0,843.0,106.0,1.4,25.3,680.0,655.57,491.95
2018,7,27,9,15,846.5,113.5,1.4,25.7,719.0,705.86,526.11
2018,7,27,9,30,850.0,121.0,1.4,26.1,758.0,754.02,557.59
2018,7,27,9,45,847.5,129.5,1.45,26.45,790.0,796.2,583.85
2018,7,27,10,0,845.0,138.0,1.5,26.8,822.0,835.4,607.91
2018,7,27,10,15,855.5,139.0,1.5,27.05,853.0,874.97,631.64
2018,7,27,10,30,866.0,140.0,1.5,27.3,884.0,904.01,648.37
2018,7,27,10,45,874.5,139.5,1.5,27.55,908.0,934.57,666.05
2018,7,27,11,0,883.0,139.0,1.5,27.8,932.0,962.2,681.75
2018,7,27,11,15,888.5,138.5,1.55,27.8,948.5,983.91,695.12
2018,7,27,11,30,894.0,138.0,1.6,27.8,965.0,1002.28,706.55
2018,7,27,11,45,898.0,137.0,1.65,27.85,974.0,1015.29,714.63
2018,7,27,12,0,902.0,136.0,1.7,27.9,983.0,1024.74,720.67
2018,7,27,12,15,902.0,136.5,1.7,27.85,984.0,1028.11,722.69
2018,7,27,12,30,902.0,137.0,1.7,27.8,985.0,1027.82,722.64
2018,7,27,12,45,900.0,137.0,1.75,27.7,978.5,1021.45,719.84
2018,7,27,13,0,898.0,137.0,1.8,27.6,972.0,1011.47,714.93
2018,7,27,13,15,897.0,135.0,1.8,27.5,958.5,996.96,706.64
2018,7,27,13,30,896.0,133.0,1.8,27.4,945.0,978.89,696.23
2018,7,27,13,45,893.5,130.5,1.8,27.3,924.5,955.47,682.51
2018,7,27,14,0,891.0,128.0,1.8,27.2,904.0,928.71,666.69
2018,7,27,14,15,886.5,125.5,1.8,27.0,877.0,896.99,647.9
2018,7,27,14,30,882.0,123.0,1.8,26.8,850.0,862.28,627.06
2018,7,27,14,45,876.0,119.0,1.8,26.65,816.5,822.12,602.33
2018,7,27,15,0,870.0,115.0,1.8,26.5,783.0,779.42,575.64
2018,7,27,15,15,858.5,113.0,1.8,26.5,743.5,732.4,545.22
2018,7,27,15,30,847.0,111.0,1.8,26.5,704.0,686.86,513.51
2018,7,27,15,45,815.0,114.5,1.85,26.05,656.0,628.79,473.18
2018,7,27,16,0,783.0,118.0,1.9,25.6,608.0,571.5,432.11
2018,7,27,16,15,734.5,124.0,1.9,25.2,555.0,508.74,385.34
2018,7,27,16,30,686.0,130.0,1.9,24.8,502.0,449.41,339.8
2018,7,27,16,45,637.0,129.0,1.9,24.4,448.5,387.07,290.87
2018,7,27,17,0,588.0,128.0,1.9,24.0,395.0,329.13,244.2
2018,7,27,17,15,546.5,120.0,1.9,23.35,345.0,269.16,195.29
2018,7,27,17,30,505.0,112.0,1.9,22.7,295.0,216.38,151.7
2018,7,27,17,45,452.0,101.0,1.9,22.05,245.5,163.67,109.43
2018,7,27,18,0,399.0,90.0,1.9,21.4,196.0,117.21,74.66
2018,7,27,18,15,340.0,75.0,1.85,20.7,152.0,73.72,46.86
2018,7,27,18,30,281.0,60.0,1.8,20.0,108.0,45.68,33.83
2018,7,27,18,45,207.5,43.5,1.8,19.35,72.5,33.62,22.83
2018,7,27,19,0,134.0,27.0,1.8,18.7,37.0,21.14,9.47
2018,7,27,19,15,71.0,14.5,1.8,18.3,19.5,13.19,0.0
2018,7,27,19,30,8.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,1.75,17.45,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,28,5,15,20.0,5.5,1.4,15.65,6.5,5.0,0.0
2018,7,28,5,30,40.0,11.0,1.4,16.2,13.0,9.24,0.0
2018,7,28,5,45,79.0,27.5,1.4,16.8,37.0,22.35,12.62
2018,7,28,6,0,118.0,44.0,1.4,17.4,61.0,35.04,24.66
2018,7,28,6,15,155.5,66.5,1.35,18.05,98.0,52.73,40.51
2018,7,28,6,30,193.0,89.0,1.3,18.7,135.0,86.03,59.63
2018,7,28,6,45,223.5,112.0,1.3,19.35,177.5,124.07,87.99
2018,7,28,7,0,254.0,135.0,1.3,20.0,220.0,166.28,121.33
2018,7,28,7,15,281.5,156.5,1.25,20.55,265.0,210.41,156.98
2018,7,28,7,30,309.0,178.0,1.2,21.1,310.0,257.87,195.16
2018,7,28,7,45,331.5,198.0,1.15,21.6,355.5,305.27,232.81
2018,7,28,8,0,354.0,218.0,1.1,22.1,401.0,354.98,271.3
2018,7,28,8,15,373.0,235.0,1.1,22.65,444.5,402.35,307.12
2018,7,28,8,30,392.0,252.0,1.1,23.2,488.0,451.15,343.0
2018,7,28,8,45,406.5,268.0,1.05,23.75,529.0,497.56,375.85
2018,7,28,9,0,421.0,284.0,1.0,24.3,570.0,544.51,408.05
2018,7,28,9,15,438.0,296.0,1.05,24.7,609.0,596.47,443.73
2018,7,28,9,30,455.0,308.0,1.1,25.1,648.0,642.63,474.71
2018,7,28,9,45,470.5,315.0,1.1,25.55,681.5,682.97,500.74
2018,7,28,10,0,486.0,322.0,1.1,26.0,715.0,722.85,525.96
2018,7,28,10,15,482.0,334.0,1.1,26.15,735.5,750.24,542.75
2018,7,28,10,30,478.0,346.0,1.1,26.3,756.0,775.55,558.08
2018,7,28,10,45,467.5,361.0,1.15,26.45,771.0,795.67,570.33
2018,7,28,11,0,457.0,376.0,1.2,26.6,786.0,813.3,580.95
2018,7,28,11,15,458.5,382.0,1.25,26.5,799.5,831.28,592.79
2018,7,28,11,30,460.0,388.0,1.3,26.4,813.0,847.16,603.28
2018,7,28,11,45,458.5,393.5,1.3,26.35,820.0,857.47,609.48
2018,7,28,12,0,457.0,399.0,1.3,26.3,827.0,865.45,614.31
2018,7,28,12,15,503.5,374.0,1.35,26.4,846.5,889.05,630.93
2018,7,28,12,30,550.0,349.0,1.4,26.5,866.0,909.91,645.64
2018,7,28,12,45,610.0,311.0,1.4,26.6,880.5,928.18,658.6
2018,7,28,13,0,670.0,273.0,1.4,26.7,895.0,944.37,670.22
2018,7,28,13,15,643.0,284.5,1.4,26.55,874.5,919.64,654.41
2018,7,28,13,30,616.0,296.0,1.4,26.4,854.0,892.61,637.52
2018,7,28,13,45,579.0,309.5,1.45,26.25,824.0,856.2,614.93
2018,7,28,14,0,542.0,323.0,1.5,26.1,794.0,819.83,592.08
2018,7,28,14,15,529.5,318.0,1.5,25.9,766.5,786.4,571.21
2018,7,28,14,30,517.0,313.0,1.5,25.7,739.0,751.61,549.12
2018,7,28,14,45,500.5,307.0,1.5,25.5,705.5,711.56,523.12
2018,7,28,15,0,484.0,301.0,1.5,25.3,672.0,670.91,496.3
2018,7,28,15,15,469.0,291.0,1.5,25.3,635.0,627.29,466.66
2018,7,28,15,30,454.0,281.0,1.5,25.3,598.0,583.5,436.34
2018,7,28,15,45,446.5,264.0,1.55,24.6,559.5,538.09,405.78
2018,7,28,16,0,439.0,247.0,1.6,23.9,521.0,492.31,373.91
2018,7,28,16,15,436.0,227.5,1.6,23.45,481.5,446.43,340.38
2018,7,28,16,30,433.0,208.0,1.6,23.0,442.0,400.07,305.37
2018,7,28,16,45,421.0,189.5,1.6,22.55,399.0,350.57,266.87
2018,7,28,17,0,409.0,171.0,1.6,22.1,356.0,301.9,227.89
2018,7,28,17,15,389.5,152.5,1.6,21.55,311.5,252.06,187.27
2018,7,28,17,30,370.0,134.0,1.6,21.0,267.0,204.3,147.79
2018,7,28,17,45,345.5,115.0,1.6,20.45,224.0,157.54,109.61
2018,7,28,18,0,321.0,96.0,1.6,19.9,181.0,113.83,75.57
2018,7,28,18,15,279.0,77.5,1.6,19.4,140.0,72.97,48.09
2018,7,28,18,30,237.0,59.0,1.6,18.9,99.0,44.83,33.24
2018,7,28,18,45,182.5,42.5,1.6,18.35,67.0,32.82,22.21
2018,7,28,19,0,128.0,26.0,1.6,17.8,35.0,20.37,8.45
2018,7,28,19,15,67.5,13.5,1.6,17.55,18.0,12.28,0.0
2018,7,28,19,30,7.0,1.0,1.6,17.3,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,1.6,17.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,29,5,15,21.5,5.5,1.3,16.4,6.5,5.0,0.0
2018,7,29,5,30,43.0,11.0,1.3,16.8,13.0,9.24,0.0
2018,7,29,5,45,87.0,28.0,1.25,17.2,38.0,22.73,12.75
2018,7,29,6,0,131.0,45.0,1.2,17.6,63.0,35.79,25.25
2018,7,29,6,15,174.5,66.5,1.2,18.15,101.0,52.84,40.56
2018,7,29,6,30,218.0,88.0,1.2,18.7,139.0,87.05,59.58
2018,7,29,6,45,255.0,108.5,1.15,19.2,182.5,125.55,87.85
2018,7,29,7,0,292.0,129.0,1.1,19.7,226.0,168.89,121.97
2018,7,29,7,15,326.0,147.0,1.05,20.15,272.0,213.97,158.47
2018,7,29,7,30,360.0,165.0,1.0,20.6,318.0,263.01,198.14
2018,7,29,7,45,388.5,180.5,1.0,21.0,364.5,311.54,237.13
2018,7,29,8,0,417.0,196.0,1.0,21.4,411.0,366.81,280.36
2018,7,29,8,15,442.0,209.0,1.0,21.95,456.5,417.56,318.95
2018,7,29,8,30,467.0,222.0,1.0,22.5,502.0,470.21,357.83
2018,7,29,8,45,488.0,232.0,1.0,23.05,544.5,519.35,393.07
2018,7,29,9,0,509.0,242.0,1.0,23.6,587.0,569.38,427.92
2018,7,29,9,15,562.0,234.0,1.0,24.15,636.0,625.15,466.42
2018,7,29,9,30,615.0,226.0,1.0,24.7,685.0,686.92,507.88
2018,7,29,9,45,664.0,212.5,1.0,25.3,729.5,739.84,542.35
2018,7,29,10,0,713.0,199.0,1.0,25.9,774.0,793.69,576.67
2018,7,29,10,15,702.5,213.5,1.05,26.1,797.5,825.22,596.04
2018,7,29,10,30,692.0,228.0,1.1,26.3,821.0,853.45,613.3
2018,7,29,10,45,686.0,238.0,1.1,26.45,839.0,878.11,627.7
2018,7,29,11,0,680.0,248.0,1.1,26.6,857.0,899.7,640.06
2018,7,29,11,15,664.0,263.5,1.1,26.45,866.5,913.99,648.28
2018,7,29,11,30,648.0,279.0,1.1,26.3,876.0,924.76,654.38
2018,7,29,11,45,630.0,293.0,1.15,26.15,878.0,928.74,657.14
2018,7,29,12,0,612.0,307.0,1.2,26.0,880.0,929.39,657.93
2018,7,29,12,15,606.5,311.5,1.2,25.8,880.0,930.41,658.84
2018,7,29,12,30,601.0,316.0,1.2,25.6,880.0,928.53,657.99
2018,7,29,12,45,646.5,285.0,1.25,25.45,887.5,940.71,668.3
2018,7,29,13,0,692.0,254.0,1.3,25.3,895.0,948.5,675.75
2018,7,29,13,15,664.0,266.5,1.3,25.05,874.5,923.75,660.21
2018,7,29,13,30,636.0,279.0,1.3,24.8,854.0,896.61,643.44
2018,7,29,13,45,617.5,281.0,1.3,24.5,828.5,866.45,625.14
2018,7,29,14,0,599.0,283.0,1.3,24.2,803.0,834.44,605.45
2018,7,29,14,15,599.0,273.5,1.35,23.9,779.5,806.34,589.19
2018,7,29,14,30,599.0,264.0,1.4,23.6,756.0,775.89,570.98
2018,7,29,14,45,587.0,258.0,1.4,23.3,723.5,734.53,544.38
2018,7,29,15,0,575.0,252.0,1.4,23.0,691.0,694.3,518.05
2018,7,29,15,15,559.5,244.5,1.4,23.0,653.5,649.18,487.18
2018,7,29,15,30,544.0,237.0,1.4,23.0,616.0,603.66,455.42
2018,7,29,15,45,524.5,227.5,1.45,22.3,574.0,553.64,421.16
2018,7,29,16,0,505.0,218.0,1.5,21.6,532.0,504.14,386.15
2018,7,29,16,15,481.5,207.0,1.5,21.25,487.5,451.98,347.33
2018,7,29,16,30,458.0,196.0,1.5,20.9,443.0,401.32,308.55
2018,7,29,16,45,430.0,182.5,1.5,20.55,396.5,348.34,267.03
2018,7,29,17,0,402.0,169.0,1.5,20.2,350.0,297.93,226.52
2018,7,29,17,15,372.5,152.5,1.5,19.8,304.5,245.19,183.53
2018,7,29,17,30,343.0,136.0,1.5,19.4,259.0,198.56,145.06
2018,7,29,17,45,289.5,117.0,1.5,19.0,209.5,149.27,105.87
2018,7,29,18,0,236.0,98.0,1.5,18.6,160.0,106.67,73.63
2018,7,29,18,15,196.0,78.5,1.5,18.3,122.5,71.17,48.97
2018,7,29,18,30,156.0,59.0,1.5,18.0,85.0,46.15,34.47
2018,7,29,18,45,111.5,40.5,1.5,17.65,56.0,32.27,21.74
2018,7,29,19,0,67.0,22.0,1.5,17.3,27.0,17.98,6.25
2018,7,29,19,15,35.5,11.5,1.5,17.15,14.0,10.46,0.0
2018,7,29,19,30,4.0,1.0,1.5,17.0,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,1.5,16.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,4.5,1.4,15.65,5.0,4.09,0.0
2018,7,30,5,30,28.0,9.0,1.4,15.9,10.0,7.6,0.0
2018,7,30,5,45,64.0,25.0,1.4,16.15,32.5,20.4,10.76
2018,7,30,6,0,100.0,41.0,1.4,16.4,55.0,32.76,22.73
2018,7,30,6,15,138.0,65.0,1.4,16.95,92.5,51.44,39.53
2018,7,30,6,30,176.0,89.0,1.4,17.5,130.0,84.88,59.55
2018,7,30,6,45,211.5,112.0,1.4,18.05,173.0,122.65,87.82
2018,7,30,7,0,247.0,135.0,1.4,18.6,216.0,165.22,121.49
2018,7,30,7,15,279.5,154.5,1.35,19.3,261.0,208.64,156.54
2018,7,30,7,30,312.0,174.0,1.3,20.0,306.0,255.92,194.63
2018,7,30,7,45,341.0,192.0,1.3,20.7,353.0,304.23,233.11
2018,7,30,8,0,370.0,210.0,1.3,21.4,400.0,355.54,273.07
2018,7,30,8,15,389.0,226.5,1.3,22.0,443.5,403.36,309.53
2018,7,30,8,30,408.0,243.0,1.3,22.6,487.0,452.57,346.0
2018,7,30,8,45,422.0,257.0,1.25,23.25,526.0,503.5,382.23
2018,7,30,9,0,436.0,271.0,1.2,23.9,565.0,549.73,414.01
2018,7,30,9,15,439.0,286.0,1.2,24.35,597.5,589.45,440.84
2018,7,30,9,30,442.0,301.0,1.2,24.8,630.0,628.18,466.35
2018,7,30,9,45,436.5,319.0,1.2,25.3,657.0,661.97,487.64
2018,7,30,10,0,431.0,337.0,1.2,25.8,684.0,693.87,507.24
2018,7,30,10,15,434.0,348.5,1.25,25.85,709.0,724.99,527.62
2018,7,30,10,30,437.0,360.0,1.3,25.9,734.0,754.61,546.82
2018,7,30,10,45,435.5,371.0,1.35,26.0,752.0,778.08,561.67
2018,7,30,11,0,434.0,382.0,1.4,26.1,770.0,799.58,575.23
2018,7,30,11,15,439.0,386.5,1.4,25.9,785.0,819.08,587.85
2018,7,30,11,30,444.0,391.0,1.4,25.7,800.0,836.65,599.24
2018,7,30,11,45,446.5,393.5,1.45,25.5,808.0,847.83,607.13
2018,7,30,12,0,449.0,396.0,1.5,25.3,816.0,856.8,613.71
2018,7,30,12,15,472.5,384.0,1.5,25.45,826.0,870.27,622.56
2018,7,30,12,30,496.0,372.0,1.5,25.6,836.0,881.3,629.82
2018,7,30,12,45,525.5,352.5,1.5,25.7,841.5,888.23,634.93
2018,7,30,13,0,555.0,333.0,1.5,25.8,847.0,892.09,638.17
2018,7,30,13,15,526.5,343.0,1.55,25.55,824.5,866.05,622.12
2018,7,30,13,30,498.0,353.0,1.6,25.3,802.0,838.26,605.08
2018,7,30,13,45,460.5,362.5,1.6,25.1,770.5,800.34,580.42
2018,7,30,14,0,423.0,372.0,1.6,24.9,739.0,761.84,555.2
2018,7,30,14,15,414.5,362.5,1.6,24.5,712.5,730.65,535.91
2018,7,30,14,30,406.0,353.0,1.6,24.1,686.0,690.0,509.99
2018,7,30,14,45,395.5,342.0,1.6,23.75,655.0,654.19,486.74
2018,7,30,15,0,385.0,331.0,1.6,23.4,624.0,617.79,462.63
2018,7,30,15,15,371.5,317.0,1.6,23.4,588.0,575.97,433.67
2018,7,30,15,30,358.0,303.0,1.6,23.4,552.0,534.23,404.29
2018,7,30,15,45,342.5,287.5,1.6,22.7,513.5,490.11,373.64
2018,7,30,16,0,327.0,272.0,1.6,22.0,475.0,446.67,342.71
2018,7,30,16,15,321.0,251.5,1.6,21.7,437.5,404.47,311.46
2018,7,30,16,30,315.0,231.0,1.6,21.4,400.0,362.38,279.44
2018,7,30,16,45,307.5,209.5,1.6,21.1,361.0,319.03,245.57
2018,7,30,17,0,300.0,188.0,1.6,20.8,322.0,276.24,211.25
2018,7,30,17,15,287.5,164.5,1.6,20.35,280.5,230.98,174.41
2018,7,30,17,30,275.0,141.0,1.6,19.9,239.0,187.23,138.27
2018,7,30,17,45,259.0,119.5,1.6,19.45,200.0,146.21,104.55
2018,7,30,18,0,243.0,98.0,1.6,19.0,161.0,107.37,73.81
2018,7,30,18,15,208.5,77.0,1.6,18.55,122.5,70.49,48.06
2018,7,30,18,30,174.0,56.0,1.6,18.1,84.0,44.04,32.6
2018,7,30,18,45,131.0,38.5,1.6,17.65,55.5,30.82,20.43
2018,7,30,19,0,88.0,21.0,1.6,17.2,27.0,17.23,5.05
2018,7,30,19,15,46.0,11.0,1.65,16.95,14.0,10.01,0.0
2018,7,30,19,30,4.0,1.0,1.7,16.7,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.7,16.5,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.7,15.55,4.5,3.64,0.0
2018,7,31,5,30,25.0,8.0,1.7,15.9,9.0,7.28,0.0
2018,7,31,5,45,56.5,22.0,1.7,16.3,28.5,18.06,8.69
2018,7,31,6,0,88.0,36.0,1.7,16.7,48.0,28.99,19.4
2018,7,31,6,15,121.0,58.0,1.65,17.25,82.0,46.26,34.93
2018,7,31,6,30,154.0,80.0,1.6,17.8,116.0,76.5,53.27
2018,7,31,6,45,184.0,104.5,1.55,18.35,157.5,113.12,81.08
2018,7,31,7,0,214.0,129.0,1.5,18.9,199.0,154.01,113.64
2018,7,31,7,15,241.5,152.5,1.4,19.55,244.0,197.43,148.76
2018,7,31,7,30,269.0,176.0,1.3,20.2,289.0,244.33,186.45
2018,7,31,7,45,293.0,196.5,1.25,20.8,334.0,290.52,223.13
2018,7,31,8,0,317.0,217.0,1.2,21.4,379.0,339.26,260.94
2018,7,31,8,15,337.5,235.0,1.2,21.9,422.5,386.37,296.79
2018,7,31,8,30,358.0,253.0,1.2,22.4,466.0,435.17,332.97
2018,7,31,8,45,375.0,268.0,1.2,22.9,506.5,480.56,365.72
2018,7,31,9,0,392.0,283.0,1.2,23.4,547.0,526.79,398.25
2018,7,31,9,15,456.0,275.0,1.2,24.05,600.0,591.81,443.68
2018,7,31,9,30,520.0,267.0,1.2,24.7,653.0,654.59,486.37
2018,7,31,9,45,598.0,241.5,1.2,25.35,706.0,717.65,528.67
2018,7,31,10,0,676.0,216.0,1.2,26.0,759.0,782.08,570.85
2018,7,31,10,15,667.0,229.5,1.2,26.25,782.0,812.67,588.95
2018,7,31,10,30,658.0,243.0,1.2,26.5,805.0,840.17,605.12
2018,7,31,10,45,640.0,260.0,1.25,26.7,818.5,859.72,616.58
2018,7,31,11,0,622.0,277.0,1.3,26.9,832.0,875.67,625.76
2018,7,31,11,15,612.0,287.5,1.3,26.95,841.5,889.65,633.67
2018,7,31,11,30,602.0,298.0,1.3,27.0,851.0,900.55,639.66
2018,7,31,11,45,585.0,311.0,1.35,27.0,852.5,903.55,641.37
2018,7,31,12,0,568.0,324.0,1.4,27.0,854.0,904.7,642.02
2018,7,31,12,15,602.0,304.0,1.4,27.15,866.5,921.3,653.05
2018,7,31,12,30,636.0,284.0,1.4,27.3,879.0,935.36,662.3
2018,7,31,12,45,679.0,257.5,1.45,27.45,888.5,948.42,671.96
2018,7,31,13,0,722.0,231.0,1.5,27.6,898.0,957.22,678.12
2018,7,31,13,15,694.5,242.0,1.5,27.45,876.0,931.38,662.53
2018,7,31,13,30,667.0,253.0,1.5,27.3,854.0,903.09,645.03
2018,7,31,13,45,629.0,267.0,1.55,27.1,823.0,865.89,622.06
2018,7,31,14,0,591.0,281.0,1.6,26.9,792.0,827.3,597.92
2018,7,31,14,15,576.0,278.5,1.6,26.65,763.5,791.05,575.3
2018,7,31,14,30,561.0,276.0,1.6,26.4,735.0,755.23,552.56
2018,7,31,14,45,541.0,273.0,1.65,26.15,700.5,713.82,526.01
2018,7,31,15,0,521.0,270.0,1.7,25.9,666.0,671.91,498.59
2018,7,31,15,15,505.5,260.5,1.7,25.9,628.5,626.91,467.81
2018,7,31,15,30,490.0,251.0,1.7,25.9,591.0,581.68,436.29
2018,7,31,15,45,473.5,240.0,1.7,25.15,551.0,534.47,403.88
2018,7,31,16,0,457.0,229.0,1.7,24.4,511.0,487.63,370.78
2018,7,31,16,15,441.5,214.5,1.7,23.95,469.5,438.76,334.8
2018,7,31,16,30,426.0,200.0,1.7,23.5,428.0,390.66,298.36
2018,7,31,16,45,404.5,184.5,1.75,23.0,384.0,340.22,259.27
2018,7,31,17,0,383.0,169.0,1.8,22.5,340.0,288.74,218.32
2018,7,31,17,15,355.0,151.5,1.75,21.9,294.5,239.47,178.35
2018,7,31,17,30,327.0,134.0,1.7,21.3,249.0,193.31,140.54
2018,7,31,17,45,293.5,115.0,1.7,20.7,206.0,148.31,104.29
2018,7,31,18,0,260.0,96.0,1.7,20.1,163.0,107.53,72.92
2018,7,31,18,15,216.0,75.5,1.7,19.5,123.0,69.58,46.96
2018,7,31,18,30,172.0,55.0,1.7,18.9,83.0,43.29,31.81
2018,7,31,18,45,122.5,37.0,1.65,18.35,53.5,29.67,19.31
2018,7,31,19,0,73.0,19.0,1.6,17.8,24.0,15.65,3.25
2018,7,31,19,15,38.0,10.0,1.6,17.45,12.5,9.1,0.0
2018,7,31,19,30,3.0,1.0,1.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.6,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
