Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,1,5,15,28.5,6.5,1.6,14.5,7.5,5.91,0.0
2018,8,1,5,30,57.0,13.0,1.6,15.0,15.0,11.82,0.0
2018,8,1,5,45,126.0,30.0,1.55,15.5,44.0,23.4,12.71
2018,8,1,6,0,195.0,47.0,1.5,16.0,73.0,36.15,25.6
2018,8,1,6,15,256.5,64.5,1.5,16.6,114.0,50.4,38.61
2018,8,1,6,30,318.0,82.0,1.5,17.2,155.0,88.94,57.92
2018,8,1,6,45,368.0,96.0,1.45,17.75,200.5,130.91,87.87
2018,8,1,7,0,418.0,110.0,1.4,18.3,246.0,179.03,125.95
2018,8,1,7,15,455.5,122.5,1.35,19.05,294.0,228.61,167.0
2018,8,1,7,30,493.0,135.0,1.3,19.8,342.0,282.36,211.44
2018,8,1,7,45,522.0,146.0,1.3,20.55,390.0,335.5,254.91
2018,8,1,8,0,551.0,157.0,1.3,21.3,438.0,391.28,299.22
2018,8,1,8,15,572.0,167.5,1.3,21.95,484.0,445.03,340.77
2018,8,1,8,30,593.0,178.0,1.3,22.6,530.0,503.43,384.24
2018,8,1,8,45,607.5,186.5,1.3,23.25,571.5,553.69,420.42
2018,8,1,9,0,622.0,195.0,1.3,23.9,613.0,603.87,455.4
2018,8,1,9,15,667.0,188.0,1.35,24.4,661.0,660.24,494.82
2018,8,1,9,30,712.0,181.0,1.4,24.9,709.0,718.29,534.4
2018,8,1,9,45,761.5,165.5,1.4,25.35,754.5,772.53,570.39
2018,8,1,10,0,811.0,150.0,1.4,25.8,800.0,824.73,602.71
2018,8,1,10,15,797.5,163.0,1.45,26.0,822.0,854.9,621.03
2018,8,1,10,30,784.0,176.0,1.5,26.2,844.0,881.19,637.0
2018,8,1,10,45,761.5,194.5,1.55,26.35,857.5,906.83,652.69
2018,8,1,11,0,739.0,213.0,1.6,26.5,871.0,923.56,662.7
2018,8,1,11,15,726.5,225.0,1.6,26.5,881.5,939.19,671.94
2018,8,1,11,30,714.0,237.0,1.6,26.5,892.0,951.25,678.98
2018,8,1,11,45,694.0,251.5,1.65,26.45,893.0,954.93,681.65
2018,8,1,12,0,674.0,266.0,1.7,26.4,894.0,954.99,681.68
2018,8,1,12,15,698.5,251.5,1.75,26.45,903.0,967.44,690.51
2018,8,1,12,30,723.0,237.0,1.8,26.5,912.0,976.53,696.62
2018,8,1,12,45,754.0,217.0,1.8,26.5,916.5,982.85,700.63
2018,8,1,13,0,785.0,197.0,1.8,26.5,921.0,977.75,697.59
2018,8,1,13,15,762.5,206.0,1.8,26.3,900.5,961.64,688.37
2018,8,1,13,30,740.0,215.0,1.8,26.1,880.0,935.44,672.86
2018,8,1,13,45,709.0,227.5,1.8,25.85,852.5,902.4,653.1
2018,8,1,14,0,678.0,240.0,1.8,25.6,825.0,867.47,631.18
2018,8,1,14,15,666.0,237.5,1.8,25.3,797.0,833.27,610.01
2018,8,1,14,30,654.0,235.0,1.8,25.0,769.0,797.19,587.24
2018,8,1,14,45,637.5,232.0,1.8,24.7,734.5,755.39,560.17
2018,8,1,15,0,621.0,229.0,1.8,24.4,700.0,712.52,531.89
2018,8,1,15,15,605.5,222.0,1.8,24.4,661.5,665.87,499.89
2018,8,1,15,30,590.0,215.0,1.8,24.4,623.0,615.41,464.62
2018,8,1,15,45,574.0,206.0,1.8,23.6,581.5,565.84,430.47
2018,8,1,16,0,558.0,197.0,1.8,22.8,540.0,516.34,395.24
2018,8,1,16,15,542.0,186.0,1.85,22.3,497.5,465.31,357.44
2018,8,1,16,30,526.0,175.0,1.9,21.8,455.0,414.86,318.79
2018,8,1,16,45,503.5,162.5,1.9,21.25,409.0,361.21,276.42
2018,8,1,17,0,481.0,150.0,1.9,20.7,363.0,309.38,234.27
2018,8,1,17,15,454.0,135.0,1.9,20.1,316.0,256.11,190.18
2018,8,1,17,30,427.0,120.0,1.9,19.5,269.0,205.7,147.95
2018,8,1,17,45,393.0,104.0,1.85,18.85,224.0,156.35,107.38
2018,8,1,18,0,359.0,88.0,1.8,18.2,179.0,111.16,72.33
2018,8,1,18,15,307.5,72.0,1.8,17.6,137.5,69.53,45.02
2018,8,1,18,30,256.0,56.0,1.8,17.0,96.0,42.81,31.61
2018,8,1,18,45,189.5,39.0,1.75,16.45,63.0,30.27,19.89
2018,8,1,19,0,123.0,22.0,1.7,15.9,30.0,17.29,3.11
2018,8,1,19,15,64.5,11.5,1.7,15.6,15.5,10.46,0.0
2018,8,1,19,30,6.0,1.0,1.7,15.3,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,1.7,15.0,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,25.0,6.0,1.6,13.85,7.0,0.0,0.0
2018,8,2,5,30,50.0,12.0,1.6,14.2,14.0,10.91,0.0
2018,8,2,5,45,115.5,29.0,1.6,14.6,42.0,23.43,12.48
2018,8,2,6,0,181.0,46.0,1.6,15.0,70.0,35.39,25.0
2018,8,2,6,15,239.5,64.0,1.6,15.5,110.0,49.95,38.37
2018,8,2,6,30,298.0,82.0,1.6,16.0,150.0,87.67,57.83
2018,8,2,6,45,343.5,97.5,1.6,16.5,194.5,129.1,87.9
2018,8,2,7,0,389.0,113.0,1.6,17.0,239.0,176.19,125.55
2018,8,2,7,15,427.5,127.5,1.6,17.65,287.5,226.09,167.04
2018,8,2,7,30,466.0,142.0,1.6,18.3,336.0,280.39,212.18
2018,8,2,7,45,494.5,154.5,1.6,18.95,384.0,333.26,255.77
2018,8,2,8,0,523.0,167.0,1.6,19.6,432.0,388.78,300.31
2018,8,2,8,15,546.0,177.0,1.6,20.1,478.0,441.68,341.79
2018,8,2,8,30,569.0,187.0,1.6,20.6,524.0,496.01,383.08
2018,8,2,8,45,585.5,197.0,1.6,21.1,567.0,547.63,421.07
2018,8,2,9,0,602.0,207.0,1.6,21.6,610.0,602.84,460.39
2018,8,2,9,15,638.5,204.5,1.6,22.1,655.5,656.95,498.26
2018,8,2,9,30,675.0,202.0,1.6,22.6,701.0,712.21,535.95
2018,8,2,9,45,712.5,194.0,1.65,23.05,743.5,763.63,570.76
2018,8,2,10,0,750.0,186.0,1.7,23.5,786.0,815.2,605.01
2018,8,2,10,15,732.5,203.0,1.7,23.65,807.0,844.71,622.94
2018,8,2,10,30,715.0,220.0,1.7,23.8,828.0,870.34,638.25
2018,8,2,10,45,686.5,243.0,1.75,23.9,839.5,887.93,648.53
2018,8,2,11,0,658.0,266.0,1.8,24.0,851.0,901.08,655.93
2018,8,2,11,15,644.0,279.5,1.8,23.95,860.5,914.84,664.04
2018,8,2,11,30,630.0,293.0,1.8,23.9,870.0,925.22,669.95
2018,8,2,11,45,606.0,310.5,1.8,23.8,869.5,926.21,669.76
2018,8,2,12,0,582.0,328.0,1.8,23.7,869.0,924.66,668.07
2018,8,2,12,15,608.5,314.0,1.85,23.7,880.5,939.26,678.79
2018,8,2,12,30,635.0,300.0,1.9,23.7,892.0,951.76,688.0
2018,8,2,12,45,669.0,279.0,1.9,23.75,898.5,961.64,695.19
2018,8,2,13,0,703.0,258.0,1.9,23.8,905.0,967.63,699.96
2018,8,2,13,15,676.0,269.5,1.85,23.65,884.0,942.48,683.09
2018,8,2,13,30,649.0,281.0,1.8,23.5,863.0,914.88,664.92
2018,8,2,13,45,612.0,293.0,1.8,23.35,831.5,876.4,639.99
2018,8,2,14,0,575.0,305.0,1.8,23.2,800.0,836.48,613.92
2018,8,2,14,15,561.0,301.0,1.8,23.0,771.0,801.62,591.75
2018,8,2,14,30,547.0,297.0,1.8,22.8,742.0,765.39,568.28
2018,8,2,14,45,529.0,291.5,1.8,22.6,707.5,723.38,540.48
2018,8,2,15,0,511.0,286.0,1.8,22.4,673.0,680.8,511.84
2018,8,2,15,15,495.0,276.5,1.8,22.4,635.0,635.6,480.55
2018,8,2,15,30,479.0,267.0,1.8,22.4,597.0,590.25,448.55
2018,8,2,15,45,465.0,254.5,1.8,21.75,557.5,543.48,415.97
2018,8,2,16,0,451.0,242.0,1.8,21.1,518.0,496.88,382.56
2018,8,2,16,15,438.5,225.5,1.85,20.65,476.5,447.84,346.27
2018,8,2,16,30,426.0,209.0,1.9,20.2,435.0,399.3,309.19
2018,8,2,16,45,406.0,192.0,1.9,19.75,390.0,344.26,265.92
2018,8,2,17,0,386.0,175.0,1.9,19.3,345.0,295.39,226.34
2018,8,2,17,15,364.0,155.0,1.9,18.8,299.5,245.28,185.02
2018,8,2,17,30,342.0,135.0,1.9,18.3,254.0,197.65,145.25
2018,8,2,17,45,314.0,116.0,1.9,17.75,211.5,152.49,108.1
2018,8,2,18,0,286.0,97.0,1.9,17.2,169.0,110.85,75.46
2018,8,2,18,15,245.0,77.0,1.85,16.75,129.0,71.61,48.53
2018,8,2,18,30,204.0,57.0,1.8,16.3,89.0,44.75,33.34
2018,8,2,18,45,148.0,39.0,1.75,15.85,58.0,31.12,20.53
2018,8,2,19,0,92.0,21.0,1.7,15.4,27.0,16.49,1.31
2018,8,2,19,15,46.0,10.5,1.7,15.2,13.5,9.55,0.0
2018,8,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.0,1.5,13.95,4.5,0.0,0.0
2018,8,3,5,30,28.0,8.0,1.5,14.4,9.0,7.28,0.0
2018,8,3,5,45,70.0,24.0,1.5,14.8,31.5,19.58,9.18
2018,8,3,6,0,112.0,40.0,1.5,15.2,54.0,31.99,22.0
2018,8,3,6,15,158.0,62.0,1.45,15.95,92.0,49.4,37.78
2018,8,3,6,30,204.0,84.0,1.4,16.7,130.0,83.28,57.33
2018,8,3,6,45,245.5,106.0,1.35,17.4,175.0,122.9,86.74
2018,8,3,7,0,287.0,128.0,1.3,18.1,220.0,168.05,122.44
2018,8,3,7,15,323.0,146.5,1.25,18.75,267.0,214.07,159.88
2018,8,3,7,30,359.0,165.0,1.2,19.4,314.0,264.33,200.69
2018,8,3,7,45,390.0,180.0,1.15,20.05,361.0,313.61,240.23
2018,8,3,8,0,421.0,195.0,1.1,20.7,408.0,370.14,284.28
2018,8,3,8,15,444.5,209.0,1.1,21.35,453.5,421.59,323.45
2018,8,3,8,30,468.0,223.0,1.1,22.0,499.0,474.8,362.73
2018,8,3,8,45,487.5,234.0,1.1,22.65,541.5,524.34,398.18
2018,8,3,9,0,507.0,245.0,1.1,23.3,584.0,574.63,433.11
2018,8,3,9,15,560.0,237.5,1.1,24.0,633.0,631.19,471.97
2018,8,3,9,30,613.0,230.0,1.1,24.7,682.0,693.66,513.66
2018,8,3,9,45,675.0,210.0,1.05,25.35,730.5,750.93,550.66
2018,8,3,10,0,737.0,190.0,1.0,26.0,779.0,809.68,587.56
2018,8,3,10,15,719.0,206.5,1.05,26.3,798.5,837.83,604.22
2018,8,3,10,30,701.0,223.0,1.1,26.6,818.0,862.1,618.52
2018,8,3,10,45,671.5,246.5,1.1,26.85,829.0,878.86,627.0
2018,8,3,11,0,642.0,270.0,1.1,27.1,840.0,891.15,632.65
2018,8,3,11,15,627.5,284.0,1.1,27.15,849.0,904.57,639.99
2018,8,3,11,30,613.0,298.0,1.1,27.2,858.0,914.64,645.21
2018,8,3,11,45,585.0,318.0,1.15,27.2,856.5,913.88,644.31
2018,8,3,12,0,557.0,338.0,1.2,27.2,855.0,911.05,642.24
2018,8,3,12,15,562.0,335.0,1.25,27.2,857.0,915.11,645.64
2018,8,3,12,30,567.0,332.0,1.3,27.2,859.0,916.44,647.31
2018,8,3,12,45,566.5,329.5,1.35,27.15,853.0,910.09,644.27
2018,8,3,13,0,566.0,327.0,1.4,27.1,847.0,901.05,639.63
2018,8,3,13,15,553.0,328.5,1.45,26.95,830.0,881.3,628.18
2018,8,3,13,30,540.0,330.0,1.5,26.8,813.0,859.37,615.33
2018,8,3,13,45,520.5,331.5,1.55,26.6,788.5,829.47,597.22
2018,8,3,14,0,501.0,333.0,1.6,26.4,764.0,798.12,577.98
2018,8,3,14,15,496.0,324.0,1.6,26.15,739.0,768.19,559.53
2018,8,3,14,30,491.0,315.0,1.6,25.9,714.0,736.59,539.68
2018,8,3,14,45,485.0,303.5,1.65,25.65,683.5,700.31,516.8
2018,8,3,15,0,479.0,292.0,1.7,25.4,653.0,662.78,492.6
2018,8,3,15,15,463.5,281.0,1.7,25.4,615.5,617.79,461.76
2018,8,3,15,30,448.0,270.0,1.7,25.4,578.0,572.71,430.32
2018,8,3,15,45,441.5,253.5,1.7,24.7,540.5,528.36,400.0
2018,8,3,16,0,435.0,237.0,1.7,24.0,503.0,483.56,368.41
2018,8,3,16,15,432.5,217.0,1.75,23.55,463.5,437.38,334.64
2018,8,3,16,30,430.0,197.0,1.8,23.1,424.0,390.68,299.27
2018,8,3,16,45,416.0,180.5,1.8,22.65,382.0,342.03,261.14
2018,8,3,17,0,402.0,164.0,1.8,22.2,340.0,294.43,222.75
2018,8,3,17,15,379.5,146.0,1.8,21.65,295.5,244.29,181.76
2018,8,3,17,30,357.0,128.0,1.8,21.1,251.0,196.62,142.28
2018,8,3,17,45,328.5,109.0,1.8,20.55,208.0,149.77,104.06
2018,8,3,18,0,300.0,90.0,1.8,20.0,165.0,106.51,70.47
2018,8,3,18,15,250.0,72.0,1.8,19.55,124.5,67.92,44.85
2018,8,3,18,30,200.0,54.0,1.8,19.1,84.0,42.57,31.03
2018,8,3,18,45,140.0,36.0,1.8,18.6,53.5,28.88,18.26
2018,8,3,19,0,80.0,18.0,1.8,18.1,23.0,14.11,0.0
2018,8,3,19,15,40.0,9.0,1.75,17.9,11.5,8.19,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.5,15.55,5.0,0.0,0.0
2018,8,4,5,30,35.0,9.0,1.5,15.9,10.0,8.19,0.0
2018,8,4,5,45,85.5,25.0,1.5,16.25,34.0,20.34,9.27
2018,8,4,6,0,136.0,41.0,1.5,16.6,58.0,32.76,22.46
2018,8,4,6,15,188.5,62.5,1.5,17.25,97.5,49.99,38.06
2018,8,4,6,30,241.0,84.0,1.5,17.9,137.0,85.98,57.95
2018,8,4,6,45,287.0,103.0,1.45,18.5,182.5,126.19,87.26
2018,8,4,7,0,333.0,122.0,1.4,19.1,228.0,172.3,123.6
2018,8,4,7,15,375.0,137.0,1.4,19.75,276.0,221.52,163.68
2018,8,4,7,30,417.0,152.0,1.4,20.4,324.0,274.47,206.85
2018,8,4,7,45,454.0,164.5,1.4,21.05,374.0,327.92,249.97
2018,8,4,8,0,491.0,177.0,1.4,21.7,424.0,385.07,294.94
2018,8,4,8,15,523.0,185.5,1.4,22.15,472.0,439.49,336.97
2018,8,4,8,30,555.0,194.0,1.4,22.6,520.0,496.34,379.6
2018,8,4,8,45,584.5,198.0,1.4,23.0,565.5,549.55,418.52
2018,8,4,9,0,614.0,202.0,1.4,23.4,611.0,607.73,459.79
2018,8,4,9,15,647.0,201.0,1.45,23.8,656.0,661.45,497.34
2018,8,4,9,30,680.0,200.0,1.5,24.2,701.0,716.01,534.65
2018,8,4,9,45,715.0,193.0,1.5,24.55,742.5,766.75,568.37
2018,8,4,10,0,750.0,186.0,1.5,24.9,784.0,817.47,601.35
2018,8,4,10,15,712.0,215.0,1.55,24.95,799.5,841.37,615.59
2018,8,4,10,30,674.0,244.0,1.6,25.0,815.0,859.75,626.32
2018,8,4,10,45,618.0,283.0,1.6,25.0,817.5,865.8,628.03
2018,8,4,11,0,562.0,322.0,1.6,25.0,820.0,866.38,626.27
2018,8,4,11,15,544.5,338.5,1.6,24.85,828.0,878.51,633.52
2018,8,4,11,30,527.0,355.0,1.6,24.7,836.0,887.56,638.68
2018,8,4,11,45,500.5,374.0,1.65,24.6,834.0,887.23,638.11
2018,8,4,12,0,474.0,393.0,1.7,24.5,832.0,883.87,635.71
2018,8,4,12,15,508.5,372.5,1.7,24.5,844.0,900.07,647.24
2018,8,4,12,30,543.0,352.0,1.7,24.5,856.0,913.55,656.84
2018,8,4,12,45,586.5,324.0,1.7,24.55,865.0,925.39,665.65
2018,8,4,13,0,630.0,296.0,1.7,24.6,874.0,935.04,673.08
2018,8,4,13,15,595.5,311.0,1.75,24.3,850.5,905.86,654.92
2018,8,4,13,30,561.0,326.0,1.8,24.0,827.0,876.24,636.64
2018,8,4,13,45,514.5,342.5,1.8,23.7,793.5,835.49,610.06
2018,8,4,14,0,468.0,359.0,1.8,23.4,760.0,794.19,582.88
2018,8,4,14,15,468.5,345.5,1.8,23.1,736.0,765.56,565.36
2018,8,4,14,30,469.0,332.0,1.8,22.8,712.0,735.05,546.18
2018,8,4,14,45,470.0,317.0,1.8,22.45,684.0,701.73,524.92
2018,8,4,15,0,471.0,302.0,1.8,22.1,656.0,666.7,502.08
2018,8,4,15,15,455.5,291.0,1.8,22.1,618.5,621.92,470.95
2018,8,4,15,30,440.0,280.0,1.8,22.1,581.0,577.06,439.25
2018,8,4,15,45,474.5,247.0,1.8,21.6,552.5,543.43,416.63
2018,8,4,16,0,509.0,214.0,1.8,21.1,524.0,505.25,389.58
2018,8,4,16,15,564.0,177.5,1.8,20.95,495.0,469.8,362.9
2018,8,4,16,30,619.0,141.0,1.8,20.8,466.0,430.89,331.92
2018,8,4,16,45,642.0,120.0,1.8,20.6,427.0,382.5,292.07
2018,8,4,17,0,665.0,99.0,1.8,20.4,388.0,330.45,247.59
2018,8,4,17,15,633.5,91.0,1.75,20.0,338.5,271.27,197.23
2018,8,4,17,30,602.0,83.0,1.7,19.6,289.0,215.21,149.03
2018,8,4,17,45,558.5,74.5,1.7,19.2,240.5,160.1,103.13
2018,8,4,18,0,515.0,66.0,1.7,18.8,192.0,110.13,64.83
2018,8,4,18,15,435.5,56.5,1.7,18.25,146.0,63.21,36.78
2018,8,4,18,30,356.0,47.0,1.7,17.7,100.0,37.88,27.13
2018,8,4,18,45,245.5,34.0,1.65,17.15,64.0,26.57,16.32
2018,8,4,19,0,135.0,21.0,1.6,16.6,28.0,16.6,0.0
2018,8,4,19,15,67.5,10.5,1.6,16.2,14.0,9.55,0.0
2018,8,4,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,5,5,15,12.0,4.0,1.45,12.75,4.5,0.0,0.0
2018,8,5,5,30,24.0,8.0,1.4,13.2,9.0,7.28,0.0
2018,8,5,5,45,71.5,24.5,1.35,13.6,32.5,19.92,8.64
2018,8,5,6,0,119.0,41.0,1.3,14.0,56.0,32.7,22.62
2018,8,5,6,15,172.5,63.0,1.25,14.7,95.5,50.23,38.65
2018,8,5,6,30,226.0,85.0,1.2,15.4,135.0,85.78,58.88
2018,8,5,6,45,274.0,104.5,1.15,16.05,180.5,125.85,88.34
2018,8,5,7,0,322.0,124.0,1.1,16.7,226.0,172.08,124.91
2018,8,5,7,15,360.5,141.0,1.1,17.4,274.0,219.67,163.93
2018,8,5,7,30,399.0,158.0,1.1,18.1,322.0,274.44,208.7
2018,8,5,7,45,431.0,170.5,1.1,18.8,368.5,325.09,249.68
2018,8,5,8,0,463.0,183.0,1.1,19.5,415.0,378.87,292.11
2018,8,5,8,15,487.5,195.0,1.1,20.05,461.0,431.37,332.56
2018,8,5,8,30,512.0,207.0,1.1,20.6,507.0,485.61,373.06
2018,8,5,8,45,531.0,218.0,1.1,21.2,550.5,537.1,410.21
2018,8,5,9,0,550.0,229.0,1.1,21.8,594.0,589.2,446.65
2018,8,5,9,15,581.0,230.0,1.15,22.3,637.0,640.46,482.33
2018,8,5,9,30,612.0,231.0,1.2,22.8,680.0,695.81,519.92
2018,8,5,9,45,641.0,228.0,1.2,23.25,719.0,743.58,551.24
2018,8,5,10,0,670.0,225.0,1.2,23.7,758.0,791.19,581.8
2018,8,5,10,15,614.5,260.0,1.25,23.9,762.5,802.24,586.94
2018,8,5,10,30,559.0,295.0,1.3,24.1,767.0,805.96,587.54
2018,8,5,10,45,468.0,324.0,1.3,24.3,726.5,768.7,560.11
2018,8,5,11,0,377.0,353.0,1.3,24.5,686.0,724.79,528.36
2018,8,5,11,15,384.5,377.0,1.35,24.55,722.0,753.25,547.71
2018,8,5,11,30,392.0,401.0,1.4,24.6,758.0,791.83,572.63
2018,8,5,11,45,313.5,421.5,1.4,24.6,708.5,740.95,536.45
2018,8,5,12,0,235.0,442.0,1.4,24.6,659.0,687.03,498.65
2018,8,5,12,15,331.0,418.5,1.4,24.7,725.0,759.46,549.85
2018,8,5,12,30,427.0,395.0,1.4,24.8,791.0,841.62,604.82
2018,8,5,12,45,527.5,345.5,1.45,24.9,831.0,889.67,638.22
2018,8,5,13,0,628.0,296.0,1.5,25.0,871.0,934.19,669.39
2018,8,5,13,15,598.5,308.0,1.5,24.85,849.0,906.79,651.3
2018,8,5,13,30,569.0,320.0,1.5,24.7,827.0,878.89,633.57
2018,8,5,13,45,528.0,333.5,1.5,24.5,795.5,840.17,608.57
2018,8,5,14,0,487.0,347.0,1.5,24.3,764.0,800.69,582.9
2018,8,5,14,15,473.5,341.5,1.5,24.15,736.0,766.93,561.48
2018,8,5,14,30,460.0,336.0,1.5,24.0,708.0,732.04,538.96
2018,8,5,14,45,443.0,328.5,1.5,23.85,674.0,691.58,512.32
2018,8,5,15,0,426.0,321.0,1.5,23.7,640.0,650.75,485.04
2018,8,5,15,15,410.5,308.5,1.5,23.7,602.5,599.17,449.72
2018,8,5,15,30,395.0,296.0,1.5,23.7,565.0,555.49,419.23
2018,8,5,15,45,389.0,277.0,1.5,23.25,527.5,511.94,389.04
2018,8,5,16,0,383.0,258.0,1.5,22.8,490.0,468.1,357.78
2018,8,5,16,15,386.5,234.5,1.5,22.45,452.5,424.87,325.99
2018,8,5,16,30,390.0,211.0,1.5,22.1,415.0,380.68,292.39
2018,8,5,16,45,383.0,190.0,1.45,21.75,373.5,333.59,255.36
2018,8,5,17,0,376.0,169.0,1.4,21.4,332.0,286.9,217.59
2018,8,5,17,15,360.5,148.5,1.4,20.85,288.5,238.75,178.14
2018,8,5,17,30,345.0,128.0,1.4,20.3,245.0,192.34,139.51
2018,8,5,17,45,324.5,108.0,1.4,19.8,203.5,148.18,103.12
2018,8,5,18,0,304.0,88.0,1.4,19.3,162.0,105.09,69.3
2018,8,5,18,15,253.5,70.0,1.35,18.75,121.5,65.22,42.77
2018,8,5,18,30,203.0,52.0,1.3,18.2,81.0,39.82,28.69
2018,8,5,18,45,140.0,34.5,1.3,17.65,51.0,27.7,17.03
2018,8,5,19,0,77.0,17.0,1.3,17.1,21.0,13.36,0.0
2018,8,5,19,15,38.5,8.5,1.3,16.85,10.5,7.73,0.0
2018,8,5,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,5,15,14.0,3.5,1.35,14.4,4.0,0.0,0.0
2018,8,6,5,30,28.0,7.0,1.3,15.0,8.0,6.37,0.0
2018,8,6,5,45,80.5,23.5,1.25,15.6,32.0,19.15,7.44
2018,8,6,6,0,133.0,40.0,1.2,16.2,56.0,31.97,21.71
2018,8,6,6,15,190.5,60.0,1.15,17.1,95.0,48.25,36.51
2018,8,6,6,30,248.0,80.0,1.1,18.0,134.0,83.61,55.64
2018,8,6,6,45,298.0,98.0,1.05,18.85,179.5,124.0,84.77
2018,8,6,7,0,348.0,116.0,1.0,19.7,225.0,171.94,122.28
2018,8,6,7,15,388.0,131.0,1.0,20.5,273.0,220.47,161.71
2018,8,6,7,30,428.0,146.0,1.0,21.3,321.0,273.64,204.8
2018,8,6,7,45,461.0,158.5,1.0,22.1,369.0,326.29,246.94
2018,8,6,8,0,494.0,171.0,1.0,22.9,417.0,382.18,290.42
2018,8,6,8,15,517.5,181.5,1.0,23.55,462.5,434.47,330.15
2018,8,6,8,30,541.0,192.0,1.0,24.2,508.0,488.33,369.71
2018,8,6,8,45,559.0,200.5,1.05,24.85,549.5,538.28,405.53
2018,8,6,9,0,577.0,209.0,1.1,25.5,591.0,588.64,440.6
2018,8,6,9,15,585.5,221.0,1.1,25.85,629.5,635.9,472.52
2018,8,6,9,30,594.0,233.0,1.1,26.2,668.0,682.25,502.98
2018,8,6,9,45,597.5,244.0,1.1,26.55,700.0,725.51,530.51
2018,8,6,10,0,601.0,255.0,1.1,26.9,732.0,763.91,554.31
2018,8,6,10,15,592.5,270.5,1.15,27.05,755.5,792.16,571.93
2018,8,6,10,30,584.0,286.0,1.2,27.2,779.0,820.37,589.36
2018,8,6,10,45,567.0,304.5,1.25,27.35,793.5,841.0,601.56
2018,8,6,11,0,550.0,323.0,1.3,27.5,808.0,858.44,611.73
2018,8,6,11,15,541.5,334.0,1.3,27.5,818.5,873.54,620.46
2018,8,6,11,30,533.0,345.0,1.3,27.5,829.0,885.9,627.47
2018,8,6,11,45,517.5,357.5,1.35,27.5,831.0,890.12,629.91
2018,8,6,12,0,502.0,370.0,1.4,27.5,833.0,891.51,630.71
2018,8,6,12,15,536.5,349.0,1.45,27.6,844.5,907.04,641.92
2018,8,6,12,30,571.0,328.0,1.5,27.7,856.0,919.75,651.23
2018,8,6,12,45,614.5,300.0,1.55,27.8,864.5,932.44,660.89
2018,8,6,13,0,658.0,272.0,1.6,27.9,873.0,941.83,668.51
2018,8,6,13,15,627.5,285.0,1.6,27.75,851.0,914.87,651.24
2018,8,6,13,30,597.0,298.0,1.6,27.6,829.0,885.66,632.84
2018,8,6,13,45,555.0,313.0,1.6,27.4,797.5,846.02,607.49
2018,8,6,14,0,513.0,328.0,1.6,27.2,766.0,806.67,582.1
2018,8,6,14,15,502.0,322.0,1.6,26.95,739.0,773.91,561.81
2018,8,6,14,30,491.0,316.0,1.6,26.7,712.0,739.8,540.27
2018,8,6,14,45,477.0,308.5,1.6,26.45,679.5,700.71,515.04
2018,8,6,15,0,463.0,301.0,1.6,26.2,647.0,660.93,488.93
2018,8,6,15,15,446.5,290.0,1.6,26.2,609.0,615.65,458.08
2018,8,6,15,30,430.0,279.0,1.6,26.2,571.0,570.4,426.71
2018,8,6,15,45,440.5,255.0,1.6,25.6,537.0,530.42,399.82
2018,8,6,16,0,451.0,231.0,1.6,25.0,503.0,488.36,370.44
2018,8,6,16,15,488.5,199.5,1.55,24.7,472.0,451.44,343.27
2018,8,6,16,30,526.0,168.0,1.5,24.4,441.0,409.57,311.03
2018,8,6,16,45,548.0,144.0,1.5,24.1,403.0,363.29,274.05
2018,8,6,17,0,570.0,120.0,1.5,23.8,365.0,316.84,235.22
2018,8,6,17,15,555.5,105.5,1.5,23.3,319.0,262.01,189.37
2018,8,6,17,30,541.0,91.0,1.5,22.8,273.0,208.42,143.85
2018,8,6,17,45,521.0,77.5,1.45,22.3,228.5,156.28,100.29
2018,8,6,18,0,501.0,64.0,1.4,21.8,184.0,106.47,61.65
2018,8,6,18,15,428.5,54.0,1.4,21.1,139.5,60.26,34.32
2018,8,6,18,30,356.0,44.0,1.4,20.4,95.0,35.44,24.63
2018,8,6,18,45,244.5,31.0,1.4,19.7,59.5,25.42,14.78
2018,8,6,19,0,133.0,18.0,1.4,19.0,24.0,14.24,0.0
2018,8,6,19,15,66.5,9.0,1.4,18.65,12.0,8.19,0.0
2018,8,6,19,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,7,5,15,30.0,5.5,1.55,15.35,6.0,0.0,0.0
2018,8,7,5,30,60.0,11.0,1.5,16.0,12.0,10.01,0.0
2018,8,7,5,45,154.0,26.0,1.4,16.7,41.0,20.45,7.56
2018,8,7,6,0,248.0,41.0,1.3,17.4,70.0,31.84,21.4
2018,8,7,6,15,323.5,54.0,1.25,18.05,111.5,43.37,32.1
2018,8,7,6,30,399.0,67.0,1.2,18.7,153.0,83.55,50.02
2018,8,7,6,45,452.0,79.0,1.1,19.4,200.5,129.36,82.27
2018,8,7,7,0,505.0,91.0,1.0,20.1,248.0,184.03,125.57
2018,8,7,7,15,545.5,100.0,1.0,20.8,297.5,236.94,169.57
2018,8,7,7,30,586.0,109.0,1.0,21.5,347.0,294.34,217.21
2018,8,7,7,45,615.0,117.0,1.0,22.15,396.0,350.62,263.39
2018,8,7,8,0,644.0,125.0,1.0,22.8,445.0,409.39,310.04
2018,8,7,8,15,667.0,131.5,1.0,23.35,492.5,465.94,353.6
2018,8,7,8,30,690.0,138.0,1.0,23.9,540.0,523.64,396.43
2018,8,7,8,45,706.5,144.5,1.0,24.4,584.5,578.3,435.6
2018,8,7,9,0,723.0,151.0,1.0,24.9,629.0,632.84,473.34
2018,8,7,9,15,706.5,170.5,1.05,25.1,661.5,676.73,503.12
2018,8,7,9,30,690.0,190.0,1.1,25.3,694.0,717.01,529.75
2018,8,7,9,45,659.0,217.0,1.1,25.5,717.5,749.46,549.66
2018,8,7,10,0,628.0,244.0,1.1,25.7,741.0,776.97,565.9
2018,8,7,10,15,639.5,248.0,1.15,25.8,770.5,814.66,590.42
2018,8,7,10,30,651.0,252.0,1.2,25.9,800.0,850.61,613.41
2018,8,7,10,45,660.5,254.5,1.2,26.0,823.5,881.34,632.17
2018,8,7,11,0,670.0,257.0,1.2,26.1,847.0,909.78,649.34
2018,8,7,11,15,677.0,258.5,1.25,26.15,863.5,932.39,663.61
2018,8,7,11,30,684.0,260.0,1.3,26.2,880.0,952.25,676.21
2018,8,7,11,45,688.5,260.0,1.3,26.2,889.0,965.3,683.98
2018,8,7,12,0,693.0,260.0,1.3,26.2,898.0,975.29,689.96
2018,8,7,12,15,682.0,267.0,1.35,26.15,895.5,973.56,689.29
2018,8,7,12,30,671.0,274.0,1.4,26.1,893.0,968.59,686.79
2018,8,7,12,45,654.0,282.0,1.4,26.05,882.0,955.53,678.46
2018,8,7,13,0,637.0,290.0,1.4,26.0,871.0,939.54,668.43
2018,8,7,13,15,636.5,286.0,1.45,25.85,858.5,925.53,661.17
2018,8,7,13,30,636.0,282.0,1.5,25.7,846.0,908.65,652.0
2018,8,7,13,45,634.5,275.5,1.5,25.6,827.0,885.72,638.2
2018,8,7,14,0,633.0,269.0,1.5,25.5,808.0,860.16,622.66
2018,8,7,14,15,628.5,261.0,1.55,25.3,781.5,828.06,603.49
2018,8,7,14,30,624.0,253.0,1.6,25.1,755.0,793.77,582.56
2018,8,7,14,45,618.0,244.0,1.6,24.9,723.0,755.31,557.97
2018,8,7,15,0,612.0,235.0,1.6,24.7,691.0,715.11,531.74
2018,8,7,15,15,595.5,228.5,1.6,24.7,652.5,665.03,497.66
2018,8,7,15,30,579.0,222.0,1.6,24.7,614.0,617.71,464.76
2018,8,7,15,45,565.5,210.5,1.6,24.05,572.0,567.38,430.12
2018,8,7,16,0,552.0,199.0,1.6,23.4,530.0,516.94,394.29
2018,8,7,16,15,536.0,185.5,1.6,22.95,485.5,463.45,354.74
2018,8,7,16,30,520.0,172.0,1.6,22.5,441.0,410.63,314.4
2018,8,7,16,45,494.0,159.5,1.6,22.1,394.0,355.54,271.03
2018,8,7,17,0,468.0,147.0,1.6,21.7,347.0,302.71,228.24
2018,8,7,17,15,431.5,133.0,1.6,21.1,298.5,248.05,183.54
2018,8,7,17,30,395.0,119.0,1.6,20.5,250.0,197.43,141.75
2018,8,7,17,45,349.5,102.5,1.6,19.9,204.0,147.48,101.48
2018,8,7,18,0,304.0,86.0,1.6,19.3,158.0,103.19,67.77
2018,8,7,18,15,245.5,67.0,1.55,18.75,116.0,62.22,40.59
2018,8,7,18,30,187.0,48.0,1.5,18.2,74.0,36.8,25.99
2018,8,7,18,45,121.5,30.5,1.5,17.65,44.5,24.64,14.04
2018,8,7,19,0,56.0,13.0,1.5,17.1,15.0,10.82,0.0
2018,8,7,19,15,28.0,6.5,1.5,16.8,7.5,5.91,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,8,5,15,10.0,3.0,1.35,15.45,3.0,0.0,0.0
2018,8,8,5,30,20.0,6.0,1.3,15.9,6.0,5.46,0.0
2018,8,8,5,45,58.5,19.5,1.25,16.35,25.0,16.03,4.04
2018,8,8,6,0,97.0,33.0,1.2,16.8,44.0,26.66,17.0
2018,8,8,6,15,140.0,55.0,1.1,17.5,80.0,44.3,32.97
2018,8,8,6,30,183.0,77.0,1.0,18.2,116.0,76.9,52.28
2018,8,8,6,45,221.5,100.0,0.9,18.95,159.5,115.77,81.28
2018,8,8,7,0,260.0,123.0,0.8,19.7,203.0,159.89,116.04
2018,8,8,7,15,294.5,143.0,0.8,20.25,249.5,205.39,152.79
2018,8,8,7,30,329.0,163.0,0.8,20.8,296.0,255.07,192.79
2018,8,8,7,45,358.5,181.0,0.75,21.35,343.5,305.0,232.34
2018,8,8,8,0,388.0,199.0,0.7,21.9,391.0,358.0,273.17
2018,8,8,8,15,413.5,213.0,0.7,22.45,436.5,408.14,310.94
2018,8,8,8,30,439.0,227.0,0.7,23.0,482.0,466.21,353.27
2018,8,8,8,45,460.0,239.5,0.65,23.5,525.5,516.88,388.71
2018,8,8,9,0,481.0,252.0,0.6,24.0,569.0,568.53,423.7
2018,8,8,9,15,498.5,261.5,0.6,24.45,608.0,615.65,455.06
2018,8,8,9,30,516.0,271.0,0.6,24.9,647.0,662.84,485.68
2018,8,8,9,45,530.0,278.5,0.6,25.3,681.5,705.19,512.43
2018,8,8,10,0,544.0,286.0,0.6,25.7,716.0,746.78,538.14
2018,8,8,10,15,553.0,293.5,0.6,26.05,744.5,783.1,559.98
2018,8,8,10,30,562.0,301.0,0.6,26.4,773.0,817.87,580.5
2018,8,8,10,45,568.0,306.5,0.6,26.7,794.5,846.2,596.81
2018,8,8,11,0,574.0,312.0,0.6,27.0,816.0,872.44,611.69
2018,8,8,11,15,578.0,315.5,0.65,27.2,831.0,892.53,623.87
2018,8,8,11,30,582.0,319.0,0.7,27.4,846.0,910.15,634.6
2018,8,8,11,45,583.0,322.0,0.7,27.6,854.0,921.74,640.71
2018,8,8,12,0,584.0,325.0,0.7,27.8,862.0,930.59,645.25
2018,8,8,12,15,589.0,322.0,0.75,27.85,864.0,934.62,648.51
2018,8,8,12,30,594.0,319.0,0.8,27.9,866.0,935.8,650.16
2018,8,8,12,45,597.5,314.5,0.85,27.95,861.5,931.12,648.33
2018,8,8,13,0,601.0,310.0,0.9,28.0,857.0,923.56,644.83
2018,8,8,13,15,595.5,308.0,0.95,27.95,842.5,906.96,635.85
2018,8,8,13,30,590.0,306.0,1.0,27.9,828.0,887.81,625.31
2018,8,8,13,45,581.5,302.5,1.05,27.85,807.0,862.0,610.49
2018,8,8,14,0,573.0,299.0,1.1,27.8,786.0,834.09,594.19
2018,8,8,14,15,564.0,292.5,1.1,27.6,758.5,800.89,574.03
2018,8,8,14,30,555.0,286.0,1.1,27.4,731.0,766.02,552.54
2018,8,8,14,45,542.5,278.5,1.15,27.2,698.0,725.91,527.76
2018,8,8,15,0,530.0,271.0,1.2,27.0,665.0,684.8,501.76
2018,8,8,15,15,514.0,262.0,1.2,27.0,627.0,638.99,471.12
2018,8,8,15,30,498.0,253.0,1.2,27.0,589.0,592.97,439.72
2018,8,8,15,45,481.0,240.5,1.3,26.4,547.0,543.12,406.53
2018,8,8,16,0,464.0,228.0,1.4,25.8,505.0,493.71,372.44
2018,8,8,16,15,444.0,213.0,1.4,25.3,460.5,441.15,334.28
2018,8,8,16,30,424.0,198.0,1.4,24.8,416.0,389.89,295.94
2018,8,8,16,45,397.5,182.0,1.4,24.25,369.5,332.62,252.04
2018,8,8,17,0,371.0,166.0,1.4,23.7,323.0,282.68,212.6
2018,8,8,17,15,337.5,147.5,1.45,22.9,276.0,231.28,171.6
2018,8,8,17,30,304.0,129.0,1.5,22.1,229.0,183.76,133.24
2018,8,8,17,45,264.0,108.5,1.5,21.35,184.5,137.59,96.51
2018,8,8,18,0,224.0,88.0,1.5,20.6,140.0,96.61,65.31
2018,8,8,18,15,177.0,65.5,1.5,20.0,100.5,59.27,39.55
2018,8,8,18,30,130.0,43.0,1.5,19.4,61.0,34.29,23.64
2018,8,8,18,45,83.0,26.5,1.45,18.8,36.0,21.54,11.2
2018,8,8,19,0,36.0,10.0,1.4,18.2,11.0,9.1,0.0
2018,8,8,19,15,18.0,5.0,1.4,17.9,5.5,4.55,0.0
2018,8,8,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,15,10.5,3.0,1.55,16.15,3.0,0.0,0.0
2018,8,9,5,30,21.0,6.0,1.5,16.6,6.0,5.46,0.0
2018,8,9,5,45,60.5,19.0,1.45,17.1,24.5,15.63,2.96
2018,8,9,6,0,100.0,32.0,1.4,17.6,43.0,25.9,16.22
2018,8,9,6,15,143.0,54.0,1.3,18.45,79.0,43.64,32.22
2018,8,9,6,30,186.0,76.0,1.2,19.3,115.0,76.47,51.54
2018,8,9,6,45,225.5,98.5,1.1,20.1,158.5,115.3,80.38
2018,8,9,7,0,265.0,121.0,1.0,20.9,202.0,159.49,115.09
2018,8,9,7,15,298.5,142.0,0.95,21.6,249.0,205.95,152.5
2018,8,9,7,30,332.0,163.0,0.9,22.3,296.0,256.49,192.94
2018,8,9,7,45,361.0,180.5,0.85,23.0,343.0,306.03,231.94
2018,8,9,8,0,390.0,198.0,0.8,23.7,390.0,358.57,272.15
2018,8,9,8,15,414.5,213.0,0.8,24.3,436.0,409.3,310.14
2018,8,9,8,30,439.0,228.0,0.8,24.9,482.0,467.9,352.57
2018,8,9,8,45,459.5,240.5,0.75,25.5,525.0,518.34,387.55
2018,8,9,9,0,480.0,253.0,0.7,26.1,568.0,569.72,422.03
2018,8,9,9,15,500.0,261.5,0.7,26.55,608.0,617.66,453.85
2018,8,9,9,30,520.0,270.0,0.7,27.0,648.0,665.88,485.04
2018,8,9,9,45,538.0,275.5,0.7,27.45,683.5,709.65,512.57
2018,8,9,10,0,556.0,281.0,0.7,27.9,719.0,752.92,539.18
2018,8,9,10,15,565.5,287.0,0.75,28.1,747.0,788.61,561.57
2018,8,9,10,30,575.0,293.0,0.8,28.3,775.0,822.73,582.79
2018,8,9,10,45,581.5,298.0,0.8,28.55,797.0,851.35,599.42
2018,8,9,11,0,588.0,303.0,0.8,28.8,819.0,877.85,614.61
2018,8,9,11,15,594.0,305.5,0.85,28.85,834.5,899.09,627.86
2018,8,9,11,30,600.0,308.0,0.9,28.9,850.0,917.87,639.66
2018,8,9,11,45,603.5,309.0,0.95,29.0,858.5,930.72,647.72
2018,8,9,12,0,607.0,310.0,1.0,29.1,867.0,940.14,653.82
2018,8,9,12,15,620.5,301.5,1.0,29.1,871.5,947.77,658.7
2018,8,9,12,30,634.0,293.0,1.0,29.1,876.0,952.35,661.82
2018,8,9,12,45,650.0,281.5,1.05,29.05,875.0,953.37,663.98
2018,8,9,13,0,666.0,270.0,1.1,29.0,874.0,951.04,664.18
2018,8,9,13,15,665.0,265.5,1.15,28.9,860.5,935.59,656.09
2018,8,9,13,30,664.0,261.0,1.2,28.8,847.0,917.19,646.27
2018,8,9,13,45,661.5,255.0,1.25,28.7,827.0,893.11,632.82
2018,8,9,14,0,659.0,249.0,1.3,28.6,807.0,866.36,617.54
2018,8,9,14,15,655.0,242.0,1.3,28.4,781.0,834.79,598.59
2018,8,9,14,30,651.0,235.0,1.3,28.2,755.0,800.92,577.91
2018,8,9,14,45,646.0,225.5,1.3,28.0,723.0,761.71,553.43
2018,8,9,15,0,641.0,216.0,1.3,27.8,691.0,720.6,527.24
2018,8,9,15,15,625.0,210.0,1.3,27.8,652.0,673.16,495.59
2018,8,9,15,30,609.0,204.0,1.3,27.8,613.0,625.14,462.88
2018,8,9,15,45,598.0,192.5,1.35,27.2,571.5,574.87,429.26
2018,8,9,16,0,587.0,181.0,1.4,26.6,530.0,520.53,391.55
2018,8,9,16,15,577.0,167.5,1.35,26.2,486.5,468.3,353.19
2018,8,9,16,30,567.0,154.0,1.3,25.8,443.0,416.01,313.46
2018,8,9,16,45,546.0,142.0,1.3,25.4,397.0,360.79,270.41
2018,8,9,17,0,525.0,130.0,1.3,25.0,351.0,307.18,227.26
2018,8,9,17,15,493.5,117.5,1.3,24.4,303.5,251.97,182.23
2018,8,9,17,30,462.0,105.0,1.3,23.8,256.0,200.12,139.4
2018,8,9,17,45,421.0,90.5,1.25,23.25,209.5,148.6,97.85
2018,8,9,18,0,380.0,76.0,1.2,22.7,163.0,102.11,62.84
2018,8,9,18,15,317.0,61.0,1.2,22.0,121.0,59.61,36.49
2018,8,9,18,30,254.0,46.0,1.2,21.3,79.0,35.54,24.42
2018,8,9,18,45,170.5,30.5,1.2,20.65,48.5,23.89,12.49
2018,8,9,19,0,87.0,15.0,1.2,20.0,18.0,13.64,0.0
2018,8,9,19,15,43.5,7.5,1.2,19.6,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,1.45,16.25,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,1.4,16.9,10.0,8.19,0.0
2018,8,10,5,45,176.0,22.5,1.3,17.5,39.0,17.76,2.99
2018,8,10,6,0,289.0,36.0,1.2,18.1,68.0,29.45,19.07
2018,8,10,6,15,371.0,47.5,1.2,18.9,110.5,40.5,29.42
2018,8,10,6,30,453.0,59.0,1.2,19.7,153.0,83.12,47.36
2018,8,10,6,45,509.0,67.5,1.15,20.45,200.5,129.92,79.89
2018,8,10,7,0,565.0,76.0,1.1,21.2,248.0,183.62,122.48
2018,8,10,7,15,604.5,83.5,1.05,22.0,298.0,238.71,168.61
2018,8,10,7,30,644.0,91.0,1.0,22.8,348.0,298.06,218.05
2018,8,10,7,45,672.5,97.0,1.0,23.6,397.5,355.75,265.43
2018,8,10,8,0,701.0,103.0,1.0,24.4,447.0,415.73,312.94
2018,8,10,8,15,722.5,108.0,1.0,25.1,494.5,473.24,357.02
2018,8,10,8,30,744.0,113.0,1.0,25.8,542.0,531.61,399.99
2018,8,10,8,45,760.0,117.5,1.0,26.5,586.0,586.41,438.76
2018,8,10,9,0,776.0,122.0,1.0,27.2,630.0,640.8,475.81
2018,8,10,9,15,788.5,125.5,1.05,27.55,670.0,691.12,510.0
2018,8,10,9,30,801.0,129.0,1.1,27.9,710.0,740.18,542.37
2018,8,10,9,45,809.5,132.5,1.1,28.25,744.5,784.59,569.21
2018,8,10,10,0,818.0,136.0,1.1,28.6,779.0,826.92,594.31
2018,8,10,10,15,823.0,140.5,1.15,28.75,808.0,864.97,617.51
2018,8,10,10,30,828.0,145.0,1.2,28.9,837.0,900.31,638.87
2018,8,10,10,45,830.0,148.5,1.2,29.05,858.5,928.98,655.25
2018,8,10,11,0,832.0,152.0,1.2,29.2,880.0,954.47,669.65
2018,8,10,11,15,834.5,153.5,1.25,29.2,895.0,975.08,682.27
2018,8,10,11,30,837.0,155.0,1.3,29.2,910.0,992.31,692.94
2018,8,10,11,45,837.5,156.0,1.35,29.15,917.0,1003.59,700.24
2018,8,10,12,0,838.0,157.0,1.4,29.1,924.0,1011.29,705.53
2018,8,10,12,15,835.0,159.0,1.45,29.0,924.0,1012.92,707.41
2018,8,10,12,30,832.0,161.0,1.5,28.9,924.0,1010.94,707.26
2018,8,10,12,45,826.0,163.0,1.5,28.8,915.5,1002.4,702.47
2018,8,10,13,0,820.0,165.0,1.5,28.7,907.0,990.38,695.72
2018,8,10,13,15,819.0,161.5,1.5,28.5,893.0,974.24,686.8
2018,8,10,13,30,818.0,158.0,1.5,28.3,879.0,954.7,675.85
2018,8,10,13,45,816.0,154.0,1.55,28.15,858.5,930.39,662.47
2018,8,10,14,0,814.0,150.0,1.6,28.0,838.0,902.9,647.0
2018,8,10,14,15,811.5,145.5,1.6,27.7,811.5,871.39,628.64
2018,8,10,14,30,809.0,141.0,1.6,27.4,785.0,836.99,608.26
2018,8,10,14,45,807.0,134.0,1.6,27.1,753.0,797.7,584.45
2018,8,10,15,0,805.0,127.0,1.6,26.8,721.0,755.78,558.6
2018,8,10,15,15,791.5,124.0,1.6,26.8,681.5,707.16,526.53
2018,8,10,15,30,778.0,121.0,1.6,26.8,642.0,657.28,492.03
2018,8,10,15,45,769.0,115.0,1.6,26.05,600.5,606.23,457.21
2018,8,10,16,0,760.0,109.0,1.6,25.3,559.0,554.04,420.21
2018,8,10,16,15,747.5,102.5,1.6,24.85,514.0,498.63,378.92
2018,8,10,16,30,735.0,96.0,1.6,24.4,469.0,442.95,335.82
2018,8,10,16,45,710.5,90.5,1.6,23.9,420.0,382.27,287.43
2018,8,10,17,0,686.0,85.0,1.6,23.4,371.0,324.02,239.27
2018,8,10,17,15,649.5,79.0,1.6,22.85,321.0,263.81,188.67
2018,8,10,17,30,613.0,73.0,1.6,22.3,271.0,207.3,140.61
2018,8,10,17,45,560.0,66.0,1.6,21.75,222.0,151.19,94.71
2018,8,10,18,0,507.0,59.0,1.6,21.2,173.0,101.42,57.58
2018,8,10,18,15,427.0,50.0,1.55,20.65,129.0,55.52,31.14
2018,8,10,18,30,347.0,41.0,1.5,20.1,85.0,33.35,22.63
2018,8,10,18,45,231.5,28.0,1.5,19.55,52.0,23.2,11.5
2018,8,10,19,0,116.0,15.0,1.5,19.0,19.0,13.64,0.0
2018,8,10,19,15,58.0,7.5,1.5,18.75,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
