Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,19,0,6.0,2.0,0.9,16.0,2.0,1.82,0.0
2018,8,20,19,15,3.0,1.0,0.85,15.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.65,12.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,21,5,45,27.0,10.0,0.6,13.35,12.0,9.1,0.0
2018,8,21,6,0,50.0,19.0,0.6,13.6,23.0,15.69,6.28
2018,8,21,6,15,86.5,39.5,0.6,14.05,52.5,33.2,21.25
2018,8,21,6,30,123.0,60.0,0.6,14.5,82.0,61.15,41.44
2018,8,21,6,45,159.5,85.5,0.55,14.95,123.5,98.65,70.84
2018,8,21,7,0,196.0,111.0,0.5,15.4,165.0,141.43,105.54
2018,8,21,7,15,226.0,134.5,0.5,15.9,209.0,185.64,141.96
2018,8,21,7,30,256.0,158.0,0.5,16.4,253.0,233.71,181.18
2018,8,21,7,45,287.0,179.5,0.5,16.85,301.0,283.94,221.43
2018,8,21,8,0,318.0,201.0,0.5,17.3,349.0,337.64,263.42
2018,8,21,8,15,343.5,219.5,0.5,17.8,395.5,388.91,302.41
2018,8,21,8,30,369.0,238.0,0.5,18.3,442.0,442.46,341.97
2018,8,21,8,45,390.5,252.5,0.5,18.75,484.5,491.67,377.31
2018,8,21,9,0,412.0,267.0,0.5,19.2,527.0,542.14,412.6
2018,8,21,9,15,427.5,280.0,0.55,19.6,565.5,587.84,444.16
2018,8,21,9,30,443.0,293.0,0.6,20.0,604.0,642.83,481.3
2018,8,21,9,45,455.0,304.0,0.6,20.4,637.5,684.61,508.07
2018,8,21,10,0,467.0,315.0,0.6,20.8,671.0,725.69,533.96
2018,8,21,10,15,478.5,322.0,0.6,21.1,699.0,761.56,556.2
2018,8,21,10,30,490.0,329.0,0.6,21.4,727.0,796.22,577.36
2018,8,21,10,45,499.0,334.0,0.6,21.75,749.0,825.16,594.45
2018,8,21,11,0,508.0,339.0,0.6,22.1,771.0,852.33,610.27
2018,8,21,11,15,514.5,341.5,0.6,22.25,786.0,872.63,622.12
2018,8,21,11,30,521.0,344.0,0.6,22.4,801.0,890.69,632.62
2018,8,21,11,45,526.0,344.5,0.6,22.55,809.5,902.87,639.5
2018,8,21,12,0,531.0,345.0,0.6,22.7,818.0,912.53,644.92
2018,8,21,12,15,548.5,335.0,0.6,22.75,823.5,921.57,650.76
2018,8,21,12,30,566.0,325.0,0.6,22.8,829.0,927.82,654.95
2018,8,21,12,45,587.0,309.5,0.6,22.85,828.5,929.0,656.31
2018,8,21,13,0,608.0,294.0,0.6,22.9,828.0,928.75,656.89
2018,8,21,13,15,603.5,291.0,0.6,22.75,813.5,911.38,646.73
2018,8,21,13,30,599.0,288.0,0.6,22.6,799.0,889.51,634.03
2018,8,21,13,45,592.0,284.0,0.6,22.5,777.5,863.66,618.62
2018,8,21,14,0,585.0,280.0,0.6,22.4,756.0,835.6,601.72
2018,8,21,14,15,575.5,273.5,0.6,22.2,728.0,800.81,580.55
2018,8,21,14,30,566.0,267.0,0.6,22.0,700.0,764.35,558.05
2018,8,21,14,45,553.0,259.5,0.6,21.8,666.0,722.63,531.64
2018,8,21,15,0,540.0,252.0,0.6,21.6,632.0,679.95,504.1
2018,8,21,15,15,522.5,242.5,0.6,21.6,592.5,631.37,471.53
2018,8,21,15,30,505.0,233.0,0.6,21.6,553.0,582.75,438.23
2018,8,21,15,45,485.0,221.5,0.55,21.1,510.5,530.89,402.11
2018,8,21,16,0,465.0,210.0,0.5,20.6,468.0,479.82,365.59
2018,8,21,16,15,439.5,196.0,0.5,20.2,422.0,424.63,325.23
2018,8,21,16,30,414.0,182.0,0.5,19.8,376.0,371.4,285.09
2018,8,21,16,45,381.5,166.0,0.5,19.4,329.0,311.33,238.57
2018,8,21,17,0,349.0,150.0,0.5,19.0,282.0,259.96,197.58
2018,8,21,17,15,307.5,131.5,0.5,18.45,235.0,207.43,155.17
2018,8,21,17,30,266.0,113.0,0.5,17.9,188.0,159.9,116.54
2018,8,21,17,45,217.5,90.5,0.5,17.35,143.5,113.11,79.28
2018,8,21,18,0,169.0,68.0,0.5,16.8,99.0,72.86,48.67
2018,8,21,18,15,120.0,46.0,0.5,16.35,64.5,39.84,25.61
2018,8,21,18,30,71.0,24.0,0.5,15.9,30.0,19.6,9.55
2018,8,21,18,45,38.5,13.0,0.5,15.5,16.0,11.82,0.0
2018,8,21,19,0,6.0,2.0,0.5,15.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.6,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.55,13.3,10.5,9.1,0.0
2018,8,22,6,0,14.0,19.0,0.5,13.5,20.0,16.88,6.84
2018,8,22,6,15,14.5,38.5,0.45,14.05,40.5,33.17,21.81
2018,8,22,6,30,15.0,58.0,0.4,14.6,61.0,51.35,37.27
2018,8,22,6,45,33.5,80.0,0.35,15.15,88.5,74.78,56.4
2018,8,22,7,0,52.0,102.0,0.3,15.7,116.0,101.05,77.77
2018,8,22,7,15,48.5,120.5,0.3,16.35,136.0,120.94,94.44
2018,8,22,7,30,45.0,139.0,0.3,17.0,156.0,140.48,110.41
2018,8,22,7,45,63.5,165.0,0.3,17.6,192.5,175.24,137.9
2018,8,22,8,0,82.0,191.0,0.3,18.2,229.0,212.48,166.81
2018,8,22,8,15,158.0,212.0,0.3,18.7,295.5,282.22,220.53
2018,8,22,8,30,234.0,233.0,0.3,19.2,362.0,362.35,280.65
2018,8,22,8,45,258.0,250.5,0.35,19.65,403.5,408.91,314.41
2018,8,22,9,0,282.0,268.0,0.4,20.1,445.0,457.38,349.17
2018,8,22,9,15,390.0,266.5,0.4,20.55,529.0,548.65,414.49
2018,8,22,9,30,498.0,265.0,0.4,21.0,613.0,658.82,489.83
2018,8,22,9,45,542.0,262.0,0.45,21.45,658.5,714.58,526.11
2018,8,22,10,0,586.0,259.0,0.5,21.9,704.0,771.64,563.22
2018,8,22,10,15,601.5,261.5,0.5,22.2,734.0,810.17,586.59
2018,8,22,10,30,617.0,264.0,0.5,22.5,764.0,850.21,610.69
2018,8,22,10,45,631.5,264.0,0.5,22.8,788.0,882.58,629.65
2018,8,22,11,0,646.0,264.0,0.5,23.1,812.0,912.86,647.19
2018,8,22,11,15,654.0,265.0,0.55,23.3,828.5,935.47,661.01
2018,8,22,11,30,662.0,266.0,0.6,23.5,845.0,955.34,673.26
2018,8,22,11,45,668.5,264.5,0.6,23.7,853.5,968.38,680.36
2018,8,22,12,0,675.0,263.0,0.6,23.9,862.0,978.36,685.72
2018,8,22,12,15,693.0,252.5,0.6,23.9,867.5,987.81,691.65
2018,8,22,12,30,711.0,242.0,0.6,23.9,873.0,993.85,695.23
2018,8,22,12,45,732.0,227.5,0.65,23.95,872.5,995.23,697.12
2018,8,22,13,0,753.0,213.0,0.7,24.0,872.0,992.72,696.83
2018,8,22,13,15,750.5,211.0,0.7,23.85,858.0,976.33,687.67
2018,8,22,13,30,748.0,209.0,0.7,23.7,844.0,956.72,676.77
2018,8,22,13,45,743.0,205.0,0.7,23.55,822.0,929.59,661.26
2018,8,22,14,0,738.0,201.0,0.7,23.4,800.0,899.61,643.99
2018,8,22,14,15,729.0,197.5,0.7,23.2,771.0,863.93,623.13
2018,8,22,14,30,720.0,194.0,0.7,23.0,742.0,825.98,600.55
2018,8,22,14,45,708.0,188.5,0.65,22.8,706.5,781.56,572.03
2018,8,22,15,0,696.0,183.0,0.6,22.6,671.0,735.58,542.03
2018,8,22,15,15,678.5,178.0,0.6,22.6,630.5,684.81,508.42
2018,8,22,15,30,661.0,173.0,0.6,22.6,590.0,633.49,473.6
2018,8,22,15,45,638.5,166.5,0.6,22.0,545.0,577.34,435.43
2018,8,22,16,0,616.0,160.0,0.6,21.4,500.0,521.76,396.34
2018,8,22,16,15,588.0,152.0,0.6,21.0,452.0,459.04,350.38
2018,8,22,16,30,560.0,144.0,0.6,20.6,404.0,402.33,307.23
2018,8,22,16,45,524.0,133.5,0.6,20.2,354.5,342.24,260.09
2018,8,22,17,0,488.0,123.0,0.6,19.8,305.0,285.63,214.28
2018,8,22,17,15,440.5,110.0,0.6,19.2,255.5,227.32,166.62
2018,8,22,17,30,393.0,97.0,0.6,18.6,206.0,174.54,123.15
2018,8,22,17,45,332.0,81.5,0.55,17.95,160.0,123.33,82.41
2018,8,22,18,0,271.0,66.0,0.5,17.3,114.0,79.87,50.38
2018,8,22,18,15,197.0,47.0,0.5,16.7,76.0,41.16,25.68
2018,8,22,18,30,123.0,28.0,0.5,16.1,38.0,21.89,10.69
2018,8,22,18,45,65.0,14.5,0.5,15.5,19.5,13.19,0.0
2018,8,22,19,0,7.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,1.5,0.5,0.75,12.4,0.5,0.0,0.0
2018,8,23,5,30,3.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,23,5,45,10.0,10.5,0.65,13.25,11.0,9.55,0.0
2018,8,23,6,0,17.0,20.0,0.6,13.7,21.0,17.63,6.91
2018,8,23,6,15,11.5,38.0,0.55,14.35,39.0,32.71,21.35
2018,8,23,6,30,6.0,56.0,0.5,15.0,57.0,49.02,35.56
2018,8,23,6,45,18.0,77.0,0.45,15.7,81.5,70.13,53.05
2018,8,23,7,0,30.0,98.0,0.4,16.4,106.0,93.17,71.92
2018,8,23,7,15,26.5,114.5,0.4,16.9,122.5,109.81,85.85
2018,8,23,7,30,23.0,131.0,0.4,17.4,139.0,123.93,97.35
2018,8,23,7,45,30.5,154.0,0.4,17.95,166.5,152.33,119.93
2018,8,23,8,0,38.0,177.0,0.4,18.5,194.0,179.72,141.21
2018,8,23,8,15,41.0,197.5,0.4,18.95,218.0,203.48,159.31
2018,8,23,8,30,44.0,218.0,0.4,19.4,242.0,227.69,177.42
2018,8,23,8,45,38.0,226.0,0.4,19.8,248.0,234.6,181.87
2018,8,23,9,0,32.0,234.0,0.4,20.2,254.0,240.79,185.77
2018,8,23,9,15,39.0,257.0,0.4,20.5,283.0,270.35,207.65
2018,8,23,9,30,46.0,280.0,0.4,20.8,312.0,300.66,229.61
2018,8,23,9,45,111.5,306.5,0.45,21.05,389.5,393.06,298.51
2018,8,23,10,0,177.0,333.0,0.5,21.3,467.0,480.36,361.29
2018,8,23,10,15,338.5,316.5,0.5,21.55,585.5,624.5,463.47
2018,8,23,10,30,500.0,300.0,0.5,21.8,704.0,778.99,566.64
2018,8,23,10,45,547.5,290.5,0.5,22.0,744.0,829.27,597.06
2018,8,23,11,0,595.0,281.0,0.5,22.2,784.0,879.27,628.2
2018,8,23,11,15,571.0,296.0,0.55,22.3,786.0,884.02,630.1
2018,8,23,11,30,547.0,311.0,0.6,22.4,788.0,885.34,630.55
2018,8,23,11,45,621.0,283.5,0.6,22.5,829.5,940.51,666.31
2018,8,23,12,0,695.0,256.0,0.6,22.6,871.0,992.64,698.83
2018,8,23,12,15,701.5,251.5,0.65,22.6,872.5,996.43,701.38
2018,8,23,12,30,708.0,247.0,0.7,22.6,874.0,996.88,702.75
2018,8,23,12,45,713.5,242.0,0.7,22.6,869.0,992.43,700.2
2018,8,23,13,0,719.0,237.0,0.7,22.6,864.0,984.57,695.75
2018,8,23,13,15,715.5,233.5,0.7,22.5,848.5,966.03,685.13
2018,8,23,13,30,712.0,230.0,0.7,22.4,833.0,944.42,672.79
2018,8,23,13,45,706.0,226.0,0.7,22.3,810.5,917.02,656.85
2018,8,23,14,0,700.0,222.0,0.7,22.2,788.0,886.92,639.17
2018,8,23,14,15,689.5,218.0,0.75,22.0,758.5,850.35,617.93
2018,8,23,14,30,679.0,214.0,0.8,21.8,729.0,811.73,594.95
2018,8,23,14,45,666.0,208.5,0.8,21.65,693.5,767.81,567.06
2018,8,23,15,0,653.0,203.0,0.8,21.5,658.0,722.52,537.72
2018,8,23,15,15,635.5,196.5,0.8,21.5,617.5,671.92,503.73
2018,8,23,15,30,618.0,190.0,0.8,21.5,577.0,620.9,468.66
2018,8,23,15,45,594.5,182.0,0.85,20.95,532.0,560.75,427.56
2018,8,23,16,0,571.0,174.0,0.9,20.4,487.0,505.59,388.47
2018,8,23,16,15,538.0,166.0,0.9,20.0,439.0,446.7,344.57
2018,8,23,16,30,505.0,158.0,0.9,19.6,391.0,390.31,301.18
2018,8,23,16,45,464.0,146.5,0.95,19.2,341.0,330.32,253.97
2018,8,23,17,0,423.0,135.0,1.0,18.8,291.0,274.5,208.75
2018,8,23,17,15,372.0,121.0,1.0,18.25,242.5,218.17,162.59
2018,8,23,17,30,321.0,107.0,1.0,17.7,194.0,165.8,119.59
2018,8,23,17,45,259.5,87.5,1.0,17.1,148.0,116.29,80.22
2018,8,23,18,0,198.0,68.0,1.0,16.5,102.0,74.78,49.21
2018,8,23,18,15,139.0,46.5,1.0,16.1,66.5,40.0,25.57
2018,8,23,18,30,80.0,25.0,1.0,15.7,31.0,20.31,8.72
2018,8,23,18,45,42.0,13.0,1.0,15.25,16.0,11.82,0.0
2018,8,23,19,0,4.0,1.0,1.0,14.8,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,1.0,14.6,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.2,12.2,1.0,0.0,0.0
2018,8,24,5,45,30.0,10.5,1.15,12.5,12.5,9.55,0.0
2018,8,24,6,0,57.0,20.0,1.1,12.8,24.0,16.44,5.56
2018,8,24,6,15,102.0,41.5,1.05,13.35,56.0,35.28,22.53
2018,8,24,6,30,147.0,63.0,1.0,13.9,88.0,66.19,44.66
2018,8,24,6,45,184.0,81.5,1.0,14.45,123.5,99.75,70.79
2018,8,24,7,0,221.0,100.0,1.0,15.0,159.0,138.2,102.32
2018,8,24,7,15,224.5,120.0,0.95,15.55,191.0,173.65,133.01
2018,8,24,7,30,228.0,140.0,0.9,16.1,223.0,209.54,163.56
2018,8,24,7,45,252.0,160.5,0.85,16.65,265.0,254.35,200.1
2018,8,24,8,0,276.0,181.0,0.8,17.2,307.0,301.86,237.8
2018,8,24,8,15,289.0,202.0,0.8,17.75,347.0,346.72,272.54
2018,8,24,8,30,302.0,223.0,0.8,18.3,387.0,392.63,307.06
2018,8,24,8,45,387.0,229.5,0.8,18.9,458.5,469.76,364.45
2018,8,24,9,0,472.0,236.0,0.8,19.5,530.0,563.55,431.7
2018,8,24,9,15,507.5,242.5,0.8,19.95,578.0,620.85,470.85
2018,8,24,9,30,543.0,249.0,0.8,20.4,626.0,679.75,510.42
2018,8,24,9,45,554.0,258.0,0.75,20.85,660.0,722.64,537.1
2018,8,24,10,0,565.0,267.0,0.7,21.3,694.0,764.45,562.47
2018,8,24,10,15,579.0,271.5,0.75,21.6,723.5,803.05,587.14
2018,8,24,10,30,593.0,276.0,0.8,21.9,753.0,840.24,610.62
2018,8,24,10,45,605.0,277.5,0.8,22.2,776.0,870.84,628.84
2018,8,24,11,0,617.0,279.0,0.8,22.5,799.0,901.91,647.15
2018,8,24,11,15,625.5,280.0,0.85,22.75,815.5,924.52,661.02
2018,8,24,11,30,634.0,281.0,0.9,23.0,832.0,944.49,673.33
2018,8,24,11,45,641.5,279.0,0.9,23.2,841.0,957.77,680.77
2018,8,24,12,0,649.0,277.0,0.9,23.4,850.0,968.07,686.49
2018,8,24,12,15,646.5,278.5,0.95,23.45,849.0,968.6,687.37
2018,8,24,12,30,644.0,280.0,1.0,23.5,848.0,965.98,686.49
2018,8,24,12,45,637.5,281.0,1.0,23.6,839.0,955.78,679.91
2018,8,24,13,0,631.0,282.0,1.0,23.7,830.0,942.6,671.63
2018,8,24,13,15,631.0,276.5,1.05,23.6,816.5,926.7,663.35
2018,8,24,13,30,631.0,271.0,1.1,23.5,803.0,907.89,653.17
2018,8,24,13,45,630.0,263.5,1.1,23.45,782.5,883.4,638.44
2018,8,24,14,0,629.0,256.0,1.1,23.4,762.0,856.23,621.94
2018,8,24,14,15,624.5,247.5,1.1,23.25,734.5,822.48,601.2
2018,8,24,14,30,620.0,239.0,1.1,23.1,707.0,786.53,578.77
2018,8,24,14,45,614.0,229.0,1.15,22.95,674.0,745.93,553.44
2018,8,24,15,0,608.0,219.0,1.2,22.8,641.0,703.61,526.33
2018,8,24,15,15,590.0,212.0,1.2,22.8,601.0,650.39,490.09
2018,8,24,15,30,572.0,205.0,1.2,22.8,561.0,600.78,455.53
2018,8,24,15,45,558.5,193.0,1.2,22.25,519.0,549.15,419.62
2018,8,24,16,0,545.0,181.0,1.2,21.7,477.0,497.51,382.49
2018,8,24,16,15,529.5,166.5,1.2,21.3,432.0,442.65,341.48
2018,8,24,16,30,514.0,152.0,1.2,20.9,387.0,388.5,299.58
2018,8,24,16,45,485.0,138.5,1.2,20.5,339.0,330.91,253.68
2018,8,24,17,0,456.0,125.0,1.2,20.1,291.0,276.09,208.66
2018,8,24,17,15,412.5,110.0,1.2,19.35,242.5,218.98,161.54
2018,8,24,17,30,369.0,95.0,1.2,18.6,194.0,167.01,118.35
2018,8,24,17,45,312.5,78.5,1.2,17.85,149.5,117.18,78.4
2018,8,24,18,0,256.0,62.0,1.2,17.1,105.0,74.61,46.75
2018,8,24,18,15,182.5,43.0,1.2,16.5,68.5,37.07,22.71
2018,8,24,18,30,109.0,24.0,1.2,15.9,32.0,18.79,6.61
2018,8,24,18,45,57.0,12.5,1.2,15.3,16.5,11.37,0.0
2018,8,24,19,0,5.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,1.15,14.45,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.1,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.8,1.0,0.0,0.0
2018,8,25,5,45,32.0,10.0,0.95,12.95,12.0,9.1,0.0
2018,8,25,6,0,61.0,19.0,0.9,13.1,23.0,15.65,4.41
2018,8,25,6,15,108.0,39.5,0.8,13.75,54.5,34.0,21.24
2018,8,25,6,30,155.0,60.0,0.7,14.4,86.0,64.64,42.9
2018,8,25,6,45,199.5,83.5,0.65,15.05,129.0,104.1,73.49
2018,8,25,7,0,244.0,107.0,0.6,15.7,172.0,149.71,110.44
2018,8,25,7,15,284.5,128.0,0.55,16.25,219.5,197.83,150.07
2018,8,25,7,30,325.0,149.0,0.5,16.8,267.0,250.97,193.42
2018,8,25,7,45,359.5,167.0,0.45,17.4,315.5,303.68,235.59
2018,8,25,8,0,394.0,185.0,0.4,18.0,364.0,360.1,279.35
2018,8,25,8,15,424.5,198.5,0.4,18.6,411.5,419.72,324.3
2018,8,25,8,30,455.0,212.0,0.4,19.2,459.0,476.69,365.87
2018,8,25,8,45,481.0,223.0,0.4,19.85,504.0,530.74,403.98
2018,8,25,9,0,507.0,234.0,0.4,20.5,549.0,586.19,441.86
2018,8,25,9,15,538.0,237.5,0.4,21.05,592.0,639.01,477.14
2018,8,25,9,30,569.0,241.0,0.4,21.6,635.0,692.87,512.15
2018,8,25,9,45,600.5,239.5,0.4,22.2,674.5,742.77,543.61
2018,8,25,10,0,632.0,238.0,0.4,22.8,714.0,796.59,576.75
2018,8,25,10,15,644.5,242.0,0.4,23.15,743.5,835.69,599.91
2018,8,25,10,30,657.0,246.0,0.4,23.5,773.0,872.99,621.71
2018,8,25,10,45,666.0,248.0,0.45,23.85,795.5,903.04,639.7
2018,8,25,11,0,675.0,250.0,0.5,24.2,818.0,930.63,656.14
2018,8,25,11,15,681.0,251.5,0.55,24.3,833.0,952.17,669.45
2018,8,25,11,30,687.0,253.0,0.6,24.4,848.0,970.8,681.08
2018,8,25,11,45,691.0,253.5,0.6,24.55,856.5,983.4,687.89
2018,8,25,12,0,695.0,254.0,0.6,24.7,865.0,992.81,692.82
2018,8,25,12,15,695.0,254.0,0.65,24.75,865.0,994.43,694.56
2018,8,25,12,30,695.0,254.0,0.7,24.8,865.0,992.74,694.53
2018,8,25,12,45,692.5,252.5,0.75,24.8,857.0,983.75,690.33
2018,8,25,13,0,690.0,251.0,0.8,24.8,849.0,971.56,684.29
2018,8,25,13,15,686.0,248.0,0.85,24.7,833.5,953.28,674.75
2018,8,25,13,30,682.0,245.0,0.9,24.6,818.0,932.03,663.35
2018,8,25,13,45,675.5,241.0,0.9,24.5,795.5,904.61,647.08
2018,8,25,14,0,669.0,237.0,0.9,24.4,773.0,874.61,629.1
2018,8,25,14,15,658.5,232.0,0.95,24.2,743.5,837.73,607.49
2018,8,25,14,30,648.0,227.0,1.0,24.0,714.0,798.91,584.19
2018,8,25,14,45,634.0,220.5,1.0,23.8,678.0,754.12,555.75
2018,8,25,15,0,620.0,214.0,1.0,23.6,642.0,708.15,525.95
2018,8,25,15,15,601.5,207.0,1.0,23.6,601.5,653.74,489.33
2018,8,25,15,30,583.0,200.0,1.0,23.6,561.0,603.23,454.49
2018,8,25,15,45,560.0,191.0,1.05,22.95,516.5,548.07,416.82
2018,8,25,16,0,537.0,182.0,1.1,22.3,472.0,493.82,378.4
2018,8,25,16,15,506.0,171.5,1.1,21.8,424.0,435.24,334.9
2018,8,25,16,30,475.0,161.0,1.1,21.3,376.0,379.07,291.84
2018,8,25,16,45,436.5,147.5,1.15,20.8,326.5,319.89,245.36
2018,8,25,17,0,398.0,134.0,1.2,20.3,277.0,264.69,200.75
2018,8,25,17,15,350.5,117.0,1.2,19.65,228.5,208.17,154.56
2018,8,25,17,30,303.0,100.0,1.2,19.0,180.0,155.25,111.15
2018,8,25,17,45,246.0,80.0,1.15,18.3,135.5,107.33,73.01
2018,8,25,18,0,189.0,60.0,1.1,17.6,91.0,66.94,42.86
2018,8,25,18,15,131.0,39.5,1.1,17.0,57.5,33.97,20.7
2018,8,25,18,30,73.0,19.0,1.1,16.4,24.0,15.65,3.34
2018,8,25,18,45,38.0,10.0,1.1,15.8,12.5,9.1,0.0
2018,8,25,19,0,3.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,1.05,14.95,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.2,12.5,1.0,0.0,0.0
2018,8,26,5,45,32.0,10.0,1.15,12.8,12.0,9.1,0.0
2018,8,26,6,0,62.0,19.0,1.1,13.1,23.0,15.64,3.65
2018,8,26,6,15,115.5,39.0,1.0,13.65,55.0,33.89,20.92
2018,8,26,6,30,169.0,59.0,0.9,14.2,87.0,65.24,42.81
2018,8,26,6,45,222.0,79.5,0.8,14.75,130.0,104.33,72.77
2018,8,26,7,0,275.0,100.0,0.7,15.3,173.0,150.5,110.13
2018,8,26,7,15,320.5,117.5,0.7,15.85,220.0,198.69,150.18
2018,8,26,7,30,366.0,135.0,0.7,16.4,267.0,256.37,197.74
2018,8,26,7,45,405.5,149.0,0.65,17.0,315.5,310.61,241.64
2018,8,26,8,0,445.0,163.0,0.6,17.6,364.0,369.01,287.52
2018,8,26,8,15,477.5,173.0,0.6,18.15,411.0,423.85,329.61
2018,8,26,8,30,510.0,183.0,0.6,18.7,458.0,481.31,372.31
2018,8,26,8,45,538.5,190.0,0.6,19.3,503.0,535.65,411.32
2018,8,26,9,0,567.0,197.0,0.6,19.9,548.0,591.45,450.14
2018,8,26,9,15,622.0,188.0,0.6,20.3,597.0,656.16,494.78
2018,8,26,9,30,677.0,179.0,0.6,20.7,646.0,719.57,537.26
2018,8,26,9,45,738.5,160.5,0.6,21.15,694.0,780.23,576.69
2018,8,26,10,0,800.0,142.0,0.6,21.6,742.0,838.72,612.03
2018,8,26,10,15,812.0,142.5,0.65,21.85,772.0,878.32,635.97
2018,8,26,10,30,824.0,143.0,0.7,22.1,802.0,915.55,658.47
2018,8,26,10,45,834.5,142.5,0.7,22.4,826.0,947.72,676.56
2018,8,26,11,0,845.0,142.0,0.7,22.7,850.0,976.98,692.77
2018,8,26,11,15,833.5,151.0,0.75,22.8,860.0,991.7,701.63
2018,8,26,11,30,822.0,160.0,0.8,22.9,870.0,1002.42,708.35
2018,8,26,11,45,838.5,152.0,0.8,23.0,882.0,1019.52,718.06
2018,8,26,12,0,855.0,144.0,0.8,23.1,894.0,1021.04,718.27
2018,8,26,12,15,851.5,146.0,0.85,23.1,892.5,1033.45,726.82
2018,8,26,12,30,848.0,148.0,0.9,23.1,891.0,1030.06,725.71
2018,8,26,12,45,832.5,155.0,0.95,23.1,879.0,1016.22,718.52
2018,8,26,13,0,817.0,162.0,1.0,23.1,867.0,998.87,709.34
2018,8,26,13,15,815.5,159.0,1.0,23.0,852.0,981.59,699.57
2018,8,26,13,30,814.0,156.0,1.0,22.9,837.0,960.86,687.69
2018,8,26,13,45,811.0,151.5,1.05,22.8,814.5,933.84,672.75
2018,8,26,14,0,808.0,147.0,1.1,22.7,792.0,903.65,655.72
2018,8,26,14,15,735.5,173.5,1.1,22.55,744.0,846.36,620.23
2018,8,26,14,30,663.0,200.0,1.1,22.4,696.0,785.28,581.03
2018,8,26,14,45,700.0,173.5,1.15,22.25,674.5,760.78,567.65
2018,8,26,15,0,737.0,147.0,1.2,22.1,653.0,730.56,549.47
2018,8,26,15,15,730.0,139.0,1.2,22.1,614.5,682.39,516.6
2018,8,26,15,30,723.0,131.0,1.2,22.1,576.0,632.65,481.94
2018,8,26,15,45,695.5,127.5,1.25,21.6,529.0,573.49,440.5
2018,8,26,16,0,668.0,124.0,1.3,21.1,482.0,515.27,398.24
2018,8,26,16,15,648.0,116.5,1.3,20.7,436.5,458.18,354.89
2018,8,26,16,30,628.0,109.0,1.3,20.3,391.0,401.97,310.57
2018,8,26,16,45,584.5,103.5,1.3,19.9,340.5,339.6,260.14
2018,8,26,17,0,541.0,98.0,1.3,19.5,290.0,281.43,211.74
2018,8,26,17,15,482.5,89.0,1.3,18.9,240.0,217.79,158.74
2018,8,26,17,30,424.0,80.0,1.3,18.3,190.0,164.1,113.89
2018,8,26,17,45,346.0,67.5,1.3,17.75,144.0,111.57,72.27
2018,8,26,18,0,268.0,55.0,1.3,17.2,98.0,68.92,41.62
2018,8,26,18,15,181.5,38.0,1.3,16.65,62.5,32.4,19.04
2018,8,26,18,30,95.0,21.0,1.3,16.1,27.0,16.48,2.0
2018,8,26,18,45,47.5,10.5,1.25,15.6,13.5,9.55,0.0
2018,8,26,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,27,5,45,47.5,11.0,1.0,12.55,14.0,10.01,0.0
2018,8,27,6,0,95.0,22.0,1.0,12.9,28.0,17.95,3.97
2018,8,27,6,15,178.5,39.5,0.95,13.5,64.0,34.95,20.87
2018,8,27,6,30,262.0,57.0,0.9,14.1,100.0,71.98,44.77
2018,8,27,6,45,254.5,74.0,0.85,14.7,128.0,106.09,72.78
2018,8,27,7,0,247.0,91.0,0.8,15.3,156.0,136.99,100.15
2018,8,27,7,15,236.0,113.5,0.8,16.0,186.5,172.39,131.46
2018,8,27,7,30,225.0,136.0,0.8,16.7,217.0,206.5,160.89
2018,8,27,7,45,248.0,155.0,0.75,17.35,256.5,249.46,195.84
2018,8,27,8,0,271.0,174.0,0.7,18.0,296.0,294.97,231.83
2018,8,27,8,15,359.5,175.0,0.65,18.6,356.5,359.01,281.23
2018,8,27,8,30,448.0,176.0,0.6,19.2,417.0,440.22,342.04
2018,8,27,8,45,569.5,159.5,0.55,19.75,493.0,530.54,407.86
2018,8,27,9,0,691.0,143.0,0.5,20.3,569.0,627.1,475.59
2018,8,27,9,15,694.0,153.5,0.55,20.7,606.0,674.96,507.48
2018,8,27,9,30,697.0,164.0,0.6,21.1,643.0,720.97,537.87
2018,8,27,9,45,692.0,177.0,0.6,21.5,673.5,761.06,562.71
2018,8,27,10,0,687.0,190.0,0.6,21.9,704.0,798.34,585.16
2018,8,27,10,15,697.0,194.0,0.6,22.15,733.0,836.71,608.3
2018,8,27,10,30,707.0,198.0,0.6,22.4,762.0,872.99,629.55
2018,8,27,10,45,713.5,201.0,0.65,22.6,784.0,902.65,647.51
2018,8,27,11,0,720.0,204.0,0.7,22.8,806.0,929.62,663.85
2018,8,27,11,15,724.5,206.5,0.7,22.9,821.5,951.26,676.15
2018,8,27,11,30,729.0,209.0,0.7,23.0,837.0,969.83,686.64
2018,8,27,11,45,730.5,211.0,0.75,23.1,845.0,981.68,694.15
2018,8,27,12,0,732.0,213.0,0.8,23.2,853.0,990.2,699.81
2018,8,27,12,15,751.5,202.0,0.8,23.15,858.5,999.8,705.65
2018,8,27,12,30,771.0,191.0,0.8,23.1,864.0,997.58,704.35
2018,8,27,12,45,794.0,175.0,0.85,23.1,863.0,999.14,706.58
2018,8,27,13,0,817.0,159.0,0.9,23.1,862.0,996.43,706.22
2018,8,27,13,15,814.0,157.5,0.9,23.0,847.0,979.15,696.29
2018,8,27,13,30,811.0,156.0,0.9,22.9,832.0,958.49,684.5
2018,8,27,13,45,806.0,153.0,0.9,22.85,809.5,931.13,668.42
2018,8,27,14,0,801.0,150.0,0.9,22.8,787.0,900.72,650.44
2018,8,27,14,15,792.0,147.5,0.9,22.65,757.5,864.44,628.84
2018,8,27,14,30,783.0,145.0,0.9,22.5,728.0,825.7,605.49
2018,8,27,14,45,770.5,142.5,0.9,22.35,692.5,781.91,578.52
2018,8,27,15,0,758.0,140.0,0.9,22.2,657.0,739.16,551.82
2018,8,27,15,15,741.5,135.5,0.9,22.2,615.5,686.87,516.54
2018,8,27,15,30,725.0,131.0,0.9,22.2,574.0,633.8,479.86
2018,8,27,15,45,702.0,127.0,0.9,21.75,529.0,576.74,439.97
2018,8,27,16,0,679.0,123.0,0.9,21.3,484.0,520.14,399.03
2018,8,27,16,15,647.0,118.0,0.9,20.95,435.0,458.77,352.93
2018,8,27,16,30,615.0,113.0,0.9,20.6,386.0,399.55,306.85
2018,8,27,16,45,574.0,106.0,0.9,20.2,336.0,337.39,257.12
2018,8,27,17,0,533.0,99.0,0.9,19.8,286.0,279.21,209.1
2018,8,27,17,15,477.0,90.0,0.95,19.1,237.0,216.76,157.49
2018,8,27,17,30,421.0,81.0,1.0,18.4,188.0,163.93,113.56
2018,8,27,17,45,346.5,67.5,1.0,17.65,142.0,111.22,71.86
2018,8,27,18,0,272.0,54.0,1.0,16.9,96.0,68.0,40.77
2018,8,27,18,15,184.5,37.5,1.0,16.35,61.0,31.7,18.51
2018,8,27,18,30,97.0,21.0,1.0,15.8,26.0,16.53,0.0
2018,8,27,18,45,48.5,10.5,1.05,15.25,13.0,9.55,0.0
2018,8,27,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,28,5,45,34.0,10.0,0.8,13.3,12.0,9.1,0.0
2018,8,28,6,0,68.0,20.0,0.8,13.5,24.0,16.38,1.91
2018,8,28,6,15,126.0,39.5,0.7,14.1,56.0,34.79,21.14
2018,8,28,6,30,184.0,59.0,0.6,14.7,88.0,67.09,43.53
2018,8,28,6,45,175.0,76.5,0.55,15.25,112.5,95.56,67.31
2018,8,28,7,0,166.0,94.0,0.5,15.8,137.0,122.97,91.45
2018,8,28,7,15,132.5,118.0,0.5,16.35,157.0,145.73,112.44
2018,8,28,7,30,99.0,142.0,0.5,16.9,177.0,166.39,130.69
2018,8,28,7,45,119.5,165.0,0.5,17.4,214.0,203.73,160.63
2018,8,28,8,0,140.0,188.0,0.5,17.9,251.0,243.61,191.95
2018,8,28,8,15,177.0,209.5,0.55,18.35,298.0,292.93,230.17
2018,8,28,8,30,214.0,231.0,0.6,18.8,345.0,346.23,270.69
2018,8,28,8,45,278.0,238.0,0.6,19.25,400.0,413.89,321.17
2018,8,28,9,0,342.0,245.0,0.6,19.7,455.0,480.06,369.28
2018,8,28,9,15,518.5,206.5,0.6,20.1,549.5,597.68,454.69
2018,8,28,9,30,695.0,168.0,0.6,20.5,644.0,724.79,542.7
2018,8,28,9,45,754.5,151.5,0.6,20.85,693.0,786.3,581.49
2018,8,28,10,0,814.0,135.0,0.6,21.2,742.0,845.87,617.71
2018,8,28,10,15,824.5,136.0,0.65,21.5,771.5,885.07,641.23
2018,8,28,10,30,835.0,137.0,0.7,21.8,801.0,921.75,663.25
2018,8,28,10,45,843.5,137.0,0.7,22.05,824.0,952.77,680.74
2018,8,28,11,0,852.0,137.0,0.7,22.3,847.0,980.74,696.29
2018,8,28,11,15,856.0,138.5,0.7,22.5,862.5,991.74,701.54
2018,8,28,11,30,860.0,140.0,0.7,22.7,878.0,1009.73,711.41
2018,8,28,11,45,862.0,139.5,0.75,22.85,885.0,1020.15,717.88
2018,8,28,12,0,864.0,139.0,0.8,23.0,892.0,1026.94,722.35
2018,8,28,12,15,866.5,137.5,0.8,23.05,892.0,1029.53,723.63
2018,8,28,12,30,869.0,136.0,0.8,23.1,892.0,1028.4,722.84
2018,8,28,12,45,870.5,133.0,0.8,23.15,884.5,1021.0,718.42
2018,8,28,13,0,872.0,130.0,0.8,23.2,877.0,1009.86,711.92
2018,8,28,13,15,867.5,129.5,0.8,23.1,861.0,991.72,701.69
2018,8,28,13,30,863.0,129.0,0.8,23.0,845.0,970.13,689.46
2018,8,28,13,45,855.5,128.0,0.8,22.9,821.5,941.89,673.14
2018,8,28,14,0,848.0,127.0,0.8,22.8,798.0,919.33,660.43
2018,8,28,14,15,837.0,126.5,0.8,22.6,768.0,882.0,638.44
2018,8,28,14,30,826.0,126.0,0.8,22.4,738.0,842.17,614.78
2018,8,28,14,45,810.5,125.0,0.75,22.2,701.0,795.96,585.86
2018,8,28,15,0,795.0,124.0,0.7,22.0,664.0,748.12,555.56
2018,8,28,15,15,779.0,121.0,0.7,22.0,622.5,696.53,521.79
2018,8,28,15,30,763.0,118.0,0.7,22.0,581.0,643.96,485.7
2018,8,28,15,45,738.0,115.5,0.7,21.35,535.0,586.77,446.28
2018,8,28,16,0,713.0,113.0,0.7,20.7,489.0,528.78,404.84
2018,8,28,16,15,680.0,109.0,0.7,20.25,439.5,466.12,358.07
2018,8,28,16,30,647.0,105.0,0.7,19.8,390.0,405.64,311.21
2018,8,28,16,45,606.0,98.5,0.7,19.35,339.0,342.16,260.45
2018,8,28,17,0,565.0,92.0,0.7,18.9,288.0,282.6,211.22
2018,8,28,17,15,511.0,84.0,0.65,18.25,239.0,222.43,160.94
2018,8,28,17,30,457.0,76.0,0.6,17.6,190.0,166.2,113.9
2018,8,28,17,45,382.0,64.0,0.6,16.95,144.0,112.61,71.47
2018,8,28,18,0,307.0,52.0,0.6,16.3,98.0,68.51,40.01
2018,8,28,18,15,210.0,36.0,0.55,15.85,62.0,30.4,19.63
2018,8,28,18,30,113.0,20.0,0.5,15.4,26.0,15.79,0.0
2018,8,28,18,45,56.5,10.0,0.5,14.95,13.0,9.1,0.0
2018,8,28,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,5,45,103.5,11.5,0.55,12.8,17.5,10.46,0.0
2018,8,29,6,0,207.0,23.0,0.5,13.3,35.0,19.36,1.54
2018,8,29,6,15,344.0,33.0,0.5,14.0,76.5,34.64,17.96
2018,8,29,6,30,481.0,43.0,0.5,14.7,118.0,80.64,43.11
2018,8,29,6,45,415.5,59.0,0.45,15.35,141.5,119.65,76.62
2018,8,29,7,0,350.0,75.0,0.4,16.0,165.0,147.77,104.54
2018,8,29,7,15,239.0,105.5,0.45,16.65,173.0,166.86,126.3
2018,8,29,7,30,128.0,136.0,0.5,17.3,181.0,171.03,133.63
2018,8,29,7,45,154.5,154.0,0.5,17.9,217.0,207.78,163.27
2018,8,29,8,0,181.0,172.0,0.5,18.5,253.0,247.62,194.7
2018,8,29,8,15,419.5,147.0,0.5,18.95,362.5,371.6,290.71
2018,8,29,8,30,658.0,122.0,0.5,19.4,472.0,513.53,396.53
2018,8,29,8,45,765.0,102.0,0.55,19.9,543.5,595.75,455.84
2018,8,29,9,0,872.0,82.0,0.6,20.4,615.0,683.01,517.63
2018,8,29,9,15,885.5,84.0,0.6,20.7,657.0,736.65,551.8
2018,8,29,9,30,899.0,86.0,0.6,21.0,699.0,788.76,583.95
2018,8,29,9,45,910.0,86.5,0.65,21.35,735.0,835.44,612.67
2018,8,29,10,0,921.0,87.0,0.7,21.7,771.0,879.82,639.6
2018,8,29,10,15,928.0,88.5,0.7,21.9,801.0,919.21,662.51
2018,8,29,10,30,935.0,90.0,0.7,22.1,831.0,955.58,683.32
2018,8,29,10,45,939.5,91.0,0.75,22.3,853.5,985.83,701.25
2018,8,29,11,0,944.0,92.0,0.8,22.5,876.0,1012.55,717.07
2018,8,29,11,15,947.0,92.5,0.8,22.6,891.0,1033.6,728.69
2018,8,29,11,30,950.0,93.0,0.8,22.7,906.0,1050.83,738.09
2018,8,29,11,45,951.5,93.5,0.8,22.8,913.5,1062.62,744.34
2018,8,29,12,0,953.0,94.0,0.8,22.9,921.0,1070.4,748.37
2018,8,29,12,15,949.5,96.0,0.8,22.85,919.5,1070.69,748.51
2018,8,29,12,30,946.0,98.0,0.8,22.8,918.0,1066.92,746.47
2018,8,29,12,45,939.5,100.5,0.8,22.75,908.5,1056.67,740.7
2018,8,29,13,0,933.0,103.0,0.8,22.7,899.0,1042.54,732.8
2018,8,29,13,15,928.5,103.0,0.8,22.5,883.0,1023.93,722.72
2018,8,29,13,30,924.0,103.0,0.8,22.3,867.0,1001.62,710.47
2018,8,29,13,45,917.5,102.5,0.8,22.15,843.0,973.35,694.43
2018,8,29,14,0,911.0,102.0,0.8,22.0,819.0,941.76,676.31
2018,8,29,14,15,902.0,101.0,0.8,21.75,788.5,904.3,654.62
2018,8,29,14,30,893.0,100.0,0.8,21.5,758.0,864.05,630.96
2018,8,29,14,45,881.0,99.0,0.75,21.25,721.0,818.83,602.93
2018,8,29,15,0,869.0,98.0,0.7,21.0,684.0,771.53,573.22
2018,8,29,15,15,854.5,95.0,0.7,21.0,641.5,718.53,539.45
2018,8,29,15,30,840.0,92.0,0.7,21.0,599.0,667.86,505.06
2018,8,29,15,45,819.0,90.0,0.65,20.35,552.0,608.92,463.85
2018,8,29,16,0,798.0,88.0,0.6,19.7,505.0,549.95,421.18
2018,8,29,16,15,769.0,85.5,0.6,19.3,455.0,486.7,373.78
2018,8,29,16,30,740.0,83.0,0.6,18.9,405.0,424.98,325.62
2018,8,29,16,45,701.0,78.0,0.55,18.5,352.5,358.23,271.61
2018,8,29,17,0,662.0,73.0,0.5,18.1,300.0,295.34,218.97
2018,8,29,17,15,606.5,68.0,0.5,17.6,249.0,231.93,165.49
2018,8,29,17,30,551.0,63.0,0.5,17.1,198.0,174.78,117.1
2018,8,29,17,45,467.5,54.5,0.5,16.55,150.0,117.11,71.41
2018,8,29,18,0,384.0,46.0,0.5,16.0,102.0,70.05,38.58
2018,8,29,18,15,261.5,32.5,0.5,15.6,64.0,28.88,18.09
2018,8,29,18,30,139.0,19.0,0.5,15.2,26.0,15.05,0.0
2018,8,29,18,45,69.5,9.5,0.5,14.85,13.0,8.64,0.0
2018,8,29,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,5,45,32.5,10.0,0.5,12.3,12.0,9.1,0.0
2018,8,30,6,0,65.0,20.0,0.4,12.7,24.0,16.32,0.0
2018,8,30,6,15,205.0,35.5,0.4,13.2,64.0,33.19,18.47
2018,8,30,6,30,345.0,51.0,0.4,13.7,104.0,75.32,44.06
2018,8,30,6,45,446.5,58.5,0.4,14.25,154.5,124.53,79.6
2018,8,30,7,0,548.0,66.0,0.4,14.8,205.0,184.87,127.77
2018,8,30,7,15,596.5,73.0,0.35,15.3,255.5,242.48,177.2
2018,8,30,7,30,645.0,80.0,0.3,15.8,306.0,305.51,230.5
2018,8,30,7,45,678.5,86.0,0.3,16.3,356.5,366.58,281.32
2018,8,30,8,0,712.0,92.0,0.3,16.8,407.0,430.52,332.47
2018,8,30,8,15,738.5,96.5,0.3,17.35,456.5,491.8,379.6
2018,8,30,8,30,765.0,101.0,0.3,17.9,506.0,553.9,425.41
2018,8,30,8,45,785.5,103.5,0.3,18.4,551.5,611.37,466.22
2018,8,30,9,0,806.0,106.0,0.3,18.9,597.0,668.76,505.49
2018,8,30,9,15,816.0,111.0,0.3,19.35,637.0,720.78,539.63
2018,8,30,9,30,826.0,116.0,0.3,19.8,677.0,771.18,570.29
2018,8,30,9,45,831.0,121.5,0.35,20.3,711.5,816.17,597.56
2018,8,30,10,0,836.0,127.0,0.4,20.8,746.0,858.64,622.92
2018,8,30,10,15,844.5,129.0,0.45,21.15,775.0,897.78,646.27
2018,8,30,10,30,853.0,131.0,0.5,21.5,804.0,934.22,667.79
2018,8,30,10,45,859.0,131.5,0.5,21.8,826.0,954.1,678.0
2018,8,30,11,0,865.0,132.0,0.5,22.1,848.0,979.92,692.12
2018,8,30,11,15,868.5,133.0,0.55,22.3,862.5,1000.5,704.32
2018,8,30,11,30,872.0,134.0,0.6,22.5,877.0,1017.56,714.54
2018,8,30,11,45,873.5,134.5,0.7,22.7,884.5,1028.49,722.34
2018,8,30,12,0,875.0,135.0,0.8,22.9,892.0,1035.72,728.08
2018,8,30,12,15,877.5,133.5,0.8,22.95,892.0,1038.17,729.26
2018,8,30,12,30,880.0,132.0,0.8,23.0,892.0,1036.85,728.36
2018,8,30,12,45,881.0,129.0,0.85,23.0,884.0,1028.67,724.72
2018,8,30,13,0,882.0,126.0,0.9,23.0,876.0,1016.72,718.93
2018,8,30,13,15,877.0,126.0,0.95,22.9,860.0,998.28,709.49
2018,8,30,13,30,872.0,126.0,1.0,22.8,844.0,976.35,697.95
2018,8,30,13,45,865.0,124.5,1.0,22.7,820.0,947.66,681.22
2018,8,30,14,0,858.0,123.0,1.0,22.6,796.0,915.87,662.52
2018,8,30,14,15,848.0,122.0,1.05,22.4,765.5,886.97,646.66
2018,8,30,14,30,838.0,121.0,1.1,22.2,735.0,846.92,623.24
2018,8,30,14,45,825.0,119.0,1.1,22.0,698.5,801.06,594.99
2018,8,30,15,0,812.0,117.0,1.1,21.8,662.0,753.35,565.1
2018,8,30,15,15,795.5,114.5,1.1,21.8,620.5,701.04,530.55
2018,8,30,15,30,779.0,112.0,1.1,21.8,579.0,647.77,493.35
