Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,15,45,756.5,108.5,1.15,21.2,532.5,589.13,452.63
2018,8,30,16,0,734.0,105.0,1.2,20.6,486.0,531.41,410.9
2018,8,30,16,15,703.0,101.0,1.2,20.2,436.5,468.62,363.1
2018,8,30,16,30,672.0,97.0,1.2,19.8,387.0,407.77,315.03
2018,8,30,16,45,630.5,91.5,1.25,19.35,336.0,343.66,263.04
2018,8,30,17,0,589.0,86.0,1.3,18.9,285.0,283.49,212.56
2018,8,30,17,15,532.0,78.5,1.3,18.3,235.0,221.6,160.25
2018,8,30,17,30,475.0,71.0,1.3,17.7,185.0,166.35,113.54
2018,8,30,17,45,393.0,60.0,1.35,17.1,139.0,109.52,68.45
2018,8,30,18,0,311.0,49.0,1.4,16.5,93.0,65.3,37.29
2018,8,30,18,15,205.0,33.5,1.4,16.05,57.5,27.55,16.54
2018,8,30,18,30,99.0,18.0,1.4,15.6,22.0,16.37,0.0
2018,8,30,18,45,49.5,9.0,1.4,15.15,11.0,8.19,0.0
2018,8,30,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,5,45,61.0,10.0,1.65,12.85,13.0,9.1,0.0
2018,8,31,6,0,122.0,20.0,1.6,13.2,26.0,15.79,0.0
2018,8,31,6,15,298.5,30.0,1.55,13.9,69.0,31.92,15.74
2018,8,31,6,30,475.0,40.0,1.5,14.6,112.0,78.72,41.49
2018,8,31,6,45,557.0,46.0,1.45,15.3,162.0,130.2,79.34
2018,8,31,7,0,639.0,52.0,1.4,16.0,212.0,192.97,131.11
2018,8,31,7,15,686.0,56.0,1.4,16.8,263.5,252.61,183.45
2018,8,31,7,30,733.0,60.0,1.4,17.6,315.0,317.29,239.57
2018,8,31,7,45,766.5,63.0,1.35,18.45,366.5,380.17,292.88
2018,8,31,8,0,800.0,66.0,1.3,19.3,418.0,445.7,346.11
2018,8,31,8,15,822.5,68.5,1.3,19.95,467.0,505.67,393.48
2018,8,31,8,30,845.0,71.0,1.3,20.6,516.0,567.35,440.12
2018,8,31,8,45,861.5,73.5,1.25,21.3,562.0,625.57,481.89
2018,8,31,9,0,878.0,76.0,1.2,22.0,608.0,683.15,521.42
2018,8,31,9,15,890.5,78.0,1.2,22.5,649.5,736.33,555.55
2018,8,31,9,30,903.0,80.0,1.2,23.0,691.0,787.87,587.5
2018,8,31,9,45,912.0,81.5,1.2,23.55,726.5,834.12,615.17
2018,8,31,10,0,921.0,83.0,1.2,24.1,762.0,877.92,640.77
2018,8,31,10,15,928.5,85.0,1.2,24.4,792.5,918.24,664.38
2018,8,31,10,30,936.0,87.0,1.2,24.7,823.0,955.55,685.83
2018,8,31,10,45,940.5,88.0,1.2,25.05,845.5,985.74,702.5
2018,8,31,11,0,945.0,89.0,1.2,25.4,868.0,1012.39,716.95
2018,8,31,11,15,947.5,90.0,1.25,25.5,883.0,1033.39,729.55
2018,8,31,11,30,950.0,91.0,1.3,25.6,898.0,1050.54,739.93
2018,8,31,11,45,950.5,92.0,1.4,25.7,905.5,1061.74,747.7
2018,8,31,12,0,951.0,93.0,1.5,25.8,913.0,1068.9,753.16
2018,8,31,12,15,951.0,93.0,1.55,25.7,912.5,1070.39,755.06
2018,8,31,12,30,951.0,93.0,1.6,25.6,912.0,1067.81,754.65
2018,8,31,12,45,949.5,92.5,1.65,25.55,903.5,1059.12,750.49
2018,8,31,13,0,948.0,92.0,1.7,25.5,895.0,1046.43,743.99
2018,8,31,13,15,944.5,92.0,1.75,25.3,879.0,1028.38,734.68
2018,8,31,13,30,941.0,92.0,1.8,25.1,863.0,1006.54,723.03
2018,8,31,13,45,935.5,91.0,1.85,24.9,839.5,978.07,707.14
2018,8,31,14,0,930.0,90.0,1.9,24.7,816.0,946.16,688.96
2018,8,31,14,15,922.5,89.0,1.9,24.4,785.5,909.23,667.04
2018,8,31,14,30,915.0,88.0,1.9,24.1,755.0,869.36,642.99
2018,8,31,14,45,904.0,87.0,1.95,23.85,718.0,823.95,615.25
2018,8,31,15,0,893.0,86.0,2.0,23.6,681.0,776.31,585.52
2018,8,31,15,15,879.0,83.5,2.0,23.6,638.5,722.97,550.34
2018,8,31,15,30,865.0,81.0,2.0,23.6,596.0,668.22,512.39
2018,8,31,15,45,847.5,78.5,2.05,22.85,549.5,610.22,471.56
2018,8,31,16,0,830.0,76.0,2.1,22.1,503.0,553.92,430.2
2018,8,31,16,15,806.5,72.5,2.1,21.6,453.0,490.67,381.32
2018,8,31,16,30,783.0,69.0,2.1,21.1,403.0,428.33,331.22
2018,8,31,16,45,748.0,65.5,2.1,20.6,351.0,362.77,276.8
2018,8,31,17,0,713.0,62.0,2.1,20.1,299.0,300.16,223.01
2018,8,31,17,15,660.5,57.0,2.05,19.45,247.0,234.75,166.5
2018,8,31,17,30,608.0,52.0,2.0,18.8,195.0,174.1,114.19
2018,8,31,17,45,525.5,45.0,1.95,18.1,146.5,114.65,66.65
2018,8,31,18,0,443.0,38.0,1.9,17.4,98.0,65.59,32.85
2018,8,31,18,15,303.0,28.0,1.9,16.85,61.0,24.1,13.24
2018,8,31,18,30,163.0,18.0,1.9,16.3,24.0,16.37,0.0
2018,8,31,18,45,81.5,9.0,1.9,15.75,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,57.5,9.5,1.75,13.8,12.5,8.64,0.0
2018,9,1,6,0,115.0,19.0,1.7,14.1,25.0,15.0,0.0
2018,9,1,6,15,213.0,35.0,1.6,14.9,61.0,33.67,17.99
2018,9,1,6,30,311.0,51.0,1.5,15.7,97.0,73.45,43.24
2018,9,1,6,45,384.5,63.0,1.4,16.45,143.0,118.65,76.92
2018,9,1,7,0,458.0,75.0,1.3,17.2,189.0,173.14,121.25
2018,9,1,7,15,510.5,85.5,1.25,17.9,239.5,232.18,171.36
2018,9,1,7,30,563.0,96.0,1.2,18.6,290.0,294.97,224.16
2018,9,1,7,45,600.5,104.0,1.15,19.3,340.5,355.04,273.89
2018,9,1,8,0,638.0,112.0,1.1,20.0,391.0,418.62,324.57
2018,9,1,8,15,666.0,118.0,1.05,20.65,439.5,478.39,370.56
2018,9,1,8,30,694.0,124.0,1.0,21.3,488.0,539.81,415.86
2018,9,1,8,45,714.5,130.0,1.0,21.95,533.5,597.81,457.22
2018,9,1,9,0,735.0,136.0,1.0,22.6,579.0,655.98,497.19
2018,9,1,9,15,754.0,139.0,1.0,23.05,621.0,709.76,533.25
2018,9,1,9,30,773.0,142.0,1.0,23.5,663.0,762.86,567.56
2018,9,1,9,45,789.0,143.5,1.0,23.95,699.5,807.41,594.34
2018,9,1,10,0,805.0,145.0,1.0,24.4,736.0,853.58,621.79
2018,9,1,10,15,813.5,148.0,1.05,24.6,765.5,892.78,645.69
2018,9,1,10,30,822.0,151.0,1.1,24.8,795.0,929.38,667.85
2018,9,1,10,45,827.5,153.5,1.15,25.05,817.5,959.81,685.9
2018,9,1,11,0,833.0,156.0,1.2,25.3,840.0,987.1,702.02
2018,9,1,11,15,836.5,157.5,1.2,25.35,855.0,1008.07,713.96
2018,9,1,11,30,840.0,159.0,1.2,25.4,870.0,1025.54,723.86
2018,9,1,11,45,841.5,159.5,1.25,25.5,877.0,1036.35,730.56
2018,9,1,12,0,843.0,160.0,1.3,25.6,884.0,1043.45,735.19
2018,9,1,12,15,850.0,156.0,1.35,25.6,885.5,1047.62,738.48
2018,9,1,12,30,857.0,152.0,1.4,25.6,887.0,1047.97,739.59
2018,9,1,12,45,864.0,146.0,1.45,25.65,881.0,1042.27,737.0
2018,9,1,13,0,871.0,140.0,1.5,25.7,875.0,1021.18,725.04
2018,9,1,13,15,867.0,139.0,1.5,25.6,858.5,1013.66,721.39
2018,9,1,13,30,863.0,138.0,1.5,25.5,842.0,991.13,708.29
2018,9,1,13,45,857.0,135.5,1.5,25.45,818.0,961.69,690.88
2018,9,1,14,0,851.0,133.0,1.5,25.4,794.0,929.08,671.45
2018,9,1,14,15,841.0,131.5,1.55,25.25,763.0,891.02,649.28
2018,9,1,14,30,831.0,130.0,1.6,25.1,732.0,850.41,625.14
2018,9,1,14,45,818.5,127.0,1.6,24.95,695.0,803.91,596.18
2018,9,1,15,0,806.0,124.0,1.6,24.8,658.0,755.55,565.57
2018,9,1,15,15,789.0,120.5,1.6,24.8,615.5,701.88,529.64
2018,9,1,15,30,772.0,117.0,1.6,24.8,573.0,647.32,491.42
2018,9,1,15,45,750.0,113.0,1.6,24.35,526.5,589.84,450.73
2018,9,1,16,0,728.0,109.0,1.6,23.9,480.0,531.13,407.74
2018,9,1,16,15,698.0,103.5,1.65,23.4,430.0,467.48,359.78
2018,9,1,16,30,668.0,98.0,1.7,22.9,380.0,405.72,311.37
2018,9,1,16,45,627.0,91.5,1.7,22.45,328.5,340.99,258.84
2018,9,1,17,0,586.0,85.0,1.7,22.0,277.0,280.19,207.94
2018,9,1,17,15,528.0,76.5,1.7,21.25,226.5,217.34,155.25
2018,9,1,17,30,470.0,68.0,1.7,20.5,176.0,161.3,108.34
2018,9,1,17,45,387.0,56.5,1.7,19.75,130.5,106.32,65.29
2018,9,1,18,0,304.0,45.0,1.7,19.0,85.0,60.41,33.23
2018,9,1,18,15,195.5,29.5,1.7,18.4,51.0,23.47,12.02
2018,9,1,18,30,87.0,14.0,1.7,17.8,17.0,12.73,0.0
2018,9,1,18,45,43.5,7.0,1.7,17.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,2,5,45,35.5,8.0,1.25,15.1,9.5,7.28,0.0
2018,9,2,6,0,71.0,16.0,1.2,15.4,19.0,13.2,0.0
2018,9,2,6,15,147.0,34.5,1.1,16.25,52.0,32.06,17.31
2018,9,2,6,30,223.0,53.0,1.0,17.1,85.0,67.93,41.79
2018,9,2,6,45,286.0,70.0,0.95,18.0,129.0,110.5,73.94
2018,9,2,7,0,349.0,87.0,0.9,18.9,173.0,161.25,114.77
2018,9,2,7,15,398.5,101.5,0.85,19.5,221.0,213.82,158.54
2018,9,2,7,30,448.0,116.0,0.8,20.1,269.0,272.3,206.73
2018,9,2,7,45,486.5,128.0,0.75,20.7,318.5,329.53,253.06
2018,9,2,8,0,525.0,140.0,0.7,21.3,368.0,390.64,300.83
2018,9,2,8,15,555.5,149.0,0.7,21.9,415.5,448.16,344.53
2018,9,2,8,30,586.0,158.0,0.7,22.5,463.0,507.91,388.31
2018,9,2,8,45,609.5,165.5,0.65,23.1,508.0,568.14,430.28
2018,9,2,9,0,633.0,173.0,0.6,23.7,553.0,625.01,468.33
2018,9,2,9,15,659.5,176.0,0.6,24.2,596.0,680.03,504.68
2018,9,2,9,30,686.0,179.0,0.6,24.7,639.0,735.25,540.1
2018,9,2,9,45,710.5,178.0,0.6,25.2,677.0,784.62,570.77
2018,9,2,10,0,735.0,177.0,0.6,25.7,715.0,833.17,599.52
2018,9,2,10,15,746.5,180.0,0.65,26.0,745.0,873.29,623.47
2018,9,2,10,30,758.0,183.0,0.7,26.3,775.0,911.19,645.94
2018,9,2,10,45,767.0,184.5,0.7,26.65,798.0,942.68,663.2
2018,9,2,11,0,776.0,186.0,0.7,27.0,821.0,971.36,678.7
2018,9,2,11,15,782.0,186.5,0.75,27.15,836.5,993.02,691.49
2018,9,2,11,30,788.0,187.0,0.8,27.3,852.0,1003.36,697.63
2018,9,2,11,45,792.5,186.5,0.85,27.4,860.0,1015.67,705.37
2018,9,2,12,0,797.0,186.0,0.9,27.5,868.0,1024.48,711.07
2018,9,2,12,15,802.0,183.5,0.95,27.5,869.0,1028.2,714.16
2018,9,2,12,30,807.0,181.0,1.0,27.5,870.0,1028.27,715.24
2018,9,2,12,45,811.5,176.0,1.05,27.45,863.0,1021.6,712.54
2018,9,2,13,0,816.0,171.0,1.1,27.4,856.0,1011.21,707.74
2018,9,2,13,15,813.0,168.5,1.1,27.3,840.0,992.35,697.11
2018,9,2,13,30,810.0,166.0,1.1,27.2,824.0,970.08,684.52
2018,9,2,13,45,805.5,162.5,1.15,27.05,801.0,942.09,669.37
2018,9,2,14,0,801.0,159.0,1.2,26.9,778.0,911.02,652.18
2018,9,2,14,15,793.0,155.5,1.2,26.7,748.0,873.96,630.39
2018,9,2,14,30,785.0,152.0,1.2,26.5,718.0,834.38,606.79
2018,9,2,14,45,774.5,147.0,1.2,26.25,681.5,792.72,581.65
2018,9,2,15,0,764.0,142.0,1.2,26.0,645.0,744.97,551.83
2018,9,2,15,15,745.5,138.0,1.2,26.0,602.5,690.98,515.56
2018,9,2,15,30,727.0,134.0,1.2,26.0,560.0,636.39,477.93
2018,9,2,15,45,707.5,127.5,1.2,25.35,514.5,578.35,437.91
2018,9,2,16,0,688.0,121.0,1.2,24.7,469.0,520.49,396.5
2018,9,2,16,15,663.0,113.5,1.2,24.2,420.5,459.36,350.82
2018,9,2,16,30,638.0,106.0,1.2,23.7,372.0,399.68,304.46
2018,9,2,16,45,600.0,97.5,1.2,23.2,321.5,335.8,253.31
2018,9,2,17,0,562.0,89.0,1.2,22.7,271.0,275.59,203.49
2018,9,2,17,15,507.0,79.0,1.2,21.9,221.0,213.57,151.99
2018,9,2,17,30,452.0,69.0,1.2,21.1,171.0,158.05,105.85
2018,9,2,17,45,373.5,56.5,1.2,20.3,126.0,102.15,62.19
2018,9,2,18,0,295.0,44.0,1.2,19.5,81.0,58.47,31.9
2018,9,2,18,15,186.5,28.5,1.2,18.85,48.0,22.41,10.37
2018,9,2,18,30,78.0,13.0,1.2,18.2,15.0,11.82,0.0
2018,9,2,18,45,39.0,6.5,1.2,17.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,5,45,48.5,9.0,0.95,14.65,11.0,8.19,0.0
2018,9,3,6,0,97.0,18.0,0.9,14.9,22.0,14.23,0.0
2018,9,3,6,15,197.5,33.5,0.8,15.65,57.0,32.81,16.86
2018,9,3,6,30,298.0,49.0,0.7,16.4,92.0,71.62,41.89
2018,9,3,6,45,374.0,62.0,0.55,17.15,138.0,117.45,75.97
2018,9,3,7,0,450.0,75.0,0.4,17.9,184.0,172.96,120.57
2018,9,3,7,15,505.0,85.0,0.4,18.55,234.5,231.9,169.84
2018,9,3,7,30,560.0,95.0,0.4,19.2,285.0,294.92,221.95
2018,9,3,7,45,600.5,102.0,0.35,19.9,335.5,355.19,270.66
2018,9,3,8,0,641.0,109.0,0.3,20.6,386.0,419.28,320.37
2018,9,3,8,15,671.5,115.0,0.3,21.25,435.5,480.59,366.46
2018,9,3,8,30,702.0,121.0,0.3,21.9,485.0,543.81,412.07
2018,9,3,8,45,725.0,125.5,0.3,22.5,531.0,602.28,452.64
2018,9,3,9,0,748.0,130.0,0.3,23.1,577.0,661.11,491.96
2018,9,3,9,15,764.0,134.0,0.3,23.5,618.0,714.33,526.5
2018,9,3,9,30,780.0,138.0,0.3,23.9,659.0,763.45,556.88
2018,9,3,9,45,791.5,141.5,0.35,24.3,694.5,809.84,584.94
2018,9,3,10,0,803.0,145.0,0.4,24.7,730.0,854.28,611.42
2018,9,3,10,15,813.0,147.0,0.4,24.95,759.5,893.67,633.83
2018,9,3,10,30,823.0,149.0,0.4,25.2,789.0,930.51,654.46
2018,9,3,10,45,830.0,150.0,0.45,25.45,811.5,960.72,671.97
2018,9,3,11,0,837.0,151.0,0.5,25.7,834.0,987.83,687.67
2018,9,3,11,15,841.5,151.5,0.55,25.8,848.5,1008.67,700.08
2018,9,3,11,30,846.0,152.0,0.6,25.9,863.0,1026.01,710.58
2018,9,3,11,45,849.0,152.0,0.6,26.0,870.5,1037.7,716.69
2018,9,3,12,0,852.0,152.0,0.6,26.1,878.0,1045.67,720.79
2018,9,3,12,15,856.0,149.0,0.65,26.1,878.0,1047.66,722.99
2018,9,3,12,30,860.0,146.0,0.7,26.1,878.0,1045.82,723.12
2018,9,3,12,45,863.5,142.5,0.7,26.1,871.0,1039.06,719.35
2018,9,3,13,0,867.0,139.0,0.7,26.1,864.0,1028.44,713.46
2018,9,3,13,15,803.5,167.5,0.75,25.95,829.0,982.39,687.8
2018,9,3,13,30,740.0,196.0,0.8,25.8,794.0,941.78,665.51
2018,9,3,13,45,752.0,183.0,0.8,25.7,775.5,920.12,653.58
2018,9,3,14,0,764.0,170.0,0.8,25.6,757.0,894.67,639.01
2018,9,3,14,15,731.0,174.0,0.85,25.35,717.5,844.32,609.7
2018,9,3,14,30,698.0,178.0,0.9,25.1,678.0,793.13,579.47
2018,9,3,14,45,731.0,155.5,0.9,24.9,655.5,766.84,564.34
2018,9,3,15,0,764.0,133.0,0.9,24.7,633.0,735.11,545.14
2018,9,3,15,15,761.0,124.5,0.9,24.7,595.0,687.36,513.27
2018,9,3,15,30,758.0,116.0,0.9,24.7,557.0,637.6,479.24
2018,9,3,15,45,744.0,110.5,0.9,24.1,514.0,582.5,441.24
2018,9,3,16,0,730.0,105.0,0.9,23.5,471.0,526.91,401.41
2018,9,3,16,15,702.5,99.5,0.9,23.1,421.5,464.36,354.54
2018,9,3,16,30,675.0,94.0,0.9,22.7,372.0,403.44,307.07
2018,9,3,16,45,636.0,87.0,0.9,22.25,321.0,338.58,255.0
2018,9,3,17,0,597.0,80.0,0.9,21.8,270.0,277.44,204.21
2018,9,3,17,15,532.0,72.0,0.9,21.1,218.5,212.7,150.52
2018,9,3,17,30,467.0,64.0,0.9,20.4,167.0,155.66,103.32
2018,9,3,17,45,390.0,52.5,0.9,19.65,123.0,101.88,61.3
2018,9,3,18,0,313.0,41.0,0.9,18.9,79.0,58.06,31.05
2018,9,3,18,15,196.5,26.5,0.9,18.3,46.5,20.88,8.2
2018,9,3,18,30,80.0,12.0,0.9,17.7,14.0,10.91,0.0
2018,9,3,18,45,40.0,6.0,0.9,17.05,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,4,5,45,61.0,9.0,0.95,15.5,11.5,8.19,0.0
2018,9,4,6,0,122.0,18.0,0.9,15.7,23.0,16.37,0.0
2018,9,4,6,15,241.0,32.5,0.8,16.25,60.0,33.48,16.26
2018,9,4,6,30,360.0,47.0,0.7,16.8,97.0,77.67,44.19
2018,9,4,6,45,424.0,58.0,0.55,17.35,141.5,124.17,79.2
2018,9,4,7,0,488.0,69.0,0.4,17.9,186.0,178.84,123.9
2018,9,4,7,15,553.0,76.5,0.4,18.5,239.0,238.32,173.69
2018,9,4,7,30,618.0,84.0,0.4,19.1,292.0,305.35,229.16
2018,9,4,7,45,662.5,89.5,0.35,19.7,345.0,369.17,280.92
2018,9,4,8,0,707.0,95.0,0.3,20.3,398.0,437.15,333.79
2018,9,4,8,15,735.5,99.5,0.3,20.8,448.0,499.47,380.92
2018,9,4,8,30,764.0,104.0,0.3,21.3,498.0,563.32,427.25
2018,9,4,8,45,785.5,107.5,0.35,21.75,544.5,621.67,468.63
2018,9,4,9,0,807.0,111.0,0.4,22.2,591.0,680.94,509.3
2018,9,4,9,15,825.5,112.5,0.4,22.5,633.5,735.6,544.94
2018,9,4,9,30,844.0,114.0,0.4,22.8,676.0,789.28,577.6
2018,9,4,9,45,860.0,114.0,0.4,23.1,713.0,837.99,606.38
2018,9,4,10,0,876.0,114.0,0.4,23.4,750.0,877.51,628.9
2018,9,4,10,15,884.5,116.0,0.4,23.6,780.0,917.1,651.53
2018,9,4,10,30,893.0,118.0,0.4,23.8,810.0,953.85,672.14
2018,9,4,10,45,899.5,119.0,0.45,24.0,833.0,984.63,690.08
2018,9,4,11,0,906.0,120.0,0.5,24.2,856.0,1012.1,706.1
2018,9,4,11,15,910.0,120.5,0.5,24.25,871.0,1033.09,717.55
2018,9,4,11,30,914.0,121.0,0.5,24.3,886.0,1050.4,726.94
2018,9,4,11,45,915.5,121.5,0.5,24.35,893.0,1061.4,732.73
2018,9,4,12,0,917.0,122.0,0.5,24.4,900.0,1068.5,736.43
2018,9,4,12,15,920.5,119.5,0.5,24.4,900.0,1070.51,737.46
2018,9,4,12,30,924.0,117.0,0.5,24.4,900.0,1068.54,736.36
2018,9,4,12,45,927.0,114.0,0.55,24.4,892.5,1061.52,733.72
2018,9,4,13,0,930.0,111.0,0.6,24.4,885.0,1050.48,728.86
2018,9,4,13,15,926.0,110.0,0.6,24.25,868.0,1030.73,718.15
2018,9,4,13,30,922.0,109.0,0.6,24.1,851.0,1007.27,705.35
2018,9,4,13,45,916.0,107.5,0.65,23.95,826.5,977.83,690.04
2018,9,4,14,0,910.0,106.0,0.7,23.8,802.0,945.04,672.55
2018,9,4,14,15,901.0,105.0,0.75,23.6,771.0,906.99,651.66
2018,9,4,14,30,892.0,104.0,0.8,23.4,740.0,866.17,628.67
2018,9,4,14,45,880.5,101.5,0.8,23.15,702.0,819.22,600.56
2018,9,4,15,0,869.0,99.0,0.8,22.9,664.0,770.16,570.64
2018,9,4,15,15,853.0,97.0,0.8,22.9,621.0,721.18,539.69
2018,9,4,15,30,837.0,95.0,0.8,22.9,578.0,665.79,501.75
2018,9,4,15,45,816.5,91.5,0.85,22.3,530.5,605.24,460.46
2018,9,4,16,0,796.0,88.0,0.9,21.7,483.0,544.66,417.29
2018,9,4,16,15,767.0,84.0,0.9,21.3,432.0,479.64,368.21
2018,9,4,16,30,738.0,80.0,0.9,20.9,381.0,416.24,318.37
2018,9,4,16,45,698.0,75.0,0.9,20.5,328.5,349.34,264.01
2018,9,4,17,0,658.0,70.0,0.9,20.1,276.0,286.26,210.91
2018,9,4,17,15,599.0,63.0,0.9,19.35,224.5,220.41,155.36
2018,9,4,17,30,540.0,56.0,0.9,18.6,173.0,161.41,105.6
2018,9,4,17,45,448.0,47.5,0.9,17.85,126.5,104.0,60.9
2018,9,4,18,0,356.0,39.0,0.9,17.1,80.0,58.4,30.16
2018,9,4,18,15,224.0,25.5,0.9,16.45,47.0,21.42,7.0
2018,9,4,18,30,92.0,12.0,0.9,15.8,14.0,10.91,0.0
2018,9,4,18,45,46.0,6.0,0.95,15.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,45,61.0,9.0,1.05,13.65,11.5,0.0,0.0
2018,9,5,6,0,122.0,18.0,1.0,13.9,23.0,16.37,0.0
2018,9,5,6,15,246.0,31.5,0.9,14.5,59.5,33.21,15.67
2018,9,5,6,30,370.0,45.0,0.8,15.1,96.0,77.35,43.7
2018,9,5,6,45,453.0,54.0,0.7,15.75,143.0,125.7,79.72
2018,9,5,7,0,536.0,63.0,0.6,16.4,190.0,184.6,127.76
2018,9,5,7,15,591.0,69.5,0.55,16.85,241.0,243.29,178.09
2018,9,5,7,30,646.0,76.0,0.5,17.3,292.0,308.19,232.94
2018,9,5,7,45,684.5,82.0,0.5,17.75,344.0,371.68,285.69
2018,9,5,8,0,723.0,88.0,0.5,18.2,396.0,438.61,339.15
2018,9,5,8,15,751.0,92.0,0.5,18.6,446.0,500.58,386.99
2018,9,5,8,30,779.0,96.0,0.5,19.0,496.0,564.15,434.1
2018,9,5,8,45,799.5,99.0,0.5,19.4,542.0,622.95,476.01
2018,9,5,9,0,820.0,102.0,0.5,19.8,588.0,681.63,516.31
2018,9,5,9,15,835.5,105.0,0.5,20.05,630.0,736.18,552.1
2018,9,5,9,30,851.0,108.0,0.5,20.3,672.0,789.5,585.1
2018,9,5,9,45,862.5,110.0,0.55,20.6,708.0,836.9,614.37
2018,9,5,10,0,874.0,112.0,0.6,20.9,744.0,874.84,637.26
2018,9,5,10,15,882.5,113.5,0.6,21.05,773.5,913.79,660.12
2018,9,5,10,30,891.0,115.0,0.6,21.2,803.0,949.91,680.94
2018,9,5,10,45,897.5,115.5,0.65,21.4,825.5,980.05,698.86
2018,9,5,11,0,904.0,116.0,0.7,21.6,848.0,1006.88,714.81
2018,9,5,11,15,907.5,117.0,0.7,21.7,863.0,1027.81,726.36
2018,9,5,11,30,911.0,118.0,0.7,21.8,878.0,1045.04,735.79
2018,9,5,11,45,913.0,118.5,0.75,21.85,885.5,1056.44,743.15
2018,9,5,12,0,915.0,119.0,0.8,21.9,893.0,1063.95,748.36
2018,9,5,12,15,918.0,117.0,0.85,21.85,892.5,1065.88,750.68
2018,9,5,12,30,921.0,115.0,0.9,21.8,892.0,1063.84,750.78
2018,9,5,12,45,923.5,112.0,0.9,21.75,884.5,1056.23,746.57
2018,9,5,13,0,926.0,109.0,0.9,21.7,877.0,1044.62,740.11
2018,9,5,13,15,922.0,108.5,0.95,21.55,860.0,1025.38,730.45
2018,9,5,13,30,918.0,108.0,1.0,21.4,843.0,1002.43,718.56
2018,9,5,13,45,912.5,106.0,1.0,21.2,818.5,972.91,701.68
2018,9,5,14,0,907.0,104.0,1.0,21.0,794.0,940.03,682.66
2018,9,5,14,15,898.0,102.5,1.05,20.8,762.5,901.45,660.69
2018,9,5,14,30,889.0,101.0,1.1,20.6,731.0,860.12,636.58
2018,9,5,14,45,877.0,98.5,1.1,20.4,693.0,812.79,607.34
2018,9,5,15,0,865.0,96.0,1.1,20.2,655.0,763.43,576.3
2018,9,5,15,15,849.5,93.5,1.1,20.2,612.0,714.31,544.45
2018,9,5,15,30,834.0,91.0,1.1,20.2,569.0,658.85,505.61
2018,9,5,15,45,812.0,88.5,1.1,19.6,521.5,598.58,462.95
2018,9,5,16,0,790.0,86.0,1.1,19.0,474.0,538.44,418.7
2018,9,5,16,15,761.0,82.0,1.1,18.6,423.5,473.74,368.93
2018,9,5,16,30,732.0,78.0,1.1,18.2,373.0,410.68,318.43
2018,9,5,16,45,692.0,73.5,1.1,17.75,321.5,344.67,263.87
2018,9,5,17,0,652.0,69.0,1.1,17.3,270.0,282.49,210.66
2018,9,5,17,15,591.5,62.0,1.1,16.75,218.5,216.68,154.26
2018,9,5,17,30,531.0,55.0,1.1,16.2,167.0,157.95,104.09
2018,9,5,17,45,436.5,46.0,1.1,15.65,121.0,100.46,58.99
2018,9,5,18,0,342.0,37.0,1.1,15.1,75.0,55.14,28.23
2018,9,5,18,15,207.0,23.5,1.05,14.65,43.0,19.68,3.8
2018,9,5,18,30,72.0,10.0,1.0,14.2,11.0,9.1,0.0
2018,9,5,18,45,36.0,5.0,1.0,13.8,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,6,5,45,71.5,8.5,1.0,12.7,11.0,0.0,0.0
2018,9,6,6,0,143.0,17.0,1.0,13.1,22.0,15.46,0.0
2018,9,6,6,15,271.5,29.0,0.95,13.7,58.5,33.32,14.89
2018,9,6,6,30,400.0,41.0,0.9,14.3,95.0,77.05,42.25
2018,9,6,6,45,408.0,54.0,0.9,14.9,129.5,119.35,76.71
2018,9,6,7,0,416.0,67.0,0.9,15.5,164.0,160.22,113.05
2018,9,6,7,15,321.5,95.0,0.9,16.1,181.0,188.85,142.92
2018,9,6,7,30,227.0,123.0,0.9,16.7,198.0,200.74,156.93
2018,9,6,7,45,295.5,136.0,0.85,17.3,250.5,257.02,202.57
2018,9,6,8,0,364.0,149.0,0.8,17.9,303.0,327.97,258.65
2018,9,6,8,15,382.0,166.0,0.8,18.6,345.0,377.83,297.08
2018,9,6,8,30,400.0,183.0,0.8,19.3,387.0,429.0,335.33
2018,9,6,8,45,465.5,184.0,0.8,20.05,442.5,495.48,384.16
2018,9,6,9,0,531.0,185.0,0.8,20.8,498.0,567.2,435.13
2018,9,6,9,15,634.0,164.5,0.85,21.3,564.0,654.59,497.07
2018,9,6,9,30,737.0,144.0,0.9,21.8,630.0,743.38,558.04
2018,9,6,9,45,798.5,130.0,0.9,22.25,682.5,807.18,597.49
2018,9,6,10,0,860.0,116.0,0.9,22.7,735.0,875.72,639.28
2018,9,6,10,15,883.0,112.0,0.9,23.05,770.0,913.71,660.79
2018,9,6,10,30,906.0,108.0,0.9,23.4,805.0,957.25,685.9
2018,9,6,10,45,915.0,107.5,0.9,23.75,828.5,989.0,703.29
2018,9,6,11,0,924.0,107.0,0.9,24.1,852.0,1017.47,718.69
2018,9,6,11,15,929.5,106.5,0.9,24.3,867.5,1039.04,730.29
2018,9,6,11,30,935.0,106.0,0.9,24.5,883.0,1056.88,739.75
2018,9,6,11,45,939.5,104.5,0.95,24.7,890.5,1068.78,746.85
2018,9,6,12,0,944.0,103.0,1.0,24.9,898.0,1076.71,751.77
2018,9,6,12,15,945.5,102.0,1.0,24.95,897.5,1078.1,752.31
2018,9,6,12,30,947.0,101.0,1.0,25.0,897.0,1075.41,750.64
2018,9,6,12,45,947.5,99.5,1.05,25.1,888.5,1067.08,746.67
2018,9,6,13,0,948.0,98.0,1.1,25.2,880.0,1054.7,740.4
2018,9,6,13,15,945.0,96.5,1.1,25.15,863.0,1034.88,729.17
2018,9,6,13,30,942.0,95.0,1.1,25.1,846.0,1011.25,715.73
2018,9,6,13,45,938.0,93.0,1.1,25.05,822.0,982.42,699.13
2018,9,6,14,0,934.0,91.0,1.1,25.0,798.0,950.08,680.32
2018,9,6,14,15,926.5,90.0,1.15,24.9,767.0,912.41,658.98
2018,9,6,14,30,919.0,89.0,1.2,24.8,736.0,871.79,635.44
2018,9,6,14,45,909.0,86.5,1.2,24.65,698.5,824.81,606.8
2018,9,6,15,0,899.0,84.0,1.2,24.5,661.0,775.53,576.24
2018,9,6,15,15,884.5,82.0,1.2,24.5,617.5,721.57,541.63
2018,9,6,15,30,870.0,80.0,1.2,24.5,574.0,666.27,504.05
2018,9,6,15,45,850.5,77.0,1.25,24.05,526.5,605.82,461.94
2018,9,6,16,0,831.0,74.0,1.3,23.6,479.0,547.48,419.5
2018,9,6,16,15,804.5,70.5,1.3,23.15,428.0,482.36,369.96
2018,9,6,16,30,778.0,67.0,1.3,22.7,377.0,418.53,319.35
2018,9,6,16,45,739.5,63.0,1.3,22.3,324.5,351.29,264.18
2018,9,6,17,0,701.0,59.0,1.3,21.9,272.0,287.5,209.97
2018,9,6,17,15,642.5,53.5,1.3,21.0,220.0,220.97,153.51
2018,9,6,17,30,584.0,48.0,1.3,20.1,168.0,160.34,102.21
2018,9,6,17,45,489.0,40.0,1.3,19.25,121.0,100.57,55.93
2018,9,6,18,0,394.0,32.0,1.3,18.4,74.0,52.94,24.43
2018,9,6,18,15,241.5,20.5,1.35,17.8,42.0,17.03,0.0
2018,9,6,18,30,89.0,9.0,1.4,17.2,10.0,8.19,0.0
2018,9,6,18,45,44.5,4.5,1.4,16.65,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,5,45,61.0,8.0,1.45,15.05,10.0,0.0,0.0
2018,9,7,6,0,122.0,16.0,1.4,15.4,20.0,14.55,0.0
2018,9,7,6,15,237.0,29.5,1.25,16.4,54.5,33.24,14.63
2018,9,7,6,30,352.0,43.0,1.1,17.4,89.0,75.07,41.85
2018,9,7,6,45,427.5,54.0,0.95,18.35,135.0,123.15,77.91
2018,9,7,7,0,503.0,65.0,0.8,19.3,181.0,180.88,124.82
2018,9,7,7,15,554.5,73.0,0.75,19.95,230.5,238.17,173.51
2018,9,7,7,30,606.0,81.0,0.7,20.6,280.0,301.3,226.35
2018,9,7,7,45,640.5,89.0,0.7,21.25,330.5,362.95,276.98
2018,9,7,8,0,675.0,97.0,0.7,21.9,381.0,427.67,328.05
2018,9,7,8,15,701.5,103.0,0.7,22.45,429.5,488.81,374.64
2018,9,7,8,30,728.0,109.0,0.7,23.0,478.0,551.35,420.37
2018,9,7,8,45,746.5,114.0,0.7,23.55,523.0,608.78,460.71
2018,9,7,9,0,765.0,119.0,0.7,24.1,568.0,666.05,499.47
2018,9,7,9,15,782.0,122.5,0.7,24.4,609.5,717.8,533.76
2018,9,7,9,30,799.0,126.0,0.7,24.7,651.0,770.59,566.54
2018,9,7,9,45,812.0,128.0,0.75,25.05,686.5,817.25,595.13
2018,9,7,10,0,825.0,130.0,0.8,25.4,722.0,861.98,622.18
2018,9,7,10,15,834.5,132.0,0.85,25.6,751.5,901.42,645.96
2018,9,7,10,30,844.0,134.0,0.9,25.8,781.0,938.2,667.97
2018,9,7,10,45,851.5,135.0,0.95,26.0,803.5,969.13,686.26
2018,9,7,11,0,859.0,136.0,1.0,26.2,826.0,996.89,702.64
2018,9,7,11,15,864.5,136.0,1.05,26.3,841.0,1018.24,715.43
2018,9,7,11,30,870.0,136.0,1.1,26.4,856.0,1024.55,719.22
2018,9,7,11,45,874.0,135.5,1.15,26.45,863.5,1036.38,726.84
2018,9,7,12,0,878.0,135.0,1.2,26.5,871.0,1044.51,732.24
2018,9,7,12,15,891.0,127.5,1.25,26.5,873.5,1050.64,736.76
2018,9,7,12,30,904.0,120.0,1.3,26.5,876.0,1052.8,739.0
2018,9,7,12,45,919.0,110.5,1.35,26.5,872.0,1050.7,738.82
2018,9,7,13,0,934.0,101.0,1.4,26.5,868.0,1044.25,736.14
2018,9,7,13,15,931.5,99.0,1.45,26.35,851.0,1024.5,725.84
2018,9,7,13,30,929.0,97.0,1.5,26.2,834.0,1000.96,713.31
2018,9,7,13,45,925.5,94.5,1.5,26.1,810.0,972.27,696.65
2018,9,7,14,0,922.0,92.0,1.5,26.0,786.0,940.07,677.75
2018,9,7,14,15,915.0,89.5,1.55,25.75,754.5,901.48,655.66
2018,9,7,14,30,908.0,87.0,1.6,25.5,723.0,859.94,631.35
2018,9,7,14,45,899.5,84.5,1.65,25.3,686.0,814.49,603.89
2018,9,7,15,0,891.0,82.0,1.7,25.1,649.0,766.66,574.31
2018,9,7,15,15,876.0,80.0,1.7,25.1,606.0,712.64,539.03
2018,9,7,15,30,861.0,78.0,1.7,25.1,563.0,657.37,500.83
2018,9,7,15,45,844.0,74.5,1.7,24.45,516.5,598.3,459.06
2018,9,7,16,0,827.0,71.0,1.7,23.8,470.0,541.09,416.89
2018,9,7,16,15,804.5,66.5,1.7,23.35,420.0,477.09,367.62
2018,9,7,16,30,782.0,62.0,1.7,22.9,370.0,413.97,316.98
2018,9,7,16,45,747.0,58.0,1.75,22.45,318.5,347.88,262.27
2018,9,7,17,0,712.0,54.0,1.8,22.0,267.0,284.82,208.12
2018,9,7,17,15,658.0,48.5,1.75,21.3,215.5,218.86,151.32
2018,9,7,17,30,604.0,43.0,1.7,20.6,164.0,159.06,100.13
2018,9,7,17,45,514.0,36.0,1.7,19.85,118.0,99.92,54.17
2018,9,7,18,0,424.0,29.0,1.7,19.1,72.0,51.18,22.01
2018,9,7,18,15,263.0,19.0,1.7,18.55,41.0,15.81,0.0
2018,9,7,18,30,102.0,9.0,1.7,18.0,10.0,8.19,0.0
2018,9,7,18,45,51.0,4.5,1.7,17.4,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,5,45,80.0,7.5,1.7,14.1,10.0,0.0,0.0
2018,9,8,6,0,160.0,15.0,1.7,14.3,20.0,13.64,0.0
2018,9,8,6,15,150.0,28.0,1.65,14.95,39.5,28.49,12.16
2018,9,8,6,30,140.0,41.0,1.6,15.6,59.0,51.21,30.99
2018,9,8,6,45,163.0,60.5,1.55,16.3,90.5,83.66,57.41
2018,9,8,7,0,186.0,80.0,1.5,17.0,122.0,119.36,87.64
2018,9,8,7,15,310.0,90.0,1.5,17.7,181.5,182.18,137.58
2018,9,8,7,30,434.0,100.0,1.5,18.4,241.0,257.25,198.33
2018,9,8,7,45,630.0,81.0,1.45,19.1,324.0,351.58,273.37
2018,9,8,8,0,826.0,62.0,1.4,19.8,407.0,461.73,359.62
2018,9,8,8,15,837.0,67.5,1.45,20.35,454.0,521.6,406.81
2018,9,8,8,30,848.0,73.0,1.5,20.9,501.0,580.78,451.88
2018,9,8,8,45,863.5,75.5,1.5,21.5,546.0,638.61,493.89
2018,9,8,9,0,879.0,78.0,1.5,22.1,591.0,695.64,533.69
2018,9,8,9,15,899.5,78.0,1.5,22.4,635.5,752.48,570.62
2018,9,8,9,30,920.0,78.0,1.5,22.7,680.0,808.31,606.07
2018,9,8,9,45,925.0,82.0,1.55,23.0,715.0,854.54,635.0
2018,9,8,10,0,930.0,86.0,1.6,23.3,750.0,897.9,661.78
2018,9,8,10,15,920.5,94.5,1.6,23.4,774.0,930.24,681.04
2018,9,8,10,30,911.0,103.0,1.6,23.5,798.0,958.4,697.61
2018,9,8,10,45,936.0,95.0,1.65,23.65,827.0,997.07,721.42
2018,9,8,11,0,961.0,87.0,1.7,23.8,856.0,1032.99,743.25
2018,9,8,11,15,966.0,87.5,1.75,23.85,872.0,1055.65,757.04
2018,9,8,11,30,971.0,88.0,1.8,23.9,888.0,1074.41,768.62
2018,9,8,11,45,968.0,90.5,1.8,24.0,893.5,1083.32,773.32
2018,9,8,12,0,965.0,93.0,1.8,24.1,899.0,1088.02,775.66
2018,9,8,12,15,966.0,93.5,1.85,24.1,899.0,1090.38,777.79
2018,9,8,12,30,967.0,94.0,1.9,24.1,899.0,1088.57,777.5
2018,9,8,12,45,947.5,102.5,1.9,24.1,884.5,1070.82,766.72
2018,9,8,13,0,928.0,111.0,1.9,24.1,870.0,1049.28,753.83
2018,9,8,13,15,928.5,108.0,1.9,24.0,854.0,1031.38,743.61
2018,9,8,13,30,929.0,105.0,1.9,23.9,838.0,1009.59,730.94
2018,9,8,13,45,938.0,98.0,1.9,23.8,819.0,987.52,718.17
2018,9,8,14,0,947.0,91.0,1.9,23.7,800.0,961.19,702.65
2018,9,8,14,15,950.0,85.5,1.9,23.45,771.5,927.07,682.45
2018,9,8,14,30,953.0,80.0,1.9,23.2,743.0,889.18,659.65
2018,9,8,14,45,943.0,78.0,1.9,23.0,704.5,841.23,629.73
2018,9,8,15,0,933.0,76.0,1.9,22.8,666.0,790.88,597.8
2018,9,8,15,15,888.5,81.0,1.9,22.8,612.0,721.77,551.76
2018,9,8,15,30,844.0,86.0,1.9,22.8,558.0,657.76,506.53
2018,9,8,15,45,721.5,104.0,1.9,22.15,483.0,558.86,434.33
2018,9,8,16,0,599.0,122.0,1.9,21.5,408.0,468.78,366.65
2018,9,8,16,15,673.5,96.0,1.9,21.0,384.0,442.75,346.07
2018,9,8,16,30,748.0,70.0,1.9,20.5,360.0,406.59,315.13
2018,9,8,16,45,719.5,63.5,1.9,20.05,310.0,342.25,260.89
2018,9,8,17,0,691.0,57.0,1.9,19.6,260.0,280.27,206.9
2018,9,8,17,15,569.5,54.5,1.9,18.9,200.0,201.2,141.34
2018,9,8,17,30,448.0,52.0,1.9,18.2,140.0,137.31,89.66
2018,9,8,17,45,392.5,41.0,1.85,17.5,101.0,88.42,50.42
2018,9,8,18,0,337.0,30.0,1.8,16.8,62.0,46.69,21.14
2018,9,8,18,15,198.0,18.5,1.8,16.25,34.5,15.47,0.0
2018,9,8,18,30,59.0,7.0,1.8,15.7,7.0,6.37,0.0
2018,9,8,18,45,29.5,3.5,1.8,15.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,5,45,57.0,7.0,2.0,13.65,8.5,0.0,0.0
2018,9,9,6,0,114.0,14.0,2.0,13.9,17.0,12.73,0.0
2018,9,9,6,15,245.5,27.0,1.9,14.6,52.5,31.95,12.31
2018,9,9,6,30,377.0,40.0,1.8,15.3,88.0,75.93,41.61
2018,9,9,6,45,462.5,49.0,1.65,16.05,135.0,125.55,79.12
2018,9,9,7,0,548.0,58.0,1.5,16.8,182.0,186.03,129.04
2018,9,9,7,15,608.0,65.0,1.45,17.5,234.5,247.67,182.35
2018,9,9,7,30,668.0,72.0,1.4,18.2,287.0,316.15,240.75
2018,9,9,7,45,705.5,76.5,1.35,18.9,338.5,379.17,293.77
2018,9,9,8,0,743.0,81.0,1.3,19.6,390.0,445.23,347.1
2018,9,9,8,15,716.0,97.0,1.3,20.25,424.5,492.57,384.41
2018,9,9,8,30,689.0,113.0,1.3,20.9,459.0,535.1,416.32
2018,9,9,8,45,714.0,119.0,1.25,21.6,506.5,595.76,459.85
2018,9,9,9,0,739.0,125.0,1.2,22.3,554.0,657.01,501.89
2018,9,9,9,15,808.5,111.0,1.25,22.65,611.5,727.53,550.98
2018,9,9,9,30,878.0,97.0,1.3,23.0,669.0,797.46,596.26
2018,9,9,9,45,886.0,99.5,1.3,23.4,703.5,842.77,623.47
2018,9,9,10,0,894.0,102.0,1.3,23.8,738.0,885.57,648.86
2018,9,9,10,15,912.5,99.5,1.35,24.05,771.0,929.56,675.77
2018,9,9,10,30,931.0,97.0,1.4,24.3,804.0,971.19,700.9
2018,9,9,10,45,936.0,97.5,1.45,24.55,826.0,1000.67,718.22
2018,9,9,11,0,941.0,98.0,1.5,24.8,848.0,1026.6,733.44
2018,9,9,11,15,948.0,97.0,1.55,24.85,864.0,1049.15,747.21
2018,9,9,11,30,955.0,96.0,1.6,24.9,880.0,1067.93,758.75
2018,9,9,11,45,958.0,95.5,1.7,24.95,887.0,1079.31,766.68
2018,9,9,12,0,961.0,95.0,1.8,25.0,894.0,1086.63,772.28
2018,9,9,12,15,962.5,95.0,1.8,24.95,894.0,1088.84,773.69
2018,9,9,12,30,964.0,95.0,1.8,24.9,894.0,1086.89,772.73
2018,9,9,12,45,963.5,93.5,1.85,24.9,885.0,1077.11,767.7
2018,9,9,13,0,963.0,92.0,1.9,24.9,876.0,1063.22,760.29
2018,9,9,13,15,961.0,90.5,1.9,24.8,859.0,1043.81,749.14
2018,9,9,13,30,959.0,89.0,1.9,24.7,842.0,1020.48,735.61
2018,9,9,13,45,956.0,87.0,1.95,24.6,818.0,991.84,719.38
2018,9,9,14,0,953.0,85.0,2.0,24.5,794.0,959.57,700.72
2018,9,9,14,15,946.5,83.0,2.0,24.3,762.5,920.76,677.36
2018,9,9,14,30,940.0,81.0,2.0,24.1,731.0,878.87,651.78
2018,9,9,14,45,931.5,78.5,2.0,23.9,693.0,831.97,622.52
2018,9,9,15,0,923.0,76.0,2.0,23.7,655.0,782.59,591.15
2018,9,9,15,15,908.5,73.5,2.0,23.7,611.0,726.77,554.32
2018,9,9,15,30,894.0,71.0,2.0,23.7,567.0,669.56,514.62
2018,9,9,15,45,875.0,69.0,2.0,23.1,519.0,609.12,471.22
2018,9,9,16,0,856.0,67.0,2.0,22.5,471.0,548.39,425.86
2018,9,9,16,15,829.0,63.5,2.0,22.0,419.0,482.14,374.32
2018,9,9,16,30,802.0,60.0,2.0,21.5,367.0,418.37,322.56
2018,9,9,16,45,763.0,56.0,2.0,20.95,314.0,349.59,265.07
