Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,0,724.0,52.0,2.0,20.4,261.0,284.33,208.59
2018,9,9,17,15,663.5,47.0,1.95,19.7,209.0,216.61,149.96
2018,9,9,17,30,603.0,42.0,1.9,19.0,157.0,155.87,97.88
2018,9,9,17,45,500.0,35.0,1.9,18.25,110.5,95.53,51.39
2018,9,9,18,0,397.0,28.0,1.9,17.5,64.0,47.43,19.67
2018,9,9,18,15,230.0,17.0,1.9,16.95,35.0,15.46,0.0
2018,9,9,18,30,63.0,6.0,1.9,16.4,6.0,5.46,0.0
2018,9,9,18,45,31.5,3.0,1.85,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,5,45,66.0,7.0,1.95,12.5,8.5,0.0,0.0
2018,9,10,6,0,132.0,14.0,1.9,12.7,17.0,12.73,0.0
2018,9,10,6,15,278.0,25.5,1.85,13.5,53.0,32.0,11.01
2018,9,10,6,30,424.0,37.0,1.8,14.3,89.0,78.35,41.69
2018,9,10,6,45,509.0,45.0,1.7,15.1,137.0,130.05,81.09
2018,9,10,7,0,594.0,53.0,1.6,15.9,185.0,192.47,133.15
2018,9,10,7,15,647.5,59.0,1.55,16.7,237.0,254.11,187.2
2018,9,10,7,30,701.0,65.0,1.5,17.5,289.0,321.94,245.7
2018,9,10,7,45,736.5,70.0,1.45,18.25,341.0,386.45,300.27
2018,9,10,8,0,772.0,75.0,1.4,19.0,393.0,453.88,354.92
2018,9,10,8,15,798.0,78.5,1.4,19.85,443.0,517.22,404.28
2018,9,10,8,30,824.0,82.0,1.4,20.7,493.0,581.62,452.29
2018,9,10,8,45,842.0,85.5,1.4,21.5,539.5,641.6,495.18
2018,9,10,9,0,860.0,89.0,1.4,22.3,586.0,701.08,536.02
2018,9,10,9,15,879.5,89.0,1.4,22.9,629.0,752.04,568.45
2018,9,10,9,30,899.0,89.0,1.4,23.5,672.0,806.24,601.99
2018,9,10,9,45,915.5,88.0,1.4,24.05,709.5,855.49,631.57
2018,9,10,10,0,932.0,87.0,1.4,24.6,747.0,902.74,659.32
2018,9,10,10,15,938.0,88.5,1.45,24.95,775.5,941.13,682.16
2018,9,10,10,30,944.0,90.0,1.5,25.3,804.0,976.32,702.89
2018,9,10,10,45,948.0,91.0,1.5,25.65,825.5,1005.66,719.11
2018,9,10,11,0,952.0,92.0,1.5,26.0,847.0,1031.36,733.04
2018,9,10,11,15,955.5,92.0,1.55,26.15,861.5,1051.67,745.05
2018,9,10,11,30,959.0,92.0,1.6,26.3,876.0,1068.07,754.8
2018,9,10,11,45,960.5,93.0,1.65,26.45,883.0,1079.55,761.69
2018,9,10,12,0,962.0,94.0,1.7,26.6,890.0,1086.93,766.24
2018,9,10,12,15,961.0,94.5,1.75,26.55,888.5,1087.07,767.14
2018,9,10,12,30,960.0,95.0,1.8,26.5,887.0,1083.06,765.72
2018,9,10,12,45,956.5,95.0,1.85,26.45,877.0,1071.86,760.01
2018,9,10,13,0,953.0,95.0,1.9,26.4,867.0,1056.64,751.97
2018,9,10,13,15,950.0,94.0,1.95,26.25,850.0,1036.88,741.46
2018,9,10,13,30,947.0,93.0,2.0,26.1,833.0,1013.27,728.57
2018,9,10,13,45,941.5,91.0,2.05,25.95,807.5,982.5,711.07
2018,9,10,14,0,936.0,89.0,2.1,25.8,782.0,948.29,691.26
2018,9,10,14,15,928.0,87.5,2.1,25.5,750.0,909.18,667.94
2018,9,10,14,30,920.0,86.0,2.1,25.2,718.0,867.16,642.46
2018,9,10,14,45,909.0,84.0,2.1,24.95,680.0,819.52,612.74
2018,9,10,15,0,898.0,82.0,2.1,24.7,642.0,769.7,581.08
2018,9,10,15,15,882.5,79.5,2.1,24.7,598.0,714.23,544.38
2018,9,10,15,30,867.0,77.0,2.1,24.7,554.0,657.55,504.61
2018,9,10,15,45,847.0,74.0,2.15,23.95,506.0,596.72,461.41
2018,9,10,16,0,827.0,71.0,2.2,23.2,458.0,538.16,417.96
2018,9,10,16,15,799.5,67.5,2.2,22.6,407.0,472.64,367.02
2018,9,10,16,30,772.0,64.0,2.2,22.0,356.0,408.58,315.12
2018,9,10,16,45,730.5,60.0,2.2,21.45,303.5,340.61,258.29
2018,9,10,17,0,689.0,56.0,2.2,20.9,251.0,276.49,202.87
2018,9,10,17,15,625.5,50.5,2.2,20.1,200.0,209.71,145.38
2018,9,10,17,30,562.0,45.0,2.2,19.3,149.0,149.74,94.35
2018,9,10,17,45,453.5,37.0,2.15,18.5,104.0,90.43,49.07
2018,9,10,18,0,345.0,29.0,2.1,17.7,59.0,45.01,18.79
2018,9,10,18,15,195.0,17.5,2.1,17.1,32.0,15.92,0.0
2018,9,10,18,30,45.0,6.0,2.1,16.5,5.0,0.0,0.0
2018,9,10,18,45,22.5,3.0,2.1,15.95,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,5,45,74.5,7.0,2.0,11.4,8.5,0.0,0.0
2018,9,11,6,0,149.0,14.0,2.0,11.6,17.0,12.73,0.0
2018,9,11,6,15,310.0,24.0,1.95,12.15,54.0,32.1,9.63
2018,9,11,6,30,471.0,34.0,1.9,12.7,91.0,80.87,41.93
2018,9,11,6,45,560.0,40.0,1.9,13.2,140.0,134.99,83.57
2018,9,11,7,0,649.0,46.0,1.9,13.7,189.0,199.52,138.22
2018,9,11,7,15,702.5,50.0,1.9,14.4,241.5,262.43,194.51
2018,9,11,7,30,756.0,54.0,1.9,15.1,294.0,331.13,255.08
2018,9,11,7,45,791.0,57.5,1.9,15.85,346.5,397.03,312.06
2018,9,11,8,0,826.0,61.0,1.9,16.6,399.0,464.06,367.79
2018,9,11,8,15,850.0,63.5,1.9,17.3,449.5,527.59,418.68
2018,9,11,8,30,874.0,66.0,1.9,18.0,500.0,591.81,467.96
2018,9,11,8,45,891.0,68.0,1.85,18.65,546.0,651.35,511.6
2018,9,11,9,0,908.0,70.0,1.8,19.3,592.0,710.15,552.35
2018,9,11,9,15,920.5,71.5,1.8,19.8,633.5,764.01,587.29
2018,9,11,9,30,933.0,73.0,1.8,20.3,675.0,816.08,620.28
2018,9,11,9,45,943.0,74.0,1.8,20.8,711.0,863.46,649.45
2018,9,11,10,0,953.0,75.0,1.8,21.3,747.0,908.28,676.44
2018,9,11,10,15,959.5,76.0,1.8,21.55,776.0,947.18,699.81
2018,9,11,10,30,966.0,77.0,1.8,21.8,805.0,982.83,720.89
2018,9,11,10,45,971.0,77.5,1.85,22.1,827.0,1013.04,738.88
2018,9,11,11,0,976.0,78.0,1.9,22.4,849.0,1039.56,754.54
2018,9,11,11,15,977.0,79.0,1.95,22.5,862.5,1058.86,766.27
2018,9,11,11,30,978.0,80.0,2.0,22.6,876.0,1074.08,775.6
2018,9,11,11,45,978.0,81.0,2.0,22.65,882.0,1084.15,781.3
2018,9,11,12,0,978.0,82.0,2.0,22.7,888.0,1090.01,784.55
2018,9,11,12,15,976.5,82.5,2.05,22.6,886.0,1089.57,785.19
2018,9,11,12,30,975.0,83.0,2.1,22.5,884.0,1084.9,783.38
2018,9,11,12,45,971.0,83.0,2.1,22.35,873.0,1072.99,776.64
2018,9,11,13,0,967.0,83.0,2.1,22.2,862.0,1057.01,767.49
2018,9,11,13,15,962.0,83.5,2.15,21.9,844.5,1036.65,756.74
2018,9,11,13,30,957.0,84.0,2.2,21.6,827.0,1012.48,743.53
2018,9,11,13,45,942.5,86.0,2.2,21.3,799.0,977.49,722.66
2018,9,11,14,0,928.0,88.0,2.2,21.0,771.0,939.52,699.73
2018,9,11,14,15,908.0,90.5,2.25,20.75,735.0,894.61,672.27
2018,9,11,14,30,888.0,93.0,2.3,20.5,699.0,847.65,643.0
2018,9,11,14,45,799.0,115.5,2.3,20.25,638.0,772.27,592.95
2018,9,11,15,0,710.0,138.0,2.3,20.0,577.0,696.71,540.98
2018,9,11,15,15,772.5,109.5,2.3,20.0,556.5,673.18,525.77
2018,9,11,15,30,835.0,81.0,2.3,20.0,536.0,643.82,504.99
2018,9,11,15,45,831.5,74.0,2.25,19.3,493.0,589.41,464.83
2018,9,11,16,0,828.0,67.0,2.2,18.6,450.0,530.92,420.17
2018,9,11,16,15,799.0,65.0,2.2,18.1,400.0,468.62,370.38
2018,9,11,16,30,770.0,63.0,2.2,17.6,350.0,405.57,318.08
2018,9,11,16,45,727.5,58.5,2.15,17.05,297.5,336.84,259.54
2018,9,11,17,0,685.0,54.0,2.1,16.5,245.0,272.15,202.64
2018,9,11,17,15,619.5,48.5,2.1,15.95,194.0,205.23,144.01
2018,9,11,17,30,554.0,43.0,2.1,15.4,143.0,145.44,92.38
2018,9,11,17,45,442.5,35.0,2.05,14.85,98.5,86.53,46.96
2018,9,11,18,0,331.0,27.0,2.0,14.3,54.0,41.67,16.3
2018,9,11,18,15,178.0,15.5,2.0,14.0,28.5,14.1,0.0
2018,9,11,18,30,25.0,4.0,2.0,13.7,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,2.0,13.45,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,1.5,11.15,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,1.5,11.2,10.0,8.19,0.0
2018,9,12,6,15,40.5,25.0,1.5,11.6,29.0,23.17,7.47
2018,9,12,6,30,56.0,41.0,1.5,12.0,48.0,43.25,27.89
2018,9,12,6,45,82.0,61.0,1.55,12.4,76.0,70.66,50.74
2018,9,12,7,0,108.0,81.0,1.6,12.8,104.0,101.71,77.14
2018,9,12,7,15,151.5,100.0,1.6,13.25,142.0,140.4,109.72
2018,9,12,7,30,195.0,119.0,1.6,13.7,180.0,189.17,150.82
2018,9,12,7,45,365.0,116.0,1.55,14.1,255.5,276.67,221.98
2018,9,12,8,0,535.0,113.0,1.5,14.5,331.0,382.64,307.34
2018,9,12,8,15,542.5,128.0,1.5,14.75,372.5,430.5,346.02
2018,9,12,8,30,550.0,143.0,1.5,15.0,414.0,482.34,386.63
2018,9,12,8,45,579.0,148.5,1.5,15.25,458.0,542.89,432.66
2018,9,12,9,0,608.0,154.0,1.5,15.5,502.0,600.08,474.9
2018,9,12,9,15,649.0,153.5,1.5,15.7,549.0,660.86,519.0
2018,9,12,9,30,690.0,153.0,1.5,15.9,596.0,723.02,562.92
2018,9,12,9,45,732.0,148.0,1.45,16.1,641.0,782.04,602.15
2018,9,12,10,0,774.0,143.0,1.4,16.3,686.0,836.99,637.19
2018,9,12,10,15,793.5,142.0,1.4,16.55,718.5,880.4,664.27
2018,9,12,10,30,813.0,141.0,1.4,16.8,751.0,921.82,689.8
2018,9,12,10,45,868.0,119.5,1.4,17.0,787.5,962.48,714.68
2018,9,12,11,0,923.0,98.0,1.4,17.2,824.0,1011.28,744.55
2018,9,12,11,15,784.5,165.5,1.4,17.45,790.0,974.53,718.87
2018,9,12,11,30,646.0,233.0,1.4,17.7,756.0,926.36,686.74
2018,9,12,11,45,526.0,286.0,1.4,17.95,714.0,862.43,640.97
2018,9,12,12,0,406.0,339.0,1.4,18.2,672.0,798.94,594.83
2018,9,12,12,15,570.0,272.0,1.4,18.35,738.5,895.25,664.31
2018,9,12,12,30,734.0,205.0,1.4,18.5,805.0,993.35,728.95
2018,9,12,12,45,799.0,166.5,1.45,18.65,813.0,1002.8,734.38
2018,9,12,13,0,864.0,128.0,1.5,18.8,821.0,1004.29,736.0
2018,9,12,13,15,647.5,212.0,1.5,18.8,725.0,886.68,659.67
2018,9,12,13,30,431.0,296.0,1.5,18.8,629.0,747.96,562.36
2018,9,12,13,45,328.0,318.0,1.55,18.8,567.0,648.62,493.13
2018,9,12,14,0,225.0,340.0,1.6,18.8,505.0,554.04,424.61
2018,9,12,14,15,178.5,314.5,1.6,18.7,441.5,478.38,369.93
2018,9,12,14,30,132.0,289.0,1.6,18.6,378.0,405.46,315.82
2018,9,12,14,45,232.5,271.5,1.65,18.5,418.0,472.64,369.75
2018,9,12,15,0,333.0,254.0,1.7,18.4,458.0,517.61,405.51
2018,9,12,15,15,421.0,211.5,1.7,18.4,451.0,528.82,415.51
2018,9,12,15,30,509.0,169.0,1.7,18.4,444.0,519.49,410.03
2018,9,12,15,45,429.5,169.5,1.75,17.9,387.0,443.43,352.27
2018,9,12,16,0,350.0,170.0,1.8,17.4,330.0,366.27,292.65
2018,9,12,16,15,329.5,151.5,1.8,16.95,288.5,316.11,252.95
2018,9,12,16,30,309.0,133.0,1.8,16.5,247.0,267.84,213.49
2018,9,12,16,45,228.5,117.0,1.75,16.05,194.0,202.15,159.63
2018,9,12,17,0,148.0,101.0,1.7,15.6,141.0,142.34,110.56
2018,9,12,17,15,104.0,79.5,1.7,15.15,104.5,100.85,76.02
2018,9,12,17,30,60.0,58.0,1.7,14.7,68.0,65.2,46.77
2018,9,12,17,45,70.5,42.0,1.65,14.2,50.0,46.74,30.03
2018,9,12,18,0,81.0,26.0,1.6,13.7,32.0,27.02,11.0
2018,9,12,18,15,43.5,13.5,1.6,13.45,16.5,12.28,0.0
2018,9,12,18,30,6.0,1.0,1.6,13.2,1.0,0.0,0.0
2018,9,12,18,45,3.0,0.5,1.55,12.95,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,13,5,45,11.5,4.5,1.3,10.35,4.5,0.0,0.0
2018,9,13,6,0,23.0,9.0,1.3,10.5,9.0,8.19,0.0
2018,9,13,6,15,174.5,23.5,1.35,11.0,42.0,26.82,6.28
2018,9,13,6,30,326.0,38.0,1.4,11.5,75.0,71.57,40.03
2018,9,13,6,45,461.5,43.5,1.4,11.95,126.0,123.25,78.32
2018,9,13,7,0,597.0,49.0,1.4,12.4,177.0,192.04,134.54
2018,9,13,7,15,653.5,54.0,1.4,13.05,228.5,254.16,189.87
2018,9,13,7,30,710.0,59.0,1.4,13.7,280.0,322.15,249.57
2018,9,13,7,45,747.5,63.0,1.4,14.3,332.0,387.01,305.56
2018,9,13,8,0,785.0,67.0,1.4,14.9,384.0,454.98,361.9
2018,9,13,8,15,811.5,70.0,1.35,15.45,434.0,518.71,412.62
2018,9,13,8,30,838.0,73.0,1.3,16.0,484.0,583.5,461.92
2018,9,13,8,45,857.0,76.0,1.3,16.5,530.5,640.59,504.08
2018,9,13,9,0,876.0,79.0,1.3,17.0,577.0,700.19,546.18
2018,9,13,9,15,889.5,81.0,1.3,17.4,618.5,753.83,581.08
2018,9,13,9,30,903.0,83.0,1.3,17.8,660.0,805.84,614.16
2018,9,13,9,45,913.0,84.5,1.25,18.2,695.5,852.51,642.31
2018,9,13,10,0,923.0,86.0,1.2,18.6,731.0,896.7,668.25
2018,9,13,10,15,930.5,87.5,1.2,18.85,760.0,935.95,691.66
2018,9,13,10,30,938.0,89.0,1.2,19.1,789.0,972.1,712.87
2018,9,13,10,45,944.0,89.0,1.2,19.35,811.0,1001.85,729.85
2018,9,13,11,0,950.0,89.0,1.2,19.6,833.0,1028.05,744.58
2018,9,13,11,15,953.5,89.5,1.2,19.7,847.5,1048.63,756.25
2018,9,13,11,30,957.0,90.0,1.2,19.8,862.0,1065.3,765.62
2018,9,13,11,45,958.0,90.5,1.2,19.95,868.0,1075.43,770.92
2018,9,13,12,0,959.0,91.0,1.2,20.1,874.0,1081.45,773.91
2018,9,13,12,15,959.5,90.0,1.25,20.1,872.0,1081.14,774.61
2018,9,13,12,30,960.0,89.0,1.3,20.1,870.0,1076.67,772.95
2018,9,13,12,45,959.0,88.0,1.3,20.1,860.5,1066.55,767.01
2018,9,13,13,0,958.0,87.0,1.3,20.1,851.0,1052.35,758.71
2018,9,13,13,15,954.0,86.5,1.35,20.05,833.5,1031.78,747.59
2018,9,13,13,30,950.0,86.0,1.4,20.0,816.0,1007.39,734.1
2018,9,13,13,45,943.5,85.0,1.4,19.9,790.5,976.43,715.71
2018,9,13,14,0,937.0,84.0,1.4,19.8,765.0,942.08,695.09
2018,9,13,14,15,927.5,83.0,1.4,19.65,732.5,901.93,670.66
2018,9,13,14,30,918.0,82.0,1.4,19.5,700.0,858.98,644.15
2018,9,13,14,45,906.0,80.5,1.4,19.35,661.5,810.95,613.85
2018,9,13,15,0,894.0,79.0,1.4,19.2,623.0,760.83,581.67
2018,9,13,15,15,878.0,77.0,1.4,19.2,579.5,705.55,544.95
2018,9,13,15,30,862.0,75.0,1.4,19.2,536.0,649.14,505.01
2018,9,13,15,45,840.5,72.0,1.4,18.65,488.0,587.52,460.23
2018,9,13,16,0,819.0,69.0,1.4,18.1,440.0,528.44,415.48
2018,9,13,16,15,789.0,65.5,1.4,17.75,389.0,462.1,363.09
2018,9,13,16,30,759.0,62.0,1.4,17.4,338.0,397.56,310.01
2018,9,13,16,45,715.0,58.0,1.4,17.0,286.0,329.51,252.4
2018,9,13,17,0,671.0,54.0,1.4,16.6,234.0,265.68,196.53
2018,9,13,17,15,602.0,48.5,1.35,16.1,183.5,198.57,138.19
2018,9,13,17,30,533.0,43.0,1.3,15.6,133.0,139.95,88.06
2018,9,13,17,45,416.5,34.5,1.25,15.05,90.0,81.72,43.75
2018,9,13,18,0,300.0,26.0,1.2,14.5,47.0,37.86,11.82
2018,9,13,18,15,160.0,14.5,1.2,14.1,24.5,13.19,0.0
2018,9,13,18,30,20.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,14,5,45,57.0,5.5,1.0,9.95,6.5,0.0,0.0
2018,9,14,6,0,114.0,11.0,1.0,10.2,13.0,10.01,0.0
2018,9,14,6,15,282.0,21.5,1.0,10.95,47.5,30.13,4.88
2018,9,14,6,30,450.0,32.0,1.0,11.7,82.0,79.16,40.9
2018,9,14,6,45,541.0,38.5,1.0,12.4,130.0,132.84,82.59
2018,9,14,7,0,632.0,45.0,1.0,13.1,178.0,197.44,137.11
2018,9,14,7,15,687.0,49.5,1.0,13.85,230.5,260.42,193.06
2018,9,14,7,30,742.0,54.0,1.0,14.6,283.0,329.41,253.19
2018,9,14,7,45,778.0,57.5,1.0,15.35,335.0,394.98,309.13
2018,9,14,8,0,814.0,61.0,1.0,16.1,387.0,463.42,365.0
2018,9,14,8,15,839.0,63.5,0.95,16.75,437.0,525.03,413.22
2018,9,14,8,30,864.0,66.0,0.9,17.4,487.0,589.24,461.05
2018,9,14,8,45,882.5,68.0,0.9,18.05,533.5,649.17,504.1
2018,9,14,9,0,901.0,70.0,0.9,18.7,580.0,708.51,544.33
2018,9,14,9,15,857.5,90.5,0.85,19.1,604.0,746.79,567.13
2018,9,14,9,30,814.0,111.0,0.8,19.5,628.0,773.88,582.13
2018,9,14,9,45,725.5,152.5,0.8,19.95,632.5,783.56,586.03
2018,9,14,10,0,637.0,194.0,0.8,20.4,637.0,779.66,580.51
2018,9,14,10,15,699.5,179.5,0.8,20.65,684.0,843.62,622.04
2018,9,14,10,30,762.0,165.0,0.8,20.9,731.0,907.79,661.23
2018,9,14,10,45,716.0,188.5,0.8,21.2,732.5,910.41,660.42
2018,9,14,11,0,670.0,212.0,0.8,21.5,734.0,907.31,656.99
2018,9,14,11,15,685.5,212.0,0.85,21.6,754.5,935.4,675.04
2018,9,14,11,30,701.0,212.0,0.9,21.7,775.0,960.78,690.94
2018,9,14,11,45,726.5,204.0,0.9,21.85,791.0,984.79,704.94
2018,9,14,12,0,752.0,196.0,0.9,22.0,807.0,1005.59,716.97
2018,9,14,12,15,708.0,213.5,0.95,22.0,788.0,979.93,701.69
2018,9,14,12,30,664.0,231.0,1.0,22.0,769.0,950.57,684.66
2018,9,14,12,45,711.5,206.5,1.05,22.0,776.5,966.29,696.15
2018,9,14,13,0,759.0,182.0,1.1,22.0,784.0,976.98,703.98
2018,9,14,13,15,827.0,147.0,1.15,21.85,790.0,984.86,710.65
2018,9,14,13,30,895.0,112.0,1.2,21.7,796.0,983.49,711.65
2018,9,14,13,45,872.5,116.0,1.25,21.55,765.0,944.37,688.77
2018,9,14,14,0,850.0,120.0,1.3,21.4,734.0,911.61,670.19
2018,9,14,14,15,731.0,154.5,1.3,21.15,666.0,821.61,612.77
2018,9,14,14,30,612.0,189.0,1.3,20.9,598.0,730.71,552.26
2018,9,14,14,45,679.0,155.0,1.35,20.65,585.0,721.57,549.95
2018,9,14,15,0,746.0,121.0,1.4,20.4,572.0,703.41,540.07
2018,9,14,15,15,634.0,142.5,1.4,20.4,506.5,611.6,473.28
2018,9,14,15,30,522.0,164.0,1.4,20.4,441.0,521.99,407.1
2018,9,14,15,45,507.0,149.0,1.4,19.7,397.5,468.05,368.12
2018,9,14,16,0,492.0,134.0,1.4,19.0,354.0,414.54,327.74
2018,9,14,16,15,547.0,108.0,1.4,18.55,326.0,388.73,306.88
2018,9,14,16,30,602.0,82.0,1.4,18.1,298.0,350.91,274.63
2018,9,14,16,45,611.0,67.5,1.4,17.65,257.0,300.39,230.6
2018,9,14,17,0,620.0,53.0,1.4,17.2,216.0,248.2,183.32
2018,9,14,17,15,532.0,48.0,1.35,16.5,166.0,180.48,125.54
2018,9,14,17,30,444.0,43.0,1.3,15.8,116.0,123.67,78.24
2018,9,14,17,45,313.0,33.0,1.3,15.1,75.5,68.43,37.09
2018,9,14,18,0,182.0,23.0,1.3,14.4,35.0,28.43,6.42
2018,9,14,18,15,91.0,11.5,1.3,13.9,17.5,10.46,0.0
2018,9,14,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,15,5,45,38.0,5.0,1.4,10.5,5.5,0.0,0.0
2018,9,15,6,0,76.0,10.0,1.4,10.6,11.0,9.1,0.0
2018,9,15,6,15,217.5,22.5,1.45,11.05,42.5,29.06,3.23
2018,9,15,6,30,359.0,35.0,1.5,11.5,74.0,73.38,39.7
2018,9,15,6,45,468.0,42.5,1.5,11.95,122.0,124.93,79.35
2018,9,15,7,0,577.0,50.0,1.5,12.4,170.0,190.31,133.94
2018,9,15,7,15,635.0,55.5,1.5,12.9,221.5,251.96,188.99
2018,9,15,7,30,693.0,61.0,1.5,13.4,273.0,320.17,249.03
2018,9,15,7,45,731.0,65.5,1.55,13.95,324.5,384.86,305.15
2018,9,15,8,0,769.0,70.0,1.6,14.5,376.0,452.74,361.84
2018,9,15,8,15,796.0,73.5,1.55,14.95,425.5,516.44,412.97
2018,9,15,8,30,823.0,77.0,1.5,15.4,475.0,581.29,462.83
2018,9,15,8,45,844.0,78.5,1.5,15.8,521.0,640.81,507.24
2018,9,15,9,0,865.0,80.0,1.5,16.2,567.0,695.73,546.64
2018,9,15,9,15,882.5,81.0,1.5,16.5,609.0,750.64,583.14
2018,9,15,9,30,900.0,82.0,1.5,16.8,651.0,804.28,617.98
2018,9,15,9,45,914.0,82.0,1.5,17.1,687.5,852.33,648.33
2018,9,15,10,0,928.0,82.0,1.5,17.4,724.0,898.2,676.78
2018,9,15,10,15,936.5,82.5,1.5,17.6,753.0,937.24,700.57
2018,9,15,10,30,945.0,83.0,1.5,17.8,782.0,973.22,722.19
2018,9,15,10,45,950.5,83.0,1.5,17.95,803.5,1002.5,739.47
2018,9,15,11,0,956.0,83.0,1.5,18.1,825.0,1028.18,754.45
2018,9,15,11,15,960.0,83.0,1.5,18.2,839.0,1048.61,766.28
2018,9,15,11,30,964.0,83.0,1.5,18.3,853.0,1065.11,775.74
2018,9,15,11,45,966.0,83.0,1.55,18.35,859.5,1075.56,782.54
2018,9,15,12,0,968.0,83.0,1.6,18.4,866.0,1081.87,786.94
2018,9,15,12,15,968.5,82.0,1.6,18.4,864.0,1081.34,786.52
2018,9,15,12,30,969.0,81.0,1.6,18.4,862.0,1076.61,783.69
2018,9,15,12,45,968.5,80.0,1.6,18.4,852.5,1066.7,777.77
2018,9,15,13,0,968.0,79.0,1.6,18.4,843.0,1052.66,769.42
2018,9,15,13,15,965.5,77.5,1.6,18.3,825.5,1032.03,757.29
2018,9,15,13,30,963.0,76.0,1.6,18.2,808.0,1007.48,742.76
2018,9,15,13,45,957.5,75.5,1.6,18.15,783.0,977.51,724.6
2018,9,15,14,0,952.0,75.0,1.6,18.1,758.0,944.04,704.13
2018,9,15,14,15,944.5,73.5,1.6,17.9,726.0,904.39,679.82
2018,9,15,14,30,937.0,72.0,1.6,17.7,694.0,861.75,653.28
2018,9,15,14,45,926.5,70.0,1.6,17.55,655.5,813.43,622.38
2018,9,15,15,0,916.0,68.0,1.6,17.4,617.0,762.86,589.45
2018,9,15,15,15,900.5,66.5,1.6,17.4,573.5,707.39,552.14
2018,9,15,15,30,885.0,65.0,1.6,17.4,530.0,650.69,511.72
2018,9,15,15,45,865.5,62.5,1.55,16.85,482.0,589.58,466.32
2018,9,15,16,0,846.0,60.0,1.5,16.3,434.0,528.33,419.05
2018,9,15,16,15,818.5,57.0,1.5,15.9,383.5,462.84,366.62
2018,9,15,16,30,791.0,54.0,1.5,15.5,333.0,400.12,314.14
2018,9,15,16,45,749.5,50.5,1.5,15.15,281.0,331.77,255.28
2018,9,15,17,0,708.0,47.0,1.5,14.8,229.0,267.31,197.89
2018,9,15,17,15,640.0,41.5,1.45,14.25,178.0,198.79,137.53
2018,9,15,17,30,572.0,36.0,1.4,13.7,127.0,138.32,85.27
2018,9,15,17,45,440.0,29.0,1.35,13.2,83.5,78.01,39.66
2018,9,15,18,0,308.0,22.0,1.3,12.7,40.0,33.13,3.86
2018,9,15,18,15,154.0,11.0,1.25,12.35,20.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.9,9.3,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.9,9.6,11.0,9.1,0.0
2018,9,16,6,15,291.0,19.5,0.9,10.35,44.5,29.46,0.3
2018,9,16,6,30,463.0,29.0,0.9,11.1,78.0,79.56,40.26
2018,9,16,6,45,553.0,34.5,0.9,11.9,125.0,132.55,81.87
2018,9,16,7,0,643.0,40.0,0.9,12.7,172.0,196.79,136.41
2018,9,16,7,15,696.5,44.0,0.85,13.45,223.5,259.48,192.33
2018,9,16,7,30,750.0,48.0,0.8,14.2,275.0,327.96,252.08
2018,9,16,7,45,785.5,51.0,0.8,15.0,326.5,391.85,306.67
2018,9,16,8,0,821.0,54.0,0.8,15.8,378.0,459.37,361.74
2018,9,16,8,15,846.0,56.5,0.8,16.4,428.0,523.08,411.8
2018,9,16,8,30,871.0,59.0,0.8,17.0,478.0,587.6,460.25
2018,9,16,8,45,889.0,60.5,0.8,17.65,524.0,646.91,502.83
2018,9,16,9,0,907.0,62.0,0.8,18.3,570.0,705.57,542.15
2018,9,16,9,15,920.0,64.0,0.8,18.7,611.5,760.11,576.73
2018,9,16,9,30,933.0,66.0,0.8,19.1,653.0,812.89,609.39
2018,9,16,9,45,943.0,67.0,0.75,19.55,688.5,859.98,636.63
2018,9,16,10,0,953.0,68.0,0.7,20.0,724.0,904.5,661.61
2018,9,16,10,15,960.0,69.0,0.75,20.35,753.0,943.5,684.84
2018,9,16,10,30,967.0,70.0,0.8,20.7,782.0,979.26,705.93
2018,9,16,10,45,971.5,70.5,0.8,21.0,803.5,1008.62,722.03
2018,9,16,11,0,976.0,71.0,0.8,21.3,825.0,1034.25,735.85
2018,9,16,11,15,979.0,71.5,0.85,21.4,839.0,1054.51,748.12
2018,9,16,11,30,982.0,72.0,0.9,21.5,853.0,1070.73,758.11
2018,9,16,11,45,983.0,72.5,0.95,21.65,859.0,1080.81,764.38
2018,9,16,12,0,984.0,73.0,1.0,21.8,865.0,1086.66,768.31
2018,9,16,12,15,983.0,73.5,1.0,21.8,863.0,1086.23,767.96
2018,9,16,12,30,982.0,74.0,1.0,21.8,861.0,1081.55,765.27
2018,9,16,12,45,978.5,74.0,1.05,21.8,850.0,1069.58,759.4
2018,9,16,13,0,975.0,74.0,1.1,21.8,839.0,1053.49,751.17
2018,9,16,13,15,970.5,73.5,1.15,21.7,821.0,1031.85,739.84
2018,9,16,13,30,966.0,73.0,1.2,21.6,803.0,1006.34,726.12
2018,9,16,13,45,960.0,72.0,1.2,21.5,777.0,975.16,707.87
2018,9,16,14,0,954.0,71.0,1.2,21.4,751.0,940.51,687.37
2018,9,16,14,15,945.5,70.0,1.25,21.2,719.0,900.41,664.21
2018,9,16,14,30,937.0,69.0,1.3,21.0,687.0,857.41,638.77
2018,9,16,14,45,926.0,67.5,1.3,20.8,648.5,809.2,608.74
2018,9,16,15,0,915.0,66.0,1.3,20.6,610.0,758.78,576.73
2018,9,16,15,15,899.5,64.5,1.3,20.6,566.5,703.3,540.16
2018,9,16,15,30,884.0,63.0,1.3,20.6,523.0,646.61,500.53
2018,9,16,15,45,862.5,60.5,1.3,20.0,474.5,584.34,455.5
2018,9,16,16,0,841.0,58.0,1.3,19.4,426.0,522.15,408.64
2018,9,16,16,15,811.0,55.5,1.3,19.0,375.0,456.31,356.65
2018,9,16,16,30,781.0,53.0,1.3,18.6,324.0,393.57,304.87
2018,9,16,16,45,737.0,49.5,1.3,18.15,272.5,324.98,246.73
2018,9,16,17,0,693.0,46.0,1.3,17.7,221.0,260.61,190.29
2018,9,16,17,15,622.5,41.0,1.3,16.95,171.0,193.07,131.74
2018,9,16,17,30,552.0,36.0,1.3,16.2,121.0,133.89,81.42
2018,9,16,17,45,418.5,28.0,1.25,15.45,78.5,73.62,36.34
2018,9,16,18,0,285.0,20.0,1.2,14.7,36.0,29.69,0.0
2018,9,16,18,15,142.5,10.0,1.2,14.25,18.0,9.1,0.0
2018,9,16,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,47.0,4.5,1.55,10.55,5.0,0.0,0.0
2018,9,17,6,0,94.0,9.0,1.5,10.7,10.0,8.19,0.0
2018,9,17,6,15,254.0,20.0,1.45,11.45,42.0,28.87,0.0
2018,9,17,6,30,414.0,31.0,1.4,12.2,74.0,76.7,39.45
2018,9,17,6,45,509.5,38.0,1.35,13.0,120.5,129.15,80.6
2018,9,17,7,0,605.0,45.0,1.3,13.8,167.0,193.84,135.08
2018,9,17,7,15,662.5,50.0,1.3,14.4,218.5,256.59,190.92
2018,9,17,7,30,720.0,55.0,1.3,15.0,270.0,325.68,251.37
2018,9,17,7,45,757.5,58.5,1.25,15.65,321.5,390.66,307.02
2018,9,17,8,0,795.0,62.0,1.2,16.3,373.0,458.7,362.75
2018,9,17,8,15,821.0,64.5,1.2,16.8,422.5,522.11,413.08
2018,9,17,8,30,847.0,67.0,1.2,17.3,472.0,583.4,459.87
2018,9,17,8,45,866.0,69.5,1.15,17.8,518.0,643.26,503.24
2018,9,17,9,0,885.0,72.0,1.1,18.3,564.0,702.62,543.73
2018,9,17,9,15,899.0,74.0,1.1,18.7,605.5,756.87,578.6
2018,9,17,9,30,913.0,76.0,1.1,19.1,647.0,809.49,611.64
2018,9,17,9,45,923.5,77.0,1.15,19.55,682.5,856.17,640.64
2018,9,17,10,0,934.0,78.0,1.2,20.0,718.0,900.36,667.67
2018,9,17,10,15,941.0,79.0,1.2,20.25,746.5,938.68,690.32
2018,9,17,10,30,948.0,80.0,1.2,20.5,775.0,973.82,710.77
2018,9,17,10,45,952.5,81.5,1.2,20.75,796.5,1003.77,727.79
2018,9,17,11,0,957.0,83.0,1.2,21.0,818.0,1030.06,742.5
2018,9,17,11,15,960.0,83.5,1.25,21.1,832.0,1049.92,754.6
2018,9,17,11,30,963.0,84.0,1.3,21.2,846.0,1065.8,764.41
2018,9,17,11,45,963.5,85.0,1.3,21.3,852.0,1075.68,769.73
2018,9,17,12,0,964.0,86.0,1.3,21.4,858.0,1081.41,772.69
2018,9,17,12,15,964.0,85.0,1.35,21.45,855.5,1080.17,772.65
2018,9,17,12,30,964.0,84.0,1.4,21.5,853.0,1074.76,770.24
2018,9,17,12,45,962.0,84.0,1.45,21.5,843.0,1064.33,765.02
2018,9,17,13,0,960.0,84.0,1.5,21.5,833.0,1049.83,757.38
2018,9,17,13,15,956.0,83.0,1.5,21.4,815.0,1028.25,744.86
2018,9,17,13,30,952.0,82.0,1.5,21.3,797.0,1002.86,730.02
2018,9,17,13,45,945.5,81.5,1.5,21.2,771.5,972.04,711.73
2018,9,17,14,0,939.0,81.0,1.5,21.1,746.0,937.83,691.2
2018,9,17,14,15,930.0,79.5,1.55,20.85,713.5,897.13,667.3
2018,9,17,14,30,921.0,78.0,1.6,20.6,681.0,853.61,641.17
2018,9,17,14,45,908.5,77.0,1.6,20.4,642.5,805.34,610.68
2018,9,17,15,0,896.0,76.0,1.6,20.2,604.0,755.03,578.31
2018,9,17,15,15,879.5,73.5,1.6,20.2,560.0,698.52,540.52
2018,9,17,15,30,863.0,71.0,1.6,20.2,516.0,640.96,499.37
2018,9,17,15,45,840.0,68.5,1.6,19.5,467.5,578.82,454.11
2018,9,17,16,0,817.0,66.0,1.6,18.8,419.0,519.47,408.98
2018,9,17,16,15,785.0,62.5,1.6,18.35,368.0,452.27,355.62
2018,9,17,16,30,753.0,59.0,1.6,17.9,317.0,387.14,301.71
2018,9,17,16,45,705.0,55.0,1.6,17.4,265.0,318.17,243.03
2018,9,17,17,0,657.0,51.0,1.6,16.9,213.0,253.96,186.61
2018,9,17,17,15,579.5,45.5,1.55,16.25,163.5,186.39,128.08
2018,9,17,17,30,502.0,40.0,1.5,15.6,114.0,128.25,78.92
2018,9,17,17,45,359.0,30.0,1.5,14.95,72.5,68.79,34.55
2018,9,17,18,0,216.0,20.0,1.5,14.3,31.0,26.55,0.0
2018,9,17,18,15,108.0,10.0,1.45,13.9,15.5,9.1,0.0
2018,9,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.65,10.65,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.6,10.8,9.0,8.19,0.0
2018,9,18,6,15,200.0,21.5,1.55,11.55,38.5,28.45,0.0
2018,9,18,6,30,339.0,34.0,1.5,12.3,68.0,72.24,38.56
2018,9,18,6,45,441.5,43.0,1.45,13.0,114.0,123.22,78.54
2018,9,18,7,0,544.0,52.0,1.4,13.7,160.0,187.27,131.99
2018,9,18,7,15,607.0,58.0,1.35,14.35,211.0,249.13,186.51
2018,9,18,7,30,670.0,64.0,1.3,15.0,262.0,318.11,246.31
2018,9,18,7,45,711.5,68.0,1.25,15.65,313.5,382.29,301.02
2018,9,18,8,0,753.0,72.0,1.2,16.3,365.0,450.31,356.57
2018,9,18,8,15,782.0,75.5,1.2,16.9,414.5,514.24,407.03
2018,9,18,8,30,811.0,79.0,1.2,17.5,464.0,579.53,456.43
2018,9,18,8,45,832.5,82.0,1.15,18.05,510.5,640.4,500.3
2018,9,18,9,0,854.0,85.0,1.1,18.6,557.0,701.1,542.21
2018,9,18,9,15,873.0,85.5,1.1,19.1,599.0,751.35,574.07
2018,9,18,9,30,892.0,86.0,1.1,19.6,641.0,805.09,607.72
2018,9,18,9,45,908.5,85.0,1.05,20.1,677.5,853.61,636.36
2018,9,18,10,0,925.0,84.0,1.0,20.6,714.0,900.13,663.04
2018,9,18,10,15,933.0,85.0,1.0,20.9,743.0,938.99,685.61
2018,9,18,10,30,941.0,86.0,1.0,21.2,772.0,974.75,706.06
2018,9,18,10,45,947.5,86.5,1.0,21.55,794.5,1005.21,722.89
2018,9,18,11,0,954.0,87.0,1.0,21.9,817.0,1032.11,737.49
2018,9,18,11,15,957.0,88.0,1.05,22.05,831.0,1052.4,749.63
2018,9,18,11,30,960.0,89.0,1.1,22.2,845.0,1068.72,759.52
2018,9,18,11,45,961.0,89.5,1.1,22.35,851.0,1078.41,764.48
2018,9,18,12,0,962.0,90.0,1.1,22.5,857.0,1083.97,767.15
2018,9,18,12,15,961.5,90.0,1.15,22.5,854.5,1083.27,767.68
2018,9,18,12,30,961.0,90.0,1.2,22.5,852.0,1078.4,765.88
2018,9,18,12,45,959.5,89.0,1.25,22.55,842.0,1067.26,760.24
2018,9,18,13,0,958.0,88.0,1.3,22.6,832.0,1052.04,752.23
2018,9,18,13,15,952.5,88.0,1.35,22.5,813.5,1030.08,740.53
2018,9,18,13,30,947.0,88.0,1.4,22.4,795.0,1004.38,726.5
2018,9,18,13,45,940.0,87.5,1.45,22.35,769.5,973.12,708.73
2018,9,18,14,0,933.0,87.0,1.5,22.3,744.0,938.53,688.68
2018,9,18,14,15,922.0,87.0,1.55,22.1,711.5,897.91,664.84
2018,9,18,14,30,911.0,87.0,1.6,21.9,679.0,854.62,638.88
2018,9,18,14,45,895.0,86.0,1.65,21.75,639.0,803.91,607.28
2018,9,18,15,0,879.0,85.0,1.7,21.6,599.0,751.5,573.9
2018,9,18,15,15,861.0,82.5,1.7,21.6,554.5,699.18,539.08
2018,9,18,15,30,843.0,80.0,1.7,21.6,510.0,640.83,496.94
2018,9,18,15,45,814.0,78.0,1.75,20.95,460.5,576.0,450.06
2018,9,18,16,0,785.0,76.0,1.8,20.3,411.0,512.13,401.9
2018,9,18,16,15,743.5,73.0,1.85,19.8,359.0,442.56,347.12
2018,9,18,16,30,702.0,70.0,1.9,19.3,307.0,376.6,292.98
2018,9,18,16,45,644.5,65.0,1.9,18.75,254.5,306.03,233.52
2018,9,18,17,0,587.0,60.0,1.9,18.2,202.0,241.5,177.61
2018,9,18,17,15,498.5,52.5,1.9,17.3,153.0,173.81,120.17
2018,9,18,17,30,410.0,45.0,1.9,16.4,104.0,116.96,73.2
2018,9,18,17,45,271.5,32.5,1.9,15.5,65.0,61.76,31.83
2018,9,18,18,0,133.0,20.0,1.9,14.6,26.0,22.28,0.0
2018,9,18,18,15,66.5,10.0,1.9,14.2,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,5,45,19.0,3.0,1.8,10.75,3.0,0.0,0.0
2018,9,19,6,0,38.0,6.0,1.8,10.9,6.0,5.46,0.0
2018,9,19,6,15,170.5,20.5,1.7,11.75,35.0,25.68,0.0
2018,9,19,6,30,303.0,35.0,1.6,12.6,64.0,69.87,37.7
2018,9,19,6,45,410.0,44.5,1.5,13.45,109.5,119.96,76.98
2018,9,19,7,0,517.0,54.0,1.4,14.3,155.0,183.71,129.74
2018,9,19,7,15,584.0,60.5,1.3,15.1,206.5,245.71,183.83
2018,9,19,7,30,651.0,67.0,1.2,15.9,258.0,315.36,243.54
2018,9,19,7,45,695.5,72.0,1.15,16.75,310.0,381.13,298.83
2018,9,19,8,0,740.0,77.0,1.1,17.6,362.0,450.26,354.48
2018,9,19,8,15,770.0,81.0,1.05,18.3,412.0,514.64,404.35
2018,9,19,8,30,800.0,85.0,1.0,19.0,462.0,580.5,453.05
2018,9,19,8,45,821.5,87.5,1.0,19.7,508.0,640.33,495.72
2018,9,19,9,0,843.0,90.0,1.0,20.4,554.0,699.97,536.63
2018,9,19,9,15,859.0,92.5,0.95,20.9,595.5,755.0,570.98
2018,9,19,9,30,875.0,95.0,0.9,21.4,637.0,802.51,599.18
2018,9,19,9,45,886.5,97.0,0.9,21.95,672.5,849.56,627.11
2018,9,19,10,0,898.0,99.0,0.9,22.5,708.0,894.31,653.01
2018,9,19,10,15,906.0,100.5,0.9,22.85,736.5,932.81,675.03
2018,9,19,10,30,914.0,102.0,0.9,23.2,765.0,968.3,694.97
2018,9,19,10,45,920.0,102.5,0.9,23.6,786.5,997.56,710.75
2018,9,19,11,0,926.0,103.0,0.9,24.0,808.0,1023.33,724.38
2018,9,19,11,15,929.5,103.5,0.95,24.2,821.5,1042.99,735.93
2018,9,19,11,30,933.0,104.0,1.0,24.4,835.0,1058.82,745.31
2018,9,19,11,45,935.0,104.0,1.0,24.65,841.0,1068.64,750.02
2018,9,19,12,0,937.0,104.0,1.0,24.9,847.0,1074.43,752.51
2018,9,19,12,15,937.0,103.5,1.05,25.0,844.5,1073.59,752.69
2018,9,19,12,30,937.0,103.0,1.1,25.1,842.0,1068.68,750.63
2018,9,19,12,45,935.5,102.0,1.15,25.2,832.0,1057.66,745.02
2018,9,19,13,0,934.0,101.0,1.2,25.3,822.0,1042.66,737.12
2018,9,19,13,15,929.5,100.0,1.25,25.25,803.5,1020.85,725.54
2018,9,19,13,30,925.0,99.0,1.3,25.2,785.0,995.35,711.69
2018,9,19,13,45,918.5,97.0,1.35,25.15,759.0,963.33,693.68
2018,9,19,14,0,912.0,95.0,1.4,25.1,733.0,928.02,673.43
2018,9,19,14,15,902.0,94.0,1.45,24.95,700.5,887.73,649.97
2018,9,19,14,30,892.0,93.0,1.5,24.8,668.0,844.79,624.42
2018,9,19,14,45,878.5,90.5,1.55,24.65,629.0,795.04,593.83
2018,9,19,15,0,865.0,88.0,1.6,24.5,590.0,748.73,565.02
2018,9,19,15,15,846.5,86.0,1.6,24.5,546.0,692.03,527.29
2018,9,19,15,30,828.0,84.0,1.6,24.5,502.0,634.54,486.27
2018,9,19,15,45,802.5,80.5,1.65,23.9,453.5,570.83,440.72
