Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,16,0,777.0,77.0,1.7,23.3,405.0,507.77,393.69
2018,9,19,16,15,741.0,72.5,1.75,22.65,353.5,439.69,340.87
2018,9,19,16,30,705.0,68.0,1.8,22.0,302.0,374.22,287.81
2018,9,19,16,45,650.5,62.5,1.85,21.3,250.0,304.52,229.73
2018,9,19,17,0,596.0,57.0,1.9,20.6,198.0,240.12,174.4
2018,9,19,17,15,509.0,50.0,1.95,19.7,149.5,172.91,117.7
2018,9,19,17,30,422.0,43.0,2.0,18.8,101.0,116.32,71.23
2018,9,19,17,45,281.0,31.0,2.05,17.9,62.5,60.84,29.66
2018,9,19,18,0,140.0,19.0,2.1,17.0,24.0,21.89,0.0
2018,9,19,18,15,70.0,9.5,2.1,16.65,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,1.2,12.25,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,1.2,12.4,6.0,5.46,0.0
2018,9,20,6,15,205.5,19.0,1.2,13.25,36.0,26.95,0.0
2018,9,20,6,30,360.0,32.0,1.2,14.1,66.0,73.88,37.88
2018,9,20,6,45,466.5,39.5,1.15,14.9,112.0,125.66,78.7
2018,9,20,7,0,573.0,47.0,1.1,15.7,158.0,190.9,132.77
2018,9,20,7,15,636.5,52.5,1.05,16.45,209.5,254.08,188.03
2018,9,20,7,30,700.0,58.0,1.0,17.2,261.0,324.5,248.4
2018,9,20,7,45,741.5,62.5,0.95,17.9,313.5,391.2,304.37
2018,9,20,8,0,783.0,67.0,0.9,18.6,366.0,461.46,360.65
2018,9,20,8,15,811.5,70.0,0.85,19.4,416.0,526.18,410.14
2018,9,20,8,30,840.0,73.0,0.8,20.2,466.0,592.13,458.11
2018,9,20,8,45,860.5,75.0,0.75,21.0,512.5,648.68,497.27
2018,9,20,9,0,881.0,77.0,0.7,21.8,559.0,708.17,536.01
2018,9,20,9,15,895.0,79.0,0.65,22.45,600.0,762.12,568.25
2018,9,20,9,30,909.0,81.0,0.6,23.1,641.0,814.43,598.47
2018,9,20,9,45,918.5,83.5,0.6,23.75,676.5,861.65,625.46
2018,9,20,10,0,928.0,86.0,0.6,24.4,712.0,906.31,650.34
2018,9,20,10,15,936.0,87.0,0.55,24.75,740.5,945.13,670.88
2018,9,20,10,30,944.0,88.0,0.5,25.1,769.0,980.82,689.2
2018,9,20,10,45,949.0,89.0,0.5,25.5,790.5,1010.34,704.56
2018,9,20,11,0,954.0,90.0,0.5,25.9,812.0,1036.21,717.75
2018,9,20,11,15,956.5,90.0,0.55,26.05,825.0,1054.68,728.52
2018,9,20,11,30,959.0,90.0,0.6,26.2,838.0,1069.17,737.16
2018,9,20,11,45,959.5,90.5,0.65,26.4,843.0,1078.15,742.59
2018,9,20,12,0,960.0,91.0,0.7,26.6,848.0,1083.0,745.81
2018,9,20,12,15,960.5,90.0,0.7,26.65,845.5,1081.97,745.0
2018,9,20,12,30,961.0,89.0,0.7,26.7,843.0,1076.77,741.97
2018,9,20,12,45,959.5,88.5,0.75,26.75,833.0,1066.0,737.02
2018,9,20,13,0,958.0,88.0,0.8,26.8,823.0,1051.15,729.8
2018,9,20,13,15,953.5,87.0,0.8,26.75,804.5,1028.82,717.37
2018,9,20,13,30,949.0,86.0,0.8,26.7,786.0,1002.72,702.78
2018,9,20,13,45,942.0,85.0,0.85,26.65,759.5,970.67,685.57
2018,9,20,14,0,935.0,84.0,0.9,26.6,733.0,935.28,666.15
2018,9,20,14,15,925.0,82.5,0.9,26.5,700.0,893.6,641.77
2018,9,20,14,30,915.0,81.0,0.9,26.4,667.0,849.21,615.41
2018,9,20,14,45,901.5,80.0,0.9,26.25,628.0,800.19,585.78
2018,9,20,15,0,888.0,79.0,0.9,26.1,589.0,749.26,554.4
2018,9,20,15,15,870.5,76.5,0.9,26.1,544.5,692.27,517.96
2018,9,20,15,30,853.0,74.0,0.9,26.1,500.0,634.36,477.95
2018,9,20,15,45,828.0,71.0,0.95,25.6,451.5,574.11,435.84
2018,9,20,16,0,803.0,68.0,1.0,25.1,403.0,510.61,389.51
2018,9,20,16,15,767.5,64.5,1.05,24.4,351.5,442.51,337.88
2018,9,20,16,30,732.0,61.0,1.1,23.7,300.0,376.92,285.71
2018,9,20,16,45,679.5,56.0,1.15,23.05,248.0,306.66,227.93
2018,9,20,17,0,627.0,51.0,1.2,22.4,196.0,241.79,172.71
2018,9,20,17,15,542.0,44.5,1.25,21.4,147.0,174.01,116.01
2018,9,20,17,30,457.0,38.0,1.3,20.4,98.0,116.47,69.05
2018,9,20,17,45,310.5,27.0,1.3,19.4,60.0,59.11,26.04
2018,9,20,18,0,164.0,16.0,1.3,18.4,22.0,19.68,0.0
2018,9,20,18,15,82.0,8.0,1.3,18.05,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.85,13.75,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.8,13.8,6.0,5.46,0.0
2018,9,21,6,15,215.5,18.0,0.75,14.8,35.0,25.95,0.0
2018,9,21,6,30,374.0,30.0,0.7,15.8,64.0,74.19,36.77
2018,9,21,6,45,476.5,38.0,0.6,16.75,110.0,126.69,78.34
2018,9,21,7,0,579.0,46.0,0.5,17.7,156.0,192.2,132.08
2018,9,21,7,15,640.0,52.0,0.5,18.4,207.5,255.5,186.75
2018,9,21,7,30,701.0,58.0,0.5,19.1,259.0,325.8,246.15
2018,9,21,7,45,740.0,62.5,0.45,19.75,310.5,391.52,300.26
2018,9,21,8,0,779.0,67.0,0.4,20.4,362.0,460.5,354.35
2018,9,21,8,15,806.0,70.5,0.4,21.0,411.5,524.73,402.95
2018,9,21,8,30,833.0,74.0,0.4,21.6,461.0,590.04,450.16
2018,9,21,8,45,852.0,77.0,0.4,22.15,507.0,650.3,491.91
2018,9,21,9,0,871.0,80.0,0.4,22.7,553.0,705.41,528.16
2018,9,21,9,15,886.0,81.5,0.4,23.05,594.0,759.03,561.13
2018,9,21,9,30,901.0,83.0,0.4,23.4,635.0,811.13,592.34
2018,9,21,9,45,912.5,84.5,0.4,23.75,670.5,858.49,619.89
2018,9,21,10,0,924.0,86.0,0.4,24.1,706.0,903.46,645.49
2018,9,21,10,15,931.5,87.5,0.4,24.3,734.5,942.19,667.24
2018,9,21,10,30,939.0,89.0,0.4,24.5,763.0,977.78,686.92
2018,9,21,10,45,944.0,90.0,0.45,24.7,784.5,1007.09,703.85
2018,9,21,11,0,949.0,91.0,0.5,24.9,806.0,1032.76,718.72
2018,9,21,11,15,951.5,92.0,0.5,25.0,819.5,1052.2,729.05
2018,9,21,11,30,954.0,93.0,0.5,25.1,833.0,1067.68,737.19
2018,9,21,11,45,955.0,93.5,0.55,25.2,838.5,1077.03,743.14
2018,9,21,12,0,956.0,94.0,0.6,25.3,844.0,1082.26,746.91
2018,9,21,12,15,956.0,93.5,0.6,25.25,841.5,1081.2,746.37
2018,9,21,12,30,956.0,93.0,0.6,25.2,839.0,1076.0,743.62
2018,9,21,12,45,955.0,91.5,0.6,25.2,828.5,1064.53,737.23
2018,9,21,13,0,954.0,90.0,0.6,25.2,818.0,1048.99,728.63
2018,9,21,13,15,949.0,89.5,0.65,25.1,799.5,1026.73,717.59
2018,9,21,13,30,944.0,89.0,0.7,25.0,781.0,1000.72,704.32
2018,9,21,13,45,937.0,88.5,0.7,24.85,755.0,969.28,686.71
2018,9,21,14,0,930.0,88.0,0.7,24.7,729.0,934.52,667.0
2018,9,21,14,15,920.5,86.0,0.7,24.5,696.0,892.79,642.87
2018,9,21,14,30,911.0,84.0,0.7,24.3,663.0,848.33,616.75
2018,9,21,14,45,897.5,82.0,0.75,24.1,623.5,798.26,587.37
2018,9,21,15,0,884.0,80.0,0.8,23.9,584.0,746.32,556.04
2018,9,21,15,15,866.0,77.5,0.8,23.9,539.5,689.13,519.27
2018,9,21,15,30,848.0,75.0,0.8,23.9,495.0,634.93,481.39
2018,9,21,15,45,823.5,72.0,0.8,23.35,446.5,571.39,436.43
2018,9,21,16,0,799.0,69.0,0.8,22.8,398.0,508.36,389.96
2018,9,21,16,15,764.0,65.0,0.8,22.3,346.5,440.18,337.52
2018,9,21,16,30,729.0,61.0,0.8,21.8,295.0,374.47,284.71
2018,9,21,16,45,676.5,56.0,0.8,21.3,243.5,304.44,226.72
2018,9,21,17,0,624.0,51.0,0.8,20.8,192.0,240.04,171.61
2018,9,21,17,15,539.0,43.5,0.85,19.7,143.0,171.43,114.26
2018,9,21,17,30,454.0,36.0,0.9,18.6,94.0,113.29,66.74
2018,9,21,17,45,300.0,25.5,0.9,17.55,56.5,55.77,22.8
2018,9,21,18,0,146.0,15.0,0.9,16.5,19.0,17.97,0.0
2018,9,21,18,15,73.0,7.5,0.9,16.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,5,45,23.5,3.5,1.25,11.05,3.0,0.0,0.0
2018,9,22,6,0,47.0,7.0,1.2,11.2,6.0,0.0,0.0
2018,9,22,6,15,195.5,19.0,1.2,12.05,33.5,26.22,0.0
2018,9,22,6,30,344.0,31.0,1.2,12.9,61.0,72.43,36.41
2018,9,22,6,45,450.5,39.0,1.15,13.7,106.0,123.89,78.1
2018,9,22,7,0,557.0,47.0,1.1,14.5,151.0,188.83,132.25
2018,9,22,7,15,621.0,53.0,1.05,15.2,202.0,251.92,187.71
2018,9,22,7,30,685.0,59.0,1.0,15.9,253.0,321.9,248.04
2018,9,22,7,45,727.5,62.5,0.95,16.55,304.5,387.14,303.21
2018,9,22,8,0,770.0,66.0,0.9,17.2,356.0,456.01,358.87
2018,9,22,8,15,798.5,69.5,0.95,18.0,405.5,520.51,409.23
2018,9,22,8,30,827.0,73.0,1.0,18.8,455.0,586.27,458.43
2018,9,22,8,45,847.0,75.5,1.0,19.6,500.5,646.25,501.05
2018,9,22,9,0,867.0,78.0,1.0,20.4,546.0,701.18,537.97
2018,9,22,9,15,882.0,80.0,1.0,20.9,587.0,755.12,572.1
2018,9,22,9,30,897.0,82.0,1.0,21.4,628.0,807.54,604.41
2018,9,22,9,45,811.0,117.0,1.05,21.9,632.0,818.38,609.21
2018,9,22,10,0,725.0,152.0,1.1,22.4,636.0,817.43,606.78
2018,9,22,10,15,650.5,188.0,1.1,22.65,636.0,814.6,603.3
2018,9,22,10,30,576.0,224.0,1.1,22.9,636.0,797.99,589.55
2018,9,22,10,45,578.0,232.5,1.15,23.15,656.0,824.83,606.9
2018,9,22,11,0,580.0,241.0,1.2,23.4,676.0,849.24,622.05
2018,9,22,11,15,754.0,170.0,1.2,23.45,745.5,961.42,694.81
2018,9,22,11,30,928.0,99.0,1.2,23.5,815.0,1048.54,747.28
2018,9,22,11,45,942.0,93.5,1.25,23.55,824.5,1063.87,756.04
2018,9,22,12,0,956.0,88.0,1.3,23.6,834.0,1075.23,763.47
2018,9,22,12,15,956.5,86.5,1.3,23.7,831.0,1073.42,761.93
2018,9,22,12,30,957.0,85.0,1.3,23.8,828.0,1067.46,758.17
2018,9,22,12,45,957.5,83.0,1.3,23.85,818.0,1056.78,751.86
2018,9,22,13,0,958.0,81.0,1.3,23.9,808.0,1041.99,743.19
2018,9,22,13,15,954.0,80.5,1.3,23.9,789.5,1020.54,730.67
2018,9,22,13,30,950.0,80.0,1.3,23.9,771.0,995.29,715.9
2018,9,22,13,45,943.5,78.5,1.35,23.9,745.0,962.93,697.44
2018,9,22,14,0,937.0,77.0,1.4,23.9,719.0,927.2,676.7
2018,9,22,14,15,926.5,76.0,1.4,23.7,685.5,885.47,651.65
2018,9,22,14,30,916.0,75.0,1.4,23.5,652.0,841.06,624.57
2018,9,22,14,45,898.0,74.5,1.4,23.3,611.5,788.99,591.92
2018,9,22,15,0,880.0,74.0,1.4,23.1,571.0,735.42,557.7
2018,9,22,15,15,863.5,71.0,1.4,23.1,527.0,678.86,520.26
2018,9,22,15,30,847.0,68.0,1.4,23.1,483.0,621.33,479.15
2018,9,22,15,45,820.0,66.0,1.45,22.4,434.5,561.35,435.94
2018,9,22,16,0,793.0,64.0,1.5,21.7,386.0,498.41,388.65
2018,9,22,16,15,691.0,68.5,1.5,21.15,322.5,408.45,318.5
2018,9,22,16,30,589.0,73.0,1.5,20.6,259.0,329.14,254.72
2018,9,22,16,45,507.0,67.0,1.55,20.0,207.0,256.07,194.41
2018,9,22,17,0,425.0,61.0,1.6,19.4,155.0,192.31,140.74
2018,9,22,17,15,384.0,49.0,1.6,18.75,117.0,141.62,96.57
2018,9,22,17,30,343.0,37.0,1.6,18.1,79.0,96.04,57.56
2018,9,22,17,45,218.5,25.0,1.6,17.4,47.0,46.88,17.59
2018,9,22,18,0,94.0,13.0,1.6,16.7,15.0,14.46,0.0
2018,9,22,18,15,47.0,6.5,1.6,16.25,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,1.6,12.0,2.5,0.0,0.0
2018,9,23,6,0,36.0,6.0,1.6,12.0,5.0,0.0,0.0
2018,9,23,6,15,170.0,18.0,1.6,12.5,30.5,24.36,0.0
2018,9,23,6,30,304.0,30.0,1.6,13.0,56.0,67.43,33.43
2018,9,23,6,45,413.5,39.5,1.6,13.5,100.5,118.56,75.31
2018,9,23,7,0,523.0,49.0,1.6,14.0,145.0,183.49,129.56
2018,9,23,7,15,591.5,55.0,1.55,14.65,195.5,245.93,184.62
2018,9,23,7,30,660.0,61.0,1.5,15.3,246.0,316.17,245.59
2018,9,23,7,45,706.0,65.0,1.45,16.0,297.5,381.49,301.36
2018,9,23,8,0,752.0,69.0,1.4,16.7,349.0,451.41,358.54
2018,9,23,8,15,783.0,72.0,1.35,17.5,398.5,515.76,408.96
2018,9,23,8,30,814.0,75.0,1.3,18.3,448.0,581.64,458.24
2018,9,23,8,45,837.0,77.0,1.3,19.05,494.0,642.32,502.05
2018,9,23,9,0,860.0,79.0,1.3,19.8,540.0,698.18,540.33
2018,9,23,9,15,877.0,80.5,1.25,20.3,581.5,752.67,574.83
2018,9,23,9,30,894.0,82.0,1.2,20.8,623.0,805.83,607.47
2018,9,23,9,45,906.5,83.0,1.2,21.3,658.5,853.04,635.98
2018,9,23,10,0,919.0,84.0,1.2,21.8,694.0,897.93,662.51
2018,9,23,10,15,927.5,85.0,1.2,22.05,722.5,936.67,685.31
2018,9,23,10,30,936.0,86.0,1.2,22.3,751.0,972.33,705.97
2018,9,23,10,45,943.0,87.0,1.25,22.55,773.5,1003.29,724.4
2018,9,23,11,0,950.0,88.0,1.3,22.8,796.0,1030.7,740.64
2018,9,23,11,15,953.0,88.5,1.3,22.9,809.5,1049.89,751.35
2018,9,23,11,30,956.0,89.0,1.3,23.0,823.0,1065.12,759.8
2018,9,23,11,45,959.0,89.5,1.35,23.1,830.0,1076.32,766.85
2018,9,23,12,0,962.0,90.0,1.4,23.2,837.0,1083.4,771.55
2018,9,23,12,15,963.5,88.5,1.4,23.25,834.5,1082.49,770.78
2018,9,23,12,30,965.0,87.0,1.4,23.3,832.0,1077.4,767.69
2018,9,23,12,45,965.5,86.0,1.4,23.3,822.5,1067.71,762.1
2018,9,23,13,0,966.0,85.0,1.4,23.3,813.0,1053.87,754.14
2018,9,23,13,15,963.0,84.0,1.4,23.3,795.0,1032.57,741.68
2018,9,23,13,30,960.0,83.0,1.4,23.3,777.0,1007.4,726.92
2018,9,23,13,45,953.0,82.0,1.4,23.25,750.5,974.81,707.63
2018,9,23,14,0,946.0,81.0,1.4,23.2,724.0,938.85,686.15
2018,9,23,14,15,936.0,80.0,1.4,23.1,691.0,897.16,660.92
2018,9,23,14,30,926.0,79.0,1.4,23.0,658.0,852.73,633.64
2018,9,23,14,45,912.0,77.0,1.4,22.85,618.0,801.57,601.57
2018,9,23,15,0,898.0,75.0,1.4,22.7,578.0,748.53,567.7
2018,9,23,15,15,880.0,72.5,1.4,22.7,533.0,690.62,529.42
2018,9,23,15,30,862.0,70.0,1.4,22.7,488.0,631.84,487.38
2018,9,23,15,45,835.5,68.0,1.4,22.25,439.0,571.38,443.12
2018,9,23,16,0,809.0,66.0,1.4,21.8,390.0,507.8,394.82
2018,9,23,16,15,771.5,62.5,1.4,21.25,338.5,438.49,340.35
2018,9,23,16,30,734.0,59.0,1.4,20.7,287.0,371.94,285.74
2018,9,23,16,45,677.0,54.0,1.4,20.15,234.5,300.2,225.34
2018,9,23,17,0,620.0,49.0,1.4,19.6,182.0,234.41,168.29
2018,9,23,17,15,527.5,42.0,1.45,18.75,134.0,165.59,110.16
2018,9,23,17,30,435.0,35.0,1.5,17.9,86.0,107.83,62.73
2018,9,23,17,45,279.0,24.0,1.55,17.05,50.5,50.67,15.34
2018,9,23,18,0,123.0,13.0,1.6,16.2,15.0,15.09,0.0
2018,9,23,18,15,61.5,6.5,1.6,15.85,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,1.05,14.35,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,9,24,6,15,210.0,16.5,0.9,15.15,31.0,25.13,0.0
2018,9,24,6,30,367.0,27.0,0.8,15.8,57.0,72.01,33.15
2018,9,24,6,45,473.0,35.0,0.7,16.45,102.5,125.4,77.24
2018,9,24,7,0,579.0,43.0,0.6,17.1,148.0,191.41,131.84
2018,9,24,7,15,642.0,48.0,0.55,17.8,198.5,254.61,186.71
2018,9,24,7,30,705.0,53.0,0.5,18.5,249.0,324.75,246.2
2018,9,24,7,45,745.0,58.0,0.4,19.2,301.0,391.62,301.09
2018,9,24,8,0,785.0,63.0,0.3,19.9,353.0,461.86,355.74
2018,9,24,8,15,813.0,66.0,0.3,20.6,402.5,526.3,404.3
2018,9,24,8,30,841.0,69.0,0.3,21.3,452.0,591.89,451.47
2018,9,24,8,45,861.0,71.5,0.3,22.0,498.0,648.41,490.37
2018,9,24,9,0,881.0,74.0,0.3,22.7,544.0,707.95,528.85
2018,9,24,9,15,897.5,75.5,0.3,23.2,585.5,762.95,562.17
2018,9,24,9,30,914.0,77.0,0.3,23.7,627.0,816.51,593.78
2018,9,24,9,45,926.5,77.5,0.3,24.25,662.5,863.84,620.59
2018,9,24,10,0,939.0,78.0,0.3,24.8,698.0,908.79,645.45
2018,9,24,10,15,946.5,79.5,0.3,25.15,726.5,947.75,666.75
2018,9,24,10,30,954.0,81.0,0.3,25.5,755.0,983.52,685.93
2018,9,24,10,45,959.0,81.5,0.35,25.8,776.0,1012.35,702.1
2018,9,24,11,0,964.0,82.0,0.4,26.1,797.0,1037.48,716.2
2018,9,24,11,15,967.0,83.0,0.4,26.25,810.5,1057.38,726.55
2018,9,24,11,30,970.0,84.0,0.4,26.4,824.0,1073.26,734.68
2018,9,24,11,45,971.0,84.5,0.45,26.55,829.5,1082.45,740.33
2018,9,24,12,0,972.0,85.0,0.5,26.7,835.0,1087.46,743.82
2018,9,24,12,15,971.5,84.5,0.55,26.7,832.0,1085.58,743.94
2018,9,24,12,30,971.0,84.0,0.6,26.7,829.0,1079.49,741.84
2018,9,24,12,45,968.5,83.5,0.65,26.7,818.0,1067.23,736.27
2018,9,24,13,0,966.0,83.0,0.7,26.7,807.0,1050.89,728.43
2018,9,24,13,15,961.5,82.0,0.7,26.6,788.0,1028.05,715.93
2018,9,24,13,30,957.0,81.0,0.7,26.5,769.0,1001.41,701.23
2018,9,24,13,45,950.0,80.0,0.75,26.35,742.5,968.82,684.09
2018,9,24,14,0,943.0,79.0,0.8,26.2,716.0,932.88,664.7
2018,9,24,14,15,933.0,78.5,0.8,26.0,683.0,891.8,641.02
2018,9,24,14,30,923.0,78.0,0.8,25.8,650.0,848.0,615.34
2018,9,24,14,45,909.0,76.0,0.8,25.6,610.0,796.91,584.5
2018,9,24,15,0,895.0,74.0,0.8,25.4,570.0,743.96,551.9
2018,9,24,15,15,877.0,71.5,0.8,25.4,525.5,686.16,514.88
2018,9,24,15,30,859.0,69.0,0.8,25.4,481.0,627.51,474.09
2018,9,24,15,45,833.5,66.0,0.8,24.8,432.0,566.66,431.05
2018,9,24,16,0,808.0,63.0,0.8,24.2,383.0,502.63,383.87
2018,9,24,16,15,771.0,59.5,0.8,23.6,331.5,433.7,330.93
2018,9,24,16,30,734.0,56.0,0.8,23.0,280.0,367.48,277.71
2018,9,24,16,45,678.0,51.5,0.85,22.35,228.5,296.75,219.35
2018,9,24,17,0,622.0,47.0,0.9,21.7,177.0,231.85,163.93
2018,9,24,17,15,530.0,39.5,0.95,20.75,129.0,162.71,106.33
2018,9,24,17,30,438.0,32.0,1.0,19.8,81.0,104.66,59.1
2018,9,24,17,45,272.5,21.5,1.05,18.9,46.5,46.93,9.45
2018,9,24,18,0,107.0,11.0,1.1,18.0,12.0,12.68,0.0
2018,9,24,18,15,53.5,5.5,1.1,17.75,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.0,0.65,12.75,1.5,0.0,0.0
2018,9,25,6,0,30.0,4.0,0.6,12.8,3.0,0.0,0.0
2018,9,25,6,15,198.5,15.5,0.55,13.75,29.5,23.92,0.0
2018,9,25,6,30,367.0,27.0,0.5,14.7,56.0,72.32,32.45
2018,9,25,6,45,478.5,34.5,0.45,15.65,101.5,126.64,78.05
2018,9,25,7,0,590.0,42.0,0.4,16.6,147.0,193.86,133.41
2018,9,25,7,15,654.0,47.0,0.35,17.4,198.0,258.08,188.96
2018,9,25,7,30,718.0,52.0,0.3,18.2,249.0,329.35,249.04
2018,9,25,7,45,759.5,56.0,0.25,19.0,301.0,396.55,304.09
2018,9,25,8,0,801.0,60.0,0.2,19.8,353.0,467.23,359.11
2018,9,25,8,15,829.0,63.0,0.2,20.55,403.0,532.5,408.02
2018,9,25,8,30,857.0,66.0,0.2,21.3,453.0,595.42,453.1
2018,9,25,8,45,877.0,68.0,0.2,22.1,499.0,655.58,494.12
2018,9,25,9,0,897.0,70.0,0.2,22.9,545.0,715.26,531.98
2018,9,25,9,15,911.0,72.5,0.2,23.55,586.5,770.21,564.67
2018,9,25,9,30,925.0,75.0,0.2,24.2,628.0,823.46,595.46
2018,9,25,9,45,935.0,76.5,0.25,24.8,663.0,870.22,622.42
2018,9,25,10,0,945.0,78.0,0.3,25.4,698.0,914.39,647.48
2018,9,25,10,15,952.5,79.0,0.3,25.75,726.5,952.89,668.4
2018,9,25,10,30,960.0,80.0,0.3,26.1,755.0,988.16,687.2
2018,9,25,10,45,965.0,81.0,0.3,26.4,776.0,1017.62,702.55
2018,9,25,11,0,970.0,82.0,0.3,26.7,797.0,1043.36,715.71
2018,9,25,11,15,973.0,82.0,0.35,26.9,810.0,1062.1,726.32
2018,9,25,11,30,976.0,82.0,0.4,27.1,823.0,1076.8,734.82
2018,9,25,11,45,976.0,82.5,0.4,27.25,827.5,1084.93,738.6
2018,9,25,12,0,976.0,83.0,0.4,27.4,832.0,1088.85,740.18
2018,9,25,12,15,974.0,83.0,0.45,27.45,828.5,1085.93,739.58
2018,9,25,12,30,972.0,83.0,0.5,27.5,825.0,1078.81,736.79
2018,9,25,12,45,968.0,83.5,0.55,27.5,813.5,1066.12,731.07
2018,9,25,13,0,964.0,84.0,0.6,27.5,802.0,1049.39,723.11
2018,9,25,13,15,959.0,83.0,0.6,27.4,782.5,1026.02,710.39
2018,9,25,13,30,954.0,82.0,0.6,27.3,763.0,998.87,695.53
2018,9,25,13,45,947.0,81.0,0.65,27.2,736.5,966.28,678.43
2018,9,25,14,0,940.0,80.0,0.7,27.1,710.0,930.35,659.11
2018,9,25,14,15,930.0,79.0,0.7,26.85,677.0,888.73,635.39
2018,9,25,14,30,920.0,78.0,0.7,26.6,644.0,844.41,609.67
2018,9,25,14,45,906.5,75.5,0.7,26.4,604.0,793.2,578.96
2018,9,25,15,0,893.0,73.0,0.7,26.2,564.0,740.1,546.46
2018,9,25,15,15,874.5,71.0,0.7,26.2,519.5,682.6,509.85
2018,9,25,15,30,856.0,69.0,0.7,26.2,475.0,624.31,469.43
2018,9,25,15,45,830.0,66.0,0.7,25.45,426.0,563.34,426.77
2018,9,25,16,0,804.0,63.0,0.7,24.7,377.0,499.25,379.95
2018,9,25,16,15,766.5,59.5,0.8,23.9,326.0,430.34,328.03
2018,9,25,16,30,729.0,56.0,0.9,23.1,275.0,364.21,275.43
2018,9,25,16,45,672.0,51.0,0.95,22.3,223.5,292.99,216.61
2018,9,25,17,0,615.0,46.0,1.0,21.5,172.0,227.75,160.88
2018,9,25,17,15,519.5,39.0,1.05,20.6,124.5,159.07,103.61
2018,9,25,17,30,424.0,32.0,1.1,19.7,77.0,101.82,56.93
2018,9,25,17,45,261.0,21.0,1.15,18.75,44.0,44.69,3.18
2018,9,25,18,0,98.0,10.0,1.2,17.8,11.0,11.41,0.0
2018,9,25,18,15,49.0,5.0,1.2,17.45,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.7,13.55,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.7,13.5,3.0,0.0,0.0
2018,9,26,6,15,189.5,15.0,0.6,14.35,28.0,23.25,0.0
2018,9,26,6,30,351.0,26.0,0.5,15.2,53.0,69.84,29.92
2018,9,26,6,45,462.0,34.5,0.4,16.05,98.0,124.42,76.66
2018,9,26,7,0,573.0,43.0,0.3,16.9,143.0,191.97,132.16
2018,9,26,7,15,637.5,49.0,0.25,17.7,194.0,255.86,187.16
2018,9,26,7,30,702.0,55.0,0.2,18.5,245.0,327.46,247.17
2018,9,26,7,45,742.5,59.5,0.2,19.3,296.5,393.9,301.68
2018,9,26,8,0,783.0,64.0,0.2,20.1,348.0,463.73,356.28
2018,9,26,8,15,811.5,67.0,0.2,20.85,397.5,528.31,404.65
2018,9,26,8,30,840.0,70.0,0.2,21.6,447.0,594.08,451.62
2018,9,26,8,45,814.0,84.0,0.2,22.4,480.0,637.57,480.51
2018,9,26,9,0,788.0,98.0,0.2,23.2,513.0,675.95,504.78
2018,9,26,9,15,805.5,100.5,0.2,23.85,552.5,729.35,537.82
2018,9,26,9,30,823.0,103.0,0.2,24.5,592.0,781.62,568.57
2018,9,26,9,45,818.5,111.5,0.2,25.15,621.5,820.89,590.3
2018,9,26,10,0,814.0,120.0,0.2,25.8,651.0,856.83,609.72
2018,9,26,10,15,741.5,153.5,0.25,26.2,653.0,861.11,610.72
2018,9,26,10,30,669.0,187.0,0.3,26.6,655.0,852.99,604.64
2018,9,26,10,45,669.5,194.5,0.3,27.05,674.0,879.28,619.3
2018,9,26,11,0,670.0,202.0,0.3,27.5,693.0,902.64,631.55
2018,9,26,11,15,714.0,187.5,0.3,27.7,719.0,942.33,654.32
2018,9,26,11,30,758.0,173.0,0.3,27.9,745.0,979.36,675.01
2018,9,26,11,45,762.5,173.5,0.35,28.15,752.0,990.63,681.31
2018,9,26,12,0,767.0,174.0,0.4,28.4,759.0,998.44,686.1
2018,9,26,12,15,854.5,135.0,0.4,28.5,784.5,1035.31,707.48
2018,9,26,12,30,942.0,96.0,0.4,28.6,810.0,1063.2,723.07
2018,9,26,12,45,897.5,113.0,0.45,28.65,785.5,1029.1,704.08
2018,9,26,13,0,853.0,130.0,0.5,28.7,761.0,1002.66,690.46
2018,9,26,13,15,763.5,160.0,0.5,28.6,714.5,940.03,654.1
2018,9,26,13,30,674.0,190.0,0.5,28.5,668.0,870.71,613.38
2018,9,26,13,45,648.5,189.0,0.55,28.45,635.5,827.01,588.78
2018,9,26,14,0,623.0,188.0,0.6,28.4,603.0,781.93,562.11
2018,9,26,14,15,678.0,158.0,0.65,28.15,589.0,773.76,560.11
2018,9,26,14,30,733.0,128.0,0.7,27.9,575.0,758.08,552.44
2018,9,26,14,45,682.5,132.5,0.75,27.6,528.0,692.45,511.41
2018,9,26,15,0,632.0,137.0,0.8,27.3,481.0,628.37,469.26
2018,9,26,15,15,493.0,156.5,0.8,27.3,411.5,516.71,390.22
2018,9,26,15,30,354.0,176.0,0.8,27.3,342.0,412.47,314.34
2018,9,26,15,45,334.0,158.0,0.85,26.45,301.5,361.98,278.61
2018,9,26,16,0,314.0,140.0,0.9,25.6,261.0,313.01,242.24
2018,9,26,16,15,459.5,104.0,0.9,24.8,253.5,331.17,255.29
2018,9,26,16,30,605.0,68.0,0.9,24.0,246.0,326.62,247.74
2018,9,26,16,45,569.5,60.0,0.95,23.15,202.0,266.93,197.62
2018,9,26,17,0,534.0,52.0,1.0,22.3,158.0,210.86,149.18
2018,9,26,17,15,437.0,43.0,1.0,21.35,113.0,144.57,94.54
2018,9,26,17,30,340.0,34.0,1.0,20.4,68.0,90.42,50.7
2018,9,26,17,45,203.5,21.5,1.0,19.45,38.5,39.53,0.0
2018,9,26,18,0,67.0,9.0,1.0,18.5,9.0,9.68,0.0
2018,9,26,18,15,33.5,4.5,1.0,18.2,4.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.1,15.65,1.0,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.1,15.7,2.0,0.0,0.0
2018,9,27,6,15,142.0,15.5,0.9,16.3,24.5,21.47,0.0
2018,9,27,6,30,267.0,28.0,0.7,16.9,47.0,62.12,25.9
2018,9,27,6,45,379.0,38.0,0.55,17.5,89.5,113.52,70.78
2018,9,27,7,0,491.0,48.0,0.4,18.1,132.0,177.74,123.11
2018,9,27,7,15,496.0,60.0,0.4,18.85,169.0,224.93,165.92
2018,9,27,7,30,501.0,72.0,0.4,19.6,206.0,272.26,207.61
2018,9,27,7,45,529.0,83.5,0.35,20.35,250.5,328.92,254.25
2018,9,27,8,0,557.0,95.0,0.3,21.1,295.0,388.04,300.61
2018,9,27,8,15,554.0,110.5,0.3,21.7,333.0,436.42,337.39
2018,9,27,8,30,551.0,126.0,0.3,22.3,371.0,483.2,371.41
2018,9,27,8,45,616.5,124.0,0.35,22.95,424.5,555.04,423.08
2018,9,27,9,0,682.0,122.0,0.4,23.6,478.0,631.2,475.83
2018,9,27,9,15,692.0,128.5,0.4,23.95,514.0,679.03,506.88
2018,9,27,9,30,702.0,135.0,0.4,24.3,550.0,725.47,536.06
2018,9,27,9,45,733.5,134.5,0.45,24.7,590.0,780.32,570.31
2018,9,27,10,0,765.0,134.0,0.5,25.1,630.0,834.7,603.53
2018,9,27,10,15,675.5,174.5,0.5,25.35,626.0,825.27,595.1
2018,9,27,10,30,586.0,215.0,0.5,25.6,622.0,799.92,576.62
2018,9,27,10,45,630.5,207.0,0.55,25.85,656.5,855.61,613.01
2018,9,27,11,0,675.0,199.0,0.6,26.1,691.0,904.55,642.7
2018,9,27,11,15,676.0,203.5,0.6,26.15,703.5,922.23,652.34
2018,9,27,11,30,677.0,208.0,0.6,26.2,716.0,936.8,660.59
2018,9,27,11,45,718.5,190.0,0.6,26.25,732.5,964.72,677.13
2018,9,27,12,0,760.0,172.0,0.6,26.3,749.0,989.01,691.24
2018,9,27,12,15,830.0,139.5,0.6,26.3,767.0,1015.31,706.78
2018,9,27,12,30,900.0,107.0,0.6,26.3,785.0,1033.09,717.21
2018,9,27,12,45,795.5,151.0,0.65,26.25,744.0,980.47,686.8
2018,9,27,13,0,691.0,195.0,0.7,26.2,703.0,922.09,653.28
2018,9,27,13,15,669.5,197.0,0.7,26.1,679.0,889.82,634.75
2018,9,27,13,30,648.0,199.0,0.7,26.0,655.0,855.31,614.3
2018,9,27,13,45,658.5,185.0,0.75,25.85,634.0,831.39,601.47
2018,9,27,14,0,669.0,171.0,0.8,25.7,613.0,804.03,586.14
2018,9,27,14,15,623.5,175.0,0.8,25.4,571.0,744.93,548.75
2018,9,27,14,30,578.0,179.0,0.8,25.1,529.0,680.46,506.69
2018,9,27,14,45,428.5,203.0,0.85,24.8,453.0,565.63,426.88
2018,9,27,15,0,279.0,227.0,0.9,24.5,377.0,449.96,343.76
2018,9,27,15,15,376.5,185.5,0.9,24.5,370.5,456.52,351.69
2018,9,27,15,30,474.0,144.0,0.9,24.5,364.0,464.15,358.37
2018,9,27,15,45,541.5,116.5,0.9,23.6,342.0,451.47,349.93
2018,9,27,16,0,609.0,89.0,0.9,22.7,320.0,425.27,330.28
2018,9,27,16,15,485.0,88.0,0.9,22.1,255.5,329.76,256.18
2018,9,27,16,30,361.0,87.0,0.9,21.5,191.0,244.18,188.5
2018,9,27,16,45,334.0,74.5,0.9,20.9,156.0,198.16,149.73
2018,9,27,17,0,307.0,62.0,0.9,20.3,121.0,155.18,112.4
2018,9,27,17,15,244.0,47.5,0.9,19.7,85.5,105.8,71.18
2018,9,27,17,30,181.0,33.0,0.9,19.1,50.0,64.6,36.84
2018,9,27,17,45,103.5,19.0,0.9,18.5,27.5,27.66,0.0
2018,9,27,18,0,26.0,5.0,0.9,17.9,5.0,5.1,0.0
2018,9,27,18,15,13.0,2.5,0.9,17.6,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,28,5,45,5.5,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,6,0,11.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,28,6,15,11.0,5.5,0.5,13.8,6.0,5.59,0.0
2018,9,28,6,30,11.0,11.0,0.5,14.3,12.0,11.14,0.94
2018,9,28,6,45,5.5,20.5,0.5,14.75,21.0,19.04,9.86
2018,9,28,7,0,0.0,30.0,0.5,15.2,30.0,26.43,16.73
2018,9,28,7,15,9.0,53.0,0.5,15.65,55.5,49.89,36.63
2018,9,28,7,30,18.0,76.0,0.5,16.1,81.0,77.98,60.34
2018,9,28,7,45,152.0,104.0,0.5,16.5,157.5,170.62,136.3
2018,9,28,8,0,286.0,132.0,0.5,16.9,234.0,282.06,225.72
2018,9,28,8,15,367.0,134.5,0.5,17.4,284.5,355.43,282.99
2018,9,28,8,30,448.0,137.0,0.5,17.9,335.0,428.71,338.99
2018,9,28,8,45,420.5,164.0,0.5,18.35,365.0,464.57,364.25
2018,9,28,9,0,393.0,191.0,0.5,18.8,395.0,496.43,385.95
2018,9,28,9,15,561.0,157.0,0.5,19.1,473.0,605.76,466.46
2018,9,28,9,30,729.0,123.0,0.5,19.4,551.0,733.98,554.71
2018,9,28,9,45,803.5,106.5,0.55,19.65,603.5,803.79,598.81
2018,9,28,10,0,878.0,90.0,0.6,19.9,656.0,871.28,641.23
2018,9,28,10,15,886.0,91.0,0.6,20.0,683.0,907.85,662.46
2018,9,28,10,30,894.0,92.0,0.6,20.1,710.0,941.46,682.07
2018,9,28,10,45,898.5,93.5,0.6,20.15,730.0,969.16,698.01
2018,9,28,11,0,903.0,95.0,0.6,20.2,750.0,993.38,711.84
2018,9,28,11,15,906.5,95.5,0.6,20.15,762.5,1011.84,722.46
2018,9,28,11,30,910.0,96.0,0.6,20.1,775.0,1026.55,730.95
2018,9,28,11,45,910.5,96.5,0.6,20.05,779.5,1034.41,735.41
2018,9,28,12,0,911.0,97.0,0.6,20.0,784.0,1038.33,737.71
2018,9,28,12,15,912.0,95.5,0.65,19.95,781.0,1036.5,737.91
2018,9,28,12,30,913.0,94.0,0.7,19.9,778.0,1030.71,735.9
2018,9,28,12,45,913.5,92.0,0.7,19.85,768.0,1019.89,729.8
2018,9,28,13,0,914.0,90.0,0.7,19.8,758.0,1005.16,721.46
2018,9,28,13,15,909.5,89.0,0.75,19.7,739.5,982.92,709.81
2018,9,28,13,30,905.0,88.0,0.8,19.6,721.0,957.11,695.94
2018,9,28,13,45,898.0,87.0,0.8,19.45,695.5,925.58,677.48
2018,9,28,14,0,891.0,86.0,0.8,19.3,670.0,890.92,656.95
2018,9,28,14,15,881.0,84.0,0.8,19.1,637.5,849.62,632.02
2018,9,28,14,30,871.0,82.0,0.8,18.9,605.0,805.82,605.14
2018,9,28,14,45,857.0,80.0,0.8,18.7,566.5,756.67,574.22
2018,9,28,15,0,843.0,78.0,0.8,18.5,528.0,705.87,541.61
2018,9,28,15,15,823.0,75.5,0.8,18.5,484.5,653.65,506.26
2018,9,28,15,30,803.0,73.0,0.8,18.5,441.0,595.74,464.27
2018,9,28,15,45,776.0,70.0,0.8,17.75,394.0,533.1,418.51
2018,9,28,16,0,749.0,67.0,0.8,17.0,347.0,471.42,371.42
2018,9,28,16,15,710.5,62.0,0.8,16.5,297.5,403.59,317.19
2018,9,28,16,30,672.0,57.0,0.8,16.0,248.0,338.84,263.13
2018,9,28,16,45,587.5,53.5,0.8,15.45,196.5,264.32,200.22
2018,9,28,17,0,503.0,50.0,0.8,14.9,145.0,198.6,143.64
2018,9,28,17,15,306.0,41.0,0.8,14.35,93.5,113.71,76.39
2018,9,28,17,30,109.0,32.0,0.8,13.8,42.0,50.34,28.75
2018,9,28,17,45,72.0,19.0,0.75,13.25,23.5,23.07,0.0
2018,9,28,18,0,35.0,6.0,0.7,12.7,5.0,0.0,0.0
2018,9,28,18,15,17.5,3.0,0.7,12.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,29,5,45,2.0,0.5,0.8,12.05,0.5,0.0,0.0
2018,9,29,6,0,4.0,1.0,0.8,12.1,1.0,0.0,0.0
2018,9,29,6,15,4.0,3.0,0.85,12.3,3.0,2.95,0.0
2018,9,29,6,30,4.0,5.0,0.9,12.5,5.0,4.94,0.0
2018,9,29,6,45,68.5,10.5,0.9,12.7,21.5,25.61,12.77
2018,9,29,7,0,133.0,16.0,0.9,12.9,38.0,54.71,36.32
2018,9,29,7,15,66.5,15.0,0.95,13.15,26.0,39.11,26.39
2018,9,29,7,30,0.0,14.0,1.0,13.4,14.0,12.3,4.99
2018,9,29,7,45,0.0,16.5,1.05,13.65,16.5,14.51,6.9
2018,9,29,8,0,0.0,19.0,1.1,13.9,19.0,16.72,8.78
2018,9,29,8,15,0.0,26.0,1.1,14.25,26.0,22.9,14.03
2018,9,29,8,30,0.0,33.0,1.1,14.6,33.0,29.09,19.23
2018,9,29,8,45,0.0,41.5,1.1,14.95,41.5,36.63,25.51
2018,9,29,9,0,0.0,50.0,1.1,15.3,50.0,44.17,31.72
2018,9,29,9,15,0.0,49.5,1.1,15.65,49.5,43.74,31.21
2018,9,29,9,30,0.0,49.0,1.1,16.0,49.0,43.32,30.72
2018,9,29,9,45,0.0,60.0,1.1,16.35,60.0,53.1,38.71
2018,9,29,10,0,0.0,71.0,1.1,16.7,71.0,62.89,46.64
2018,9,29,10,15,0.0,92.0,1.15,16.9,92.0,81.6,61.83
2018,9,29,10,30,0.0,113.0,1.2,17.1,113.0,100.92,77.36
2018,9,29,10,45,0.0,107.0,1.2,17.3,107.0,95.38,72.67
2018,9,29,11,0,0.0,101.0,1.2,17.5,101.0,89.87,68.09
2018,9,29,11,15,0.5,109.5,1.2,17.5,110.0,98.22,74.81
2018,9,29,11,30,1.0,118.0,1.2,17.5,119.0,106.6,81.53
2018,9,29,11,45,0.5,107.0,1.2,17.55,107.5,95.94,72.86
2018,9,29,12,0,0.0,96.0,1.2,17.6,96.0,85.34,64.26
2018,9,29,12,15,0.0,97.0,1.2,17.55,97.0,86.25,65.03
2018,9,29,12,30,0.0,98.0,1.2,17.5,98.0,87.16,65.8
2018,9,29,12,45,1.0,112.0,1.2,17.45,112.5,101.03,77.11
2018,9,29,13,0,2.0,126.0,1.2,17.4,127.0,114.99,88.45
2018,9,29,13,15,1.5,110.5,1.2,17.3,111.5,100.06,76.47
2018,9,29,13,30,1.0,95.0,1.2,17.2,96.0,85.27,64.59
2018,9,29,13,45,120.0,115.5,1.2,17.05,193.5,238.21,192.15
2018,9,29,14,0,239.0,136.0,1.2,16.9,291.0,377.07,302.68
2018,9,29,14,15,267.0,157.5,1.2,16.75,323.0,416.17,332.1
2018,9,29,14,30,295.0,179.0,1.2,16.6,355.0,435.88,347.57
2018,9,29,14,45,234.0,173.0,1.15,16.4,306.5,369.67,295.99
2018,9,29,15,0,173.0,167.0,1.1,16.2,258.0,296.74,238.88
2018,9,29,15,15,91.5,130.5,1.1,16.2,178.5,194.7,156.8
2018,9,29,15,30,10.0,94.0,1.1,16.2,99.0,90.0,70.03
2018,9,29,15,45,132.5,100.0,1.1,15.8,149.5,183.87,149.7
2018,9,29,16,0,255.0,106.0,1.1,15.4,200.0,245.45,199.69
