Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,16,15,174.5,92.0,1.05,15.1,152.0,178.55,143.81
2018,9,29,16,30,94.0,78.0,1.0,14.8,104.0,115.47,91.26
2018,9,29,16,45,47.0,53.0,0.95,14.55,66.0,68.32,51.65
2018,9,29,17,0,0.0,28.0,0.9,14.3,28.0,24.65,15.34
2018,9,29,17,15,0.0,19.5,0.85,14.05,19.5,17.15,8.7
2018,9,29,17,30,0.0,11.0,0.8,13.8,11.0,9.66,1.62
2018,9,29,17,45,3.5,6.5,0.75,13.55,6.5,6.19,0.0
2018,9,29,18,0,7.0,2.0,0.7,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,0.7,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,6,15,13.0,8.0,0.55,13.0,9.0,8.0,0.0
2018,9,30,6,30,26.0,16.0,0.5,13.2,18.0,18.5,3.2
2018,9,30,6,45,40.5,31.5,0.5,13.4,37.0,38.93,24.72
2018,9,30,7,0,55.0,47.0,0.5,13.6,56.0,60.67,43.78
2018,9,30,7,15,104.5,63.5,0.5,13.85,88.0,96.25,73.63
2018,9,30,7,30,154.0,80.0,0.5,14.1,120.0,143.38,113.53
2018,9,30,7,45,148.0,108.5,0.5,14.3,153.5,174.53,140.38
2018,9,30,8,0,142.0,137.0,0.5,14.5,187.0,210.39,170.13
2018,9,30,8,15,202.5,152.5,0.5,14.9,234.5,276.44,223.33
2018,9,30,8,30,263.0,168.0,0.5,15.3,282.0,341.34,274.22
2018,9,30,8,45,404.5,156.5,0.5,15.7,353.5,447.42,356.19
2018,9,30,9,0,546.0,145.0,0.5,16.1,425.0,555.91,436.74
2018,9,30,9,15,623.0,138.0,0.55,16.55,481.0,639.42,496.02
2018,9,30,9,30,700.0,131.0,0.6,17.0,537.0,721.04,552.12
2018,9,30,9,45,467.5,192.0,0.6,17.5,470.0,616.87,473.12
2018,9,30,10,0,235.0,253.0,0.6,18.0,403.0,485.15,373.43
2018,9,30,10,15,214.5,268.0,0.6,18.35,409.5,476.1,366.8
2018,9,30,10,30,194.0,283.0,0.6,18.7,416.0,480.09,368.16
2018,9,30,10,45,193.5,312.0,0.65,19.05,447.5,517.0,393.64
2018,9,30,11,0,193.0,341.0,0.7,19.4,479.0,553.35,418.08
2018,9,30,11,15,176.5,343.5,0.7,19.6,471.5,543.2,409.48
2018,9,30,11,30,160.0,346.0,0.7,19.8,464.0,531.81,400.54
2018,9,30,11,45,111.0,329.5,0.7,19.95,411.5,465.25,351.67
2018,9,30,12,0,62.0,313.0,0.7,20.1,359.0,379.43,288.42
2018,9,30,12,15,186.5,308.0,0.7,20.2,446.0,517.15,392.6
2018,9,30,12,30,311.0,303.0,0.7,20.3,533.0,653.14,489.05
2018,9,30,12,45,509.5,235.0,0.75,20.35,605.5,788.71,584.9
2018,9,30,13,0,708.0,167.0,0.8,20.4,678.0,906.62,663.45
2018,9,30,13,15,463.0,230.5,0.75,20.3,561.0,720.68,536.17
2018,9,30,13,30,218.0,294.0,0.7,20.2,444.0,516.66,390.9
2018,9,30,13,45,217.5,281.5,0.7,20.15,426.5,496.19,378.92
2018,9,30,14,0,217.0,269.0,0.7,20.1,409.0,474.96,364.46
2018,9,30,14,15,331.5,234.5,0.7,19.95,436.0,540.06,415.11
2018,9,30,14,30,446.0,200.0,0.7,19.8,463.0,595.39,456.87
2018,9,30,14,45,560.0,160.5,0.7,19.65,468.5,619.18,476.14
2018,9,30,15,0,674.0,121.0,0.7,19.5,474.0,638.11,491.56
2018,9,30,15,15,684.5,106.5,0.7,19.5,438.5,595.18,460.92
2018,9,30,15,30,695.0,92.0,0.7,19.5,403.0,549.18,427.73
2018,9,30,15,45,613.0,95.0,0.65,18.95,347.0,467.21,366.36
2018,9,30,16,0,531.0,98.0,0.6,18.4,291.0,391.98,308.5
2018,9,30,16,15,467.5,90.5,0.55,18.0,242.0,318.12,249.95
2018,9,30,16,30,404.0,83.0,0.5,17.6,193.0,255.67,198.73
2018,9,30,16,45,346.0,70.0,0.45,17.25,150.5,196.34,148.89
2018,9,30,17,0,288.0,57.0,0.4,16.9,108.0,143.91,104.24
2018,9,30,17,15,210.0,43.0,0.4,16.45,73.5,93.6,62.59
2018,9,30,17,30,132.0,29.0,0.4,16.0,39.0,52.41,26.68
2018,9,30,17,45,70.0,15.5,0.35,15.55,20.5,19.5,0.0
2018,9,30,18,0,8.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.0,1.0,0.25,14.95,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.6,12.5,1.5,1.36,0.0
2018,10,1,6,30,0.0,3.0,0.6,12.7,3.0,2.63,0.0
2018,10,1,6,45,0.0,5.0,0.55,12.95,5.0,4.38,0.0
2018,10,1,7,0,0.0,7.0,0.5,13.2,7.0,6.14,0.0
2018,10,1,7,15,0.0,8.5,0.5,13.35,8.5,7.46,0.78
2018,10,1,7,30,0.0,10.0,0.5,13.5,10.0,8.78,1.96
2018,10,1,7,45,0.0,27.0,0.5,13.65,27.0,23.76,14.94
2018,10,1,8,0,0.0,44.0,0.5,13.8,44.0,38.8,27.82
2018,10,1,8,15,1.5,89.0,0.5,13.95,89.5,80.35,62.95
2018,10,1,8,30,3.0,134.0,0.5,14.1,135.0,124.33,99.22
2018,10,1,8,45,1.5,119.5,0.5,14.3,120.0,108.87,85.92
2018,10,1,9,0,0.0,105.0,0.5,14.5,105.0,93.85,73.21
2018,10,1,9,15,0.0,102.0,0.55,14.7,102.0,90.9,70.57
2018,10,1,9,30,0.0,99.0,0.6,14.9,99.0,88.03,67.98
2018,10,1,9,45,2.0,134.0,0.6,15.1,135.5,122.46,96.0
2018,10,1,10,0,4.0,169.0,0.6,15.3,172.0,157.73,124.09
2018,10,1,10,15,2.5,149.0,0.6,15.45,151.0,137.12,107.08
2018,10,1,10,30,1.0,129.0,0.6,15.6,130.0,116.81,90.53
2018,10,1,10,45,2.0,144.5,0.6,15.8,146.0,132.39,102.98
2018,10,1,11,0,3.0,160.0,0.6,16.0,162.0,148.12,115.35
2018,10,1,11,15,40.0,228.5,0.6,16.15,257.5,264.88,208.08
2018,10,1,11,30,77.0,297.0,0.6,16.3,353.0,376.49,292.54
2018,10,1,11,45,77.0,306.0,0.65,16.45,362.5,386.98,299.28
2018,10,1,12,0,77.0,315.0,0.7,16.6,372.0,397.22,306.72
2018,10,1,12,15,45.0,272.5,0.7,16.65,306.0,318.06,246.54
2018,10,1,12,30,13.0,230.0,0.7,16.7,240.0,226.36,175.8
2018,10,1,12,45,7.5,189.0,0.7,16.75,194.5,180.53,140.38
2018,10,1,13,0,2.0,148.0,0.7,16.8,149.0,135.73,104.94
2018,10,1,13,15,2.0,142.5,0.7,16.8,143.5,130.5,101.02
2018,10,1,13,30,2.0,137.0,0.7,16.8,138.0,125.29,96.98
2018,10,1,13,45,2.5,153.0,0.7,16.75,154.5,140.94,109.73
2018,10,1,14,0,3.0,169.0,0.7,16.7,171.0,156.85,122.61
2018,10,1,14,15,4.0,166.0,0.65,16.6,168.5,154.88,121.26
2018,10,1,14,30,5.0,163.0,0.6,16.5,166.0,152.89,119.98
2018,10,1,14,45,6.0,161.0,0.6,16.4,164.5,151.84,119.52
2018,10,1,15,0,7.0,159.0,0.6,16.3,163.0,150.79,119.06
2018,10,1,15,15,6.0,149.5,0.6,16.3,152.5,141.0,111.43
2018,10,1,15,30,5.0,140.0,0.6,16.3,142.0,131.36,103.91
2018,10,1,15,45,7.5,129.0,0.55,16.0,132.0,122.4,97.01
2018,10,1,16,0,10.0,118.0,0.5,15.7,122.0,113.24,89.8
2018,10,1,16,15,8.0,104.5,0.5,15.55,107.5,99.35,78.41
2018,10,1,16,30,6.0,91.0,0.5,15.4,93.0,85.77,67.09
2018,10,1,16,45,3.5,72.0,0.5,15.25,73.0,66.83,51.02
2018,10,1,17,0,1.0,53.0,0.5,15.1,53.0,48.26,35.04
2018,10,1,17,15,3.0,36.5,0.5,15.0,36.5,33.44,21.85
2018,10,1,17,30,5.0,20.0,0.5,14.9,20.0,18.33,6.49
2018,10,1,17,45,5.0,10.5,0.5,14.8,10.5,9.93,0.0
2018,10,1,18,0,5.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.75,13.9,3.0,2.73,0.0
2018,10,2,6,30,0.0,6.0,0.7,14.0,6.0,5.26,0.0
2018,10,2,6,45,1.0,12.5,0.7,14.1,12.5,11.16,3.4
2018,10,2,7,0,2.0,19.0,0.7,14.2,19.0,17.2,8.85
2018,10,2,7,15,1.0,19.5,0.7,14.5,19.5,17.45,9.29
2018,10,2,7,30,0.0,20.0,0.7,14.8,20.0,17.58,9.49
2018,10,2,7,45,0.0,17.0,0.7,15.1,17.0,14.95,7.23
2018,10,2,8,0,0.0,14.0,0.7,15.4,14.0,12.31,4.94
2018,10,2,8,15,0.0,22.0,0.7,16.2,22.0,19.37,10.91
2018,10,2,8,30,0.0,30.0,0.7,17.0,30.0,26.44,16.81
2018,10,2,8,45,2.5,67.0,0.7,17.75,68.5,60.87,45.55
2018,10,2,9,0,5.0,104.0,0.7,18.5,107.0,96.45,74.53
2018,10,2,9,15,52.0,175.5,0.7,18.75,205.5,209.78,166.28
2018,10,2,9,30,99.0,247.0,0.7,19.0,304.0,326.09,256.0
2018,10,2,9,45,139.5,267.5,0.7,19.2,352.5,399.59,310.52
2018,10,2,10,0,180.0,288.0,0.7,19.4,401.0,462.68,356.42
2018,10,2,10,15,168.0,296.5,0.7,19.7,405.5,467.34,357.97
2018,10,2,10,30,156.0,305.0,0.7,20.0,410.0,470.7,359.12
2018,10,2,10,45,110.0,309.5,0.7,20.25,384.5,436.1,331.93
2018,10,2,11,0,64.0,314.0,0.7,20.5,359.0,381.57,290.42
2018,10,2,11,15,176.5,306.0,0.7,20.7,434.0,501.85,381.14
2018,10,2,11,30,289.0,298.0,0.7,20.9,509.0,625.28,468.85
2018,10,2,11,45,175.5,306.0,0.7,21.1,434.5,504.37,379.69
2018,10,2,12,0,62.0,314.0,0.7,21.3,360.0,381.5,288.44
2018,10,2,12,15,105.0,314.0,0.65,21.35,391.0,442.91,335.02
2018,10,2,12,30,148.0,314.0,0.6,21.4,422.0,485.08,365.68
2018,10,2,12,45,165.0,273.5,0.6,21.45,392.5,454.73,344.88
2018,10,2,13,0,182.0,233.0,0.6,21.5,363.0,440.53,336.04
2018,10,2,13,15,108.5,233.5,0.6,21.4,310.5,350.6,268.68
2018,10,2,13,30,35.0,234.0,0.6,21.3,258.0,264.45,202.68
2018,10,2,13,45,37.5,240.0,0.6,21.25,264.5,272.44,209.61
2018,10,2,14,0,40.0,246.0,0.6,21.2,271.0,280.34,215.91
2018,10,2,14,15,87.0,240.5,0.6,21.0,292.0,312.86,242.52
2018,10,2,14,30,134.0,235.0,0.6,20.8,313.0,355.06,275.76
2018,10,2,14,45,247.0,216.0,0.55,20.65,347.5,427.14,331.8
2018,10,2,15,0,360.0,197.0,0.5,20.5,382.0,475.07,368.46
2018,10,2,15,15,476.0,153.0,0.5,20.5,375.0,498.44,386.91
2018,10,2,15,30,592.0,109.0,0.5,20.5,368.0,502.27,390.49
2018,10,2,15,45,503.5,106.5,0.5,19.9,309.5,410.55,321.79
2018,10,2,16,0,415.0,104.0,0.5,19.3,251.0,333.4,262.66
2018,10,2,16,15,284.0,100.0,0.55,18.85,193.5,236.43,186.34
2018,10,2,16,30,153.0,96.0,0.6,18.4,136.0,158.02,123.44
2018,10,2,16,45,138.5,77.0,0.6,18.0,107.5,129.14,98.76
2018,10,2,17,0,124.0,58.0,0.6,17.6,79.0,96.17,70.14
2018,10,2,17,15,154.0,42.0,0.6,17.15,59.0,77.39,51.06
2018,10,2,17,30,184.0,26.0,0.6,16.7,39.0,55.28,21.66
2018,10,2,17,45,98.0,14.0,0.6,16.25,20.5,20.01,0.0
2018,10,2,18,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,0.6,15.65,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.8,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.4,14.9,3.0,2.63,0.0
2018,10,3,6,45,0.0,5.0,0.35,15.05,5.0,4.38,0.0
2018,10,3,7,0,0.0,7.0,0.3,15.2,7.0,6.14,0.0
2018,10,3,7,15,0.0,10.0,0.3,15.45,10.0,8.78,1.86
2018,10,3,7,30,0.0,13.0,0.3,15.7,13.0,11.42,4.17
2018,10,3,7,45,0.0,17.0,0.3,16.0,17.0,14.95,7.21
2018,10,3,8,0,0.0,21.0,0.3,16.3,21.0,18.48,10.21
2018,10,3,8,15,0.0,46.0,0.3,16.55,46.0,40.58,28.95
2018,10,3,8,30,0.0,71.0,0.3,16.8,71.0,62.78,47.42
2018,10,3,8,45,0.0,77.0,0.35,17.05,77.0,68.12,51.6
2018,10,3,9,0,0.0,83.0,0.4,17.3,83.0,73.48,55.79
2018,10,3,9,15,0.0,72.0,0.4,17.4,72.0,63.71,47.54
2018,10,3,9,30,0.0,61.0,0.4,17.5,61.0,53.96,39.37
2018,10,3,9,45,2.0,102.5,0.4,17.65,104.0,92.92,71.25
2018,10,3,10,0,4.0,144.0,0.4,17.8,147.0,133.78,103.88
2018,10,3,10,15,4.0,156.0,0.4,17.9,159.0,145.3,112.63
2018,10,3,10,30,4.0,168.0,0.4,18.0,171.0,156.87,121.51
2018,10,3,10,45,4.5,168.5,0.45,18.1,172.0,157.83,122.08
2018,10,3,11,0,5.0,169.0,0.5,18.2,173.0,158.82,122.76
2018,10,3,11,15,16.0,204.5,0.5,18.3,216.5,204.24,158.55
2018,10,3,11,30,27.0,240.0,0.5,18.4,260.0,265.22,205.32
2018,10,3,11,45,71.5,293.5,0.5,18.5,346.0,368.43,283.58
2018,10,3,12,0,116.0,347.0,0.5,18.6,432.0,492.2,373.12
2018,10,3,12,15,77.0,270.5,0.5,18.6,327.0,348.63,267.34
2018,10,3,12,30,38.0,194.0,0.5,18.6,222.0,227.48,176.12
2018,10,3,12,45,20.5,174.5,0.5,18.6,189.5,189.58,146.88
2018,10,3,13,0,3.0,155.0,0.5,18.6,157.0,143.45,110.24
2018,10,3,13,15,6.0,170.5,0.5,18.65,174.5,161.2,124.63
2018,10,3,13,30,9.0,186.0,0.5,18.7,192.0,179.04,138.78
2018,10,3,13,45,93.5,195.0,0.5,18.75,254.0,289.15,227.12
2018,10,3,14,0,178.0,204.0,0.5,18.8,316.0,384.11,300.36
2018,10,3,14,15,209.0,222.0,0.5,18.75,347.0,423.35,329.39
2018,10,3,14,30,240.0,240.0,0.5,18.7,378.0,459.44,356.24
2018,10,3,14,45,163.5,220.5,0.5,18.7,311.5,356.07,278.35
2018,10,3,15,0,87.0,201.0,0.5,18.7,245.0,261.33,205.65
2018,10,3,15,15,245.5,174.5,0.5,18.7,283.5,355.91,282.27
2018,10,3,15,30,404.0,148.0,0.5,18.7,322.0,422.17,333.22
2018,10,3,15,45,536.5,108.0,0.5,18.4,311.5,435.12,342.88
2018,10,3,16,0,669.0,68.0,0.5,18.1,301.0,426.99,335.31
2018,10,3,16,15,629.5,62.5,0.5,17.8,255.0,362.94,283.23
2018,10,3,16,30,590.0,57.0,0.5,17.5,209.0,302.31,232.37
2018,10,3,16,45,518.0,50.5,0.5,17.2,162.5,233.78,174.26
2018,10,3,17,0,446.0,44.0,0.5,16.9,116.0,173.43,122.18
2018,10,3,17,15,321.5,33.5,0.5,16.5,76.0,107.23,67.9
2018,10,3,17,30,197.0,23.0,0.5,16.1,36.0,54.11,16.41
2018,10,3,17,45,98.5,11.5,0.5,15.7,18.0,17.64,0.0
2018,10,3,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,8.5,3.5,1.0,12.35,4.0,3.7,0.0
2018,10,4,6,30,17.0,7.0,1.0,12.4,8.0,9.34,0.0
2018,10,4,6,45,8.5,12.5,1.0,12.4,13.0,12.78,4.34
2018,10,4,7,0,0.0,18.0,1.0,12.4,18.0,15.82,7.78
2018,10,4,7,15,0.0,24.0,1.0,12.5,24.0,21.11,12.54
2018,10,4,7,30,0.0,30.0,1.0,12.6,30.0,26.41,17.23
2018,10,4,7,45,0.0,26.0,1.0,12.65,26.0,22.88,14.21
2018,10,4,8,0,0.0,22.0,1.0,12.7,22.0,19.36,11.14
2018,10,4,8,15,0.0,26.0,1.05,12.9,26.0,22.9,14.15
2018,10,4,8,30,0.0,30.0,1.1,13.1,30.0,26.44,17.12
2018,10,4,8,45,0.0,54.5,1.1,13.3,54.5,48.14,35.54
2018,10,4,9,0,0.0,79.0,1.1,13.5,79.0,69.91,53.74
2018,10,4,9,15,0.0,80.5,1.1,13.75,80.5,71.27,54.63
2018,10,4,9,30,0.0,82.0,1.1,14.0,82.0,72.62,55.55
2018,10,4,9,45,1.5,117.0,1.1,14.3,118.0,106.09,83.09
2018,10,4,10,0,3.0,152.0,1.1,14.6,154.0,140.67,111.03
2018,10,4,10,15,5.5,175.5,1.1,14.9,179.0,165.64,130.84
2018,10,4,10,30,8.0,199.0,1.1,15.2,204.0,191.02,150.76
2018,10,4,10,45,9.5,207.5,1.1,15.45,214.0,200.86,158.2
2018,10,4,11,0,11.0,216.0,1.1,15.7,224.0,210.79,165.74
2018,10,4,11,15,23.5,253.5,1.15,16.0,270.5,260.84,205.04
2018,10,4,11,30,36.0,291.0,1.2,16.3,317.0,330.37,258.33
2018,10,4,11,45,43.0,303.0,1.2,16.6,334.0,350.96,273.39
2018,10,4,12,0,50.0,315.0,1.2,16.9,351.0,371.58,288.66
2018,10,4,12,15,51.0,308.5,1.2,17.1,345.5,365.19,283.62
2018,10,4,12,30,52.0,302.0,1.2,17.3,340.0,358.64,278.69
2018,10,4,12,45,35.0,271.5,1.2,17.55,297.0,307.55,239.37
2018,10,4,13,0,18.0,241.0,1.2,17.8,254.0,242.69,189.14
2018,10,4,13,15,12.5,216.0,1.25,17.85,225.0,212.2,165.66
2018,10,4,13,30,7.0,191.0,1.3,17.9,196.0,182.21,142.17
2018,10,4,13,45,17.0,207.5,1.3,18.0,218.5,207.64,162.89
2018,10,4,14,0,27.0,224.0,1.3,18.1,241.0,245.74,193.19
2018,10,4,14,15,159.5,224.0,1.35,18.0,315.5,369.89,293.71
2018,10,4,14,30,292.0,224.0,1.4,17.9,390.0,483.19,382.07
2018,10,4,14,45,315.0,209.0,1.4,17.85,377.0,470.92,373.09
2018,10,4,15,0,338.0,194.0,1.4,17.8,364.0,455.76,362.62
2018,10,4,15,15,549.0,135.5,1.4,17.8,382.5,526.77,419.53
2018,10,4,15,30,760.0,77.0,1.4,17.8,401.0,566.27,450.07
2018,10,4,15,45,764.5,68.0,1.45,17.35,361.5,516.9,411.79
2018,10,4,16,0,769.0,59.0,1.5,16.9,322.0,465.18,370.5
2018,10,4,16,15,680.5,59.0,1.5,16.4,265.0,379.78,301.05
2018,10,4,16,30,592.0,59.0,1.5,15.9,208.0,304.36,237.67
2018,10,4,16,45,514.5,51.0,1.5,15.45,159.5,232.39,175.62
2018,10,4,17,0,437.0,43.0,1.5,15.0,111.0,169.38,120.51
2018,10,4,17,15,346.0,32.5,1.5,14.4,74.0,110.66,69.88
2018,10,4,17,30,255.0,22.0,1.5,13.8,37.0,60.15,11.53
2018,10,4,17,45,127.5,11.0,1.45,13.2,18.5,19.15,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,6,15,97.0,10.0,1.05,10.05,14.5,15.12,0.0
2018,10,5,6,30,194.0,20.0,1.0,10.6,29.0,46.78,0.0
2018,10,5,6,45,237.5,34.0,0.95,11.1,59.0,86.8,54.29
2018,10,5,7,0,281.0,48.0,0.9,11.6,89.0,128.57,92.66
2018,10,5,7,15,468.0,48.0,0.85,12.4,147.5,208.97,158.51
2018,10,5,7,30,655.0,48.0,0.8,13.2,206.0,308.79,241.13
2018,10,5,7,45,536.0,70.0,0.75,14.0,218.5,322.94,257.59
2018,10,5,8,0,417.0,92.0,0.7,14.8,231.0,316.24,254.92
2018,10,5,8,15,501.5,97.5,0.7,15.45,289.0,398.82,320.99
2018,10,5,8,30,586.0,103.0,0.7,16.1,347.0,484.9,386.82
2018,10,5,8,45,711.5,86.5,0.65,16.8,415.0,580.18,457.18
2018,10,5,9,0,837.0,70.0,0.6,17.5,483.0,677.82,525.24
2018,10,5,9,15,852.5,72.0,0.6,17.9,522.0,729.87,557.99
2018,10,5,9,30,868.0,74.0,0.6,18.3,561.0,780.49,589.6
2018,10,5,9,45,878.5,76.0,0.6,18.75,594.0,825.23,616.52
2018,10,5,10,0,889.0,78.0,0.6,19.2,627.0,867.59,641.47
2018,10,5,10,15,784.0,118.5,0.6,19.3,618.0,856.91,632.52
2018,10,5,10,30,679.0,159.0,0.6,19.4,609.0,833.63,616.26
2018,10,5,10,45,529.0,214.5,0.6,19.55,571.5,762.72,567.0
2018,10,5,11,0,379.0,270.0,0.6,19.7,534.0,672.93,502.9
2018,10,5,11,15,574.0,210.5,0.7,19.85,617.5,829.25,614.25
2018,10,5,11,30,769.0,151.0,0.8,20.0,701.0,964.04,700.84
2018,10,5,11,45,829.0,123.5,0.85,20.15,720.0,991.74,716.68
2018,10,5,12,0,889.0,96.0,0.9,20.3,739.0,1011.2,729.0
2018,10,5,12,15,840.0,118.0,0.95,20.35,723.0,996.89,720.69
2018,10,5,12,30,791.0,140.0,1.0,20.4,707.0,967.8,703.54
2018,10,5,12,45,854.0,109.5,1.1,20.45,712.5,986.3,717.82
2018,10,5,13,0,917.0,79.0,1.2,20.5,718.0,988.71,721.29
2018,10,5,13,15,906.5,80.0,1.25,20.25,697.5,962.62,706.74
2018,10,5,13,30,896.0,81.0,1.3,20.0,677.0,933.25,690.3
2018,10,5,13,45,842.5,96.5,1.35,19.8,639.0,887.5,662.73
2018,10,5,14,0,789.0,112.0,1.4,19.6,601.0,832.26,628.42
2018,10,5,14,15,794.5,103.0,1.45,19.3,573.0,798.45,608.43
2018,10,5,14,30,800.0,94.0,1.5,19.0,545.0,761.27,585.52
2018,10,5,14,45,816.0,81.5,1.6,18.7,514.0,724.65,563.07
2018,10,5,15,0,832.0,69.0,1.7,18.4,483.0,678.64,533.28
2018,10,5,15,15,810.0,67.0,1.7,18.4,440.0,626.21,495.84
2018,10,5,15,30,788.0,65.0,1.7,18.4,397.0,568.46,452.08
2018,10,5,15,45,754.0,62.0,1.75,17.6,349.5,502.98,402.4
2018,10,5,16,0,720.0,59.0,1.8,16.8,302.0,439.32,351.93
2018,10,5,16,15,680.5,54.0,1.8,16.4,254.5,373.2,296.71
2018,10,5,16,30,641.0,49.0,1.8,16.0,207.0,310.38,242.08
2018,10,5,16,45,570.5,43.0,1.85,15.55,160.0,240.16,180.58
2018,10,5,17,0,500.0,37.0,1.9,15.1,113.0,178.88,125.94
2018,10,5,17,15,370.5,29.0,1.9,14.7,73.5,111.54,68.8
2018,10,5,17,30,241.0,21.0,1.9,14.3,34.0,56.47,1.23
2018,10,5,17,45,120.5,10.5,1.9,13.9,17.0,18.05,0.0
2018,10,5,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,15,122.0,9.5,1.25,11.65,15.0,16.37,0.0
2018,10,6,6,30,244.0,19.0,1.3,12.0,30.0,52.09,0.0
2018,10,6,6,45,408.0,26.0,1.35,12.35,72.5,111.13,65.77
2018,10,6,7,0,572.0,33.0,1.4,12.7,115.0,187.61,130.79
2018,10,6,7,15,554.5,44.5,1.4,13.15,149.5,232.95,175.7
2018,10,6,7,30,537.0,56.0,1.4,13.6,184.0,274.7,216.1
2018,10,6,7,45,351.0,90.5,1.45,14.1,181.5,260.75,210.43
2018,10,6,8,0,165.0,125.0,1.5,14.6,179.0,211.57,172.18
2018,10,6,8,15,336.0,122.0,1.5,15.1,254.0,329.7,269.35
2018,10,6,8,30,507.0,119.0,1.5,15.6,329.0,449.32,364.43
2018,10,6,8,45,705.5,87.5,1.55,16.15,414.0,577.83,463.8
2018,10,6,9,0,904.0,56.0,1.6,16.7,499.0,708.36,559.28
2018,10,6,9,15,915.5,59.0,1.6,17.15,538.5,761.56,593.53
2018,10,6,9,30,927.0,62.0,1.6,17.6,578.0,812.78,626.41
2018,10,6,9,45,933.5,64.5,1.6,18.0,611.0,857.0,653.98
2018,10,6,10,0,940.0,67.0,1.6,18.4,644.0,898.35,679.24
2018,10,6,10,15,947.5,68.5,1.55,18.75,671.5,936.29,701.38
2018,10,6,10,30,955.0,70.0,1.5,19.1,699.0,971.01,721.08
2018,10,6,10,45,960.0,70.5,1.5,19.4,718.5,998.72,736.95
2018,10,6,11,0,965.0,71.0,1.5,19.7,738.0,1022.73,750.47
2018,10,6,11,15,967.0,71.5,1.5,19.95,749.5,1039.95,759.87
2018,10,6,11,30,969.0,72.0,1.5,20.2,761.0,1053.13,766.87
2018,10,6,11,45,970.0,72.0,1.5,20.45,765.0,1060.6,770.44
2018,10,6,12,0,971.0,72.0,1.5,20.7,769.0,1063.9,771.6
2018,10,6,12,15,969.5,72.0,1.5,20.85,765.0,1060.53,769.06
2018,10,6,12,30,968.0,72.0,1.5,21.0,761.0,1052.98,764.14
2018,10,6,12,45,964.0,72.0,1.5,21.15,748.5,1038.87,755.28
2018,10,6,13,0,960.0,72.0,1.5,21.3,736.0,1020.78,744.09
2018,10,6,13,15,953.5,71.5,1.55,21.35,716.0,995.84,729.71
2018,10,6,13,30,947.0,71.0,1.6,21.4,696.0,967.27,712.99
2018,10,6,13,45,938.0,70.5,1.65,21.45,668.5,932.99,692.45
2018,10,6,14,0,929.0,70.0,1.7,21.5,641.0,895.59,669.68
2018,10,6,14,15,917.5,69.0,1.75,21.4,607.5,852.6,643.25
2018,10,6,14,30,906.0,68.0,1.8,21.3,574.0,807.14,614.72
2018,10,6,14,45,890.0,66.5,1.85,21.25,534.5,755.48,581.23
2018,10,6,15,0,874.0,65.0,1.9,21.2,495.0,702.3,545.97
2018,10,6,15,15,853.0,62.5,1.9,21.2,450.5,643.41,504.72
2018,10,6,15,30,832.0,60.0,1.9,21.2,406.0,584.13,460.21
2018,10,6,15,45,801.0,57.0,1.95,20.65,358.0,522.05,412.99
2018,10,6,16,0,770.0,54.0,2.0,20.1,310.0,457.43,361.81
2018,10,6,16,15,724.5,50.5,2.0,19.3,260.5,387.62,304.59
2018,10,6,16,30,679.0,47.0,2.0,18.5,211.0,321.68,248.15
2018,10,6,16,45,603.5,42.0,2.0,17.75,162.5,248.74,184.92
2018,10,6,17,0,528.0,37.0,2.0,17.0,114.0,184.11,127.9
2018,10,6,17,15,378.5,28.5,2.0,16.35,72.5,112.11,67.48
2018,10,6,17,30,229.0,20.0,2.0,15.7,31.0,53.13,0.0
2018,10,6,17,45,114.5,10.0,2.05,15.05,15.5,17.04,0.0
2018,10,6,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,1.4,12.2,14.5,8.19,0.0
2018,10,7,6,30,249.0,18.0,1.4,12.6,29.0,47.38,0.0
2018,10,7,6,45,401.5,25.5,1.4,13.05,69.5,109.84,63.98
2018,10,7,7,0,554.0,33.0,1.4,13.5,110.0,183.57,127.55
2018,10,7,7,15,627.5,38.0,1.4,14.0,158.5,248.54,185.97
2018,10,7,7,30,701.0,43.0,1.4,14.5,207.0,321.69,250.58
2018,10,7,7,45,746.0,46.5,1.4,15.0,257.0,388.43,308.82
2018,10,7,8,0,791.0,50.0,1.4,15.5,307.0,456.21,365.69
2018,10,7,8,15,821.0,52.0,1.4,16.1,355.0,519.59,416.71
2018,10,7,8,30,851.0,54.0,1.4,16.7,403.0,584.27,466.5
2018,10,7,8,45,872.0,56.0,1.4,17.3,447.5,643.94,510.54
2018,10,7,9,0,893.0,58.0,1.4,17.9,492.0,703.22,550.84
2018,10,7,9,15,907.5,59.0,1.35,18.4,531.0,755.64,584.34
2018,10,7,9,30,922.0,60.0,1.3,18.9,570.0,806.37,615.82
2018,10,7,9,45,933.0,61.5,1.3,19.45,604.0,852.82,644.16
2018,10,7,10,0,944.0,63.0,1.3,20.0,638.0,896.73,670.32
2018,10,7,10,15,951.0,63.5,1.3,20.4,664.5,933.04,691.49
2018,10,7,10,30,958.0,64.0,1.3,20.8,691.0,966.08,710.41
2018,10,7,10,45,962.5,64.5,1.25,21.2,710.0,993.29,724.64
2018,10,7,11,0,967.0,65.0,1.2,21.6,729.0,1016.77,736.44
2018,10,7,11,15,968.5,65.5,1.2,21.85,740.5,1033.44,745.31
2018,10,7,11,30,970.0,66.0,1.2,22.1,752.0,1046.06,751.83
2018,10,7,11,45,970.5,65.5,1.2,22.4,755.0,1052.33,754.44
2018,10,7,12,0,971.0,65.0,1.2,22.7,758.0,1054.43,754.71
2018,10,7,12,15,967.5,66.5,1.25,22.85,754.0,1050.83,753.03
2018,10,7,12,30,964.0,68.0,1.3,23.0,750.0,1043.09,748.99
2018,10,7,12,45,959.0,68.5,1.3,23.15,737.5,1028.59,739.99
2018,10,7,13,0,954.0,69.0,1.3,23.3,725.0,1010.16,728.74
2018,10,7,13,15,947.5,69.0,1.35,23.3,705.0,985.89,715.17
2018,10,7,13,30,941.0,69.0,1.4,23.3,685.0,958.01,699.29
2018,10,7,13,45,932.0,68.5,1.4,23.35,658.0,923.86,678.42
2018,10,7,14,0,923.0,68.0,1.4,23.4,631.0,886.62,655.46
2018,10,7,14,15,911.0,66.5,1.4,23.3,597.0,842.8,628.33
2018,10,7,14,30,899.0,65.0,1.4,23.2,563.0,796.57,599.27
2018,10,7,14,45,883.0,63.5,1.4,23.1,523.5,745.21,566.22
2018,10,7,15,0,867.0,62.0,1.4,23.0,484.0,692.35,531.52
2018,10,7,15,15,845.5,59.5,1.4,23.0,440.0,633.49,490.98
2018,10,7,15,30,824.0,57.0,1.4,23.0,396.0,574.33,447.25
2018,10,7,15,45,792.0,55.0,1.4,22.4,348.5,510.01,398.96
2018,10,7,16,0,760.0,53.0,1.4,21.8,301.0,450.04,351.81
2018,10,7,16,15,712.5,49.0,1.45,20.85,251.5,379.46,295.11
2018,10,7,16,30,665.0,45.0,1.5,19.9,202.0,313.05,239.22
2018,10,7,16,45,590.0,40.0,1.55,19.0,154.5,241.34,177.72
2018,10,7,17,0,515.0,35.0,1.6,18.1,107.0,177.94,122.23
2018,10,7,17,15,368.5,26.5,1.65,17.55,67.5,107.7,62.84
2018,10,7,17,30,222.0,18.0,1.7,17.0,28.0,49.63,0.0
2018,10,7,17,45,111.0,9.0,1.75,16.4,14.0,8.19,0.0
2018,10,7,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,8,6,15,124.0,8.5,1.6,13.7,13.5,0.0,0.0
2018,10,8,6,30,248.0,17.0,1.6,14.1,27.0,46.55,0.0
2018,10,8,6,45,401.0,25.0,1.6,14.5,67.5,109.65,62.43
2018,10,8,7,0,554.0,33.0,1.6,14.9,108.0,184.03,127.11
2018,10,8,7,15,628.0,37.5,1.55,15.45,156.0,248.67,185.09
2018,10,8,7,30,702.0,42.0,1.5,16.0,204.0,321.45,249.12
2018,10,8,7,45,747.0,45.0,1.5,16.55,253.5,387.6,306.69
2018,10,8,8,0,792.0,48.0,1.5,17.1,303.0,454.71,362.84
2018,10,8,8,15,820.5,50.0,1.45,17.65,350.0,517.23,412.93
2018,10,8,8,30,849.0,52.0,1.4,18.2,397.0,580.89,461.59
2018,10,8,8,45,869.5,54.0,1.4,18.75,441.0,640.06,505.18
2018,10,8,9,0,890.0,56.0,1.4,19.3,485.0,698.77,544.96
2018,10,8,9,15,904.0,57.5,1.35,19.8,524.0,751.2,578.38
2018,10,8,9,30,918.0,59.0,1.3,20.3,563.0,801.91,609.75
2018,10,8,9,45,928.0,60.0,1.3,20.75,596.0,846.68,637.1
2018,10,8,10,0,938.0,61.0,1.3,21.2,629.0,888.85,662.32
2018,10,8,10,15,944.5,62.0,1.25,21.5,655.0,925.04,682.93
2018,10,8,10,30,951.0,63.0,1.2,21.8,681.0,957.96,701.17
2018,10,8,10,45,956.0,63.5,1.2,22.15,700.5,985.39,716.45
2018,10,8,11,0,961.0,64.0,1.2,22.5,720.0,1009.14,729.42
2018,10,8,11,15,963.0,64.5,1.15,22.75,731.5,1026.12,737.55
2018,10,8,11,30,965.0,65.0,1.1,23.0,743.0,1039.09,743.3
2018,10,8,11,45,965.5,65.0,1.1,23.2,746.5,1045.86,746.49
2018,10,8,12,0,966.0,65.0,1.1,23.4,750.0,1048.49,747.36
2018,10,8,12,15,963.0,66.0,1.1,23.55,745.5,1044.71,744.64
2018,10,8,12,30,960.0,67.0,1.1,23.7,741.0,1036.81,739.63
2018,10,8,12,45,955.0,68.5,1.1,23.8,729.5,1023.52,731.62
2018,10,8,13,0,950.0,70.0,1.1,23.9,718.0,1006.32,721.37
2018,10,8,13,15,944.5,69.0,1.15,23.9,698.0,981.8,707.83
2018,10,8,13,30,939.0,68.0,1.2,23.9,678.0,953.65,692.02
2018,10,8,13,45,930.5,67.5,1.2,23.9,651.5,919.97,671.77
2018,10,8,14,0,922.0,67.0,1.2,23.9,625.0,883.17,649.43
2018,10,8,14,15,910.5,66.0,1.25,23.75,591.5,840.39,624.0
2018,10,8,14,30,899.0,65.0,1.3,23.6,558.0,795.17,596.5
2018,10,8,14,45,882.5,63.5,1.3,23.5,518.5,743.44,563.33
2018,10,8,15,0,866.0,62.0,1.3,23.4,479.0,690.25,528.54
2018,10,8,15,15,844.5,60.0,1.3,23.4,435.5,632.06,488.51
2018,10,8,15,30,823.0,58.0,1.3,23.4,392.0,573.58,445.38
2018,10,8,15,45,790.5,55.0,1.3,22.75,344.0,511.29,398.75
2018,10,8,16,0,758.0,52.0,1.3,22.1,296.0,446.65,348.36
2018,10,8,16,15,709.0,49.0,1.3,21.4,247.0,376.77,291.84
2018,10,8,16,30,660.0,46.0,1.3,20.7,198.0,311.16,236.4
2018,10,8,16,45,580.5,40.5,1.3,20.05,150.5,237.88,173.82
2018,10,8,17,0,501.0,35.0,1.3,19.4,103.0,173.46,117.88
2018,10,8,17,15,351.5,26.5,1.35,18.8,64.5,104.01,58.71
2018,10,8,17,30,202.0,18.0,1.4,18.2,26.0,42.03,0.0
2018,10,8,17,45,101.0,9.0,1.45,17.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.0,8.5,0.75,12.1,12.5,0.0,0.0
2018,10,9,6,30,222.0,17.0,0.7,12.8,25.0,43.48,0.0
2018,10,9,6,45,373.5,24.5,0.65,13.5,63.5,105.43,59.18
2018,10,9,7,0,525.0,32.0,0.6,14.2,102.0,176.14,121.33
2018,10,9,7,15,601.5,37.5,0.55,14.95,149.5,240.77,178.36
2018,10,9,7,30,678.0,43.0,0.5,15.7,197.0,313.99,241.38
2018,10,9,7,45,725.0,46.0,0.45,16.45,246.0,379.59,296.81
2018,10,9,8,0,772.0,49.0,0.4,17.2,295.0,446.39,350.65
2018,10,9,8,15,802.5,52.0,0.35,17.9,342.5,510.04,399.54
2018,10,9,8,30,833.0,55.0,0.3,18.6,390.0,575.1,446.96
2018,10,9,8,45,855.0,57.0,0.25,19.35,434.0,634.37,487.88
2018,10,9,9,0,877.0,59.0,0.2,20.1,478.0,693.36,525.18
2018,10,9,9,15,893.0,60.5,0.25,20.5,517.5,746.63,558.91
2018,10,9,9,30,909.0,62.0,0.3,20.9,557.0,798.38,591.08
2018,10,9,9,45,869.5,79.0,0.35,21.3,576.0,821.06,603.81
2018,10,9,10,0,830.0,96.0,0.4,21.7,595.0,845.17,617.93
2018,10,9,10,15,774.0,122.5,0.45,21.9,604.0,851.92,621.32
2018,10,9,10,30,718.0,149.0,0.5,22.1,613.0,858.04,624.72
2018,10,9,10,45,755.0,141.0,0.6,22.25,641.5,901.32,653.13
2018,10,9,11,0,792.0,133.0,0.7,22.4,670.0,936.91,676.0
2018,10,9,11,15,839.0,116.5,0.75,22.4,694.0,976.39,700.76
2018,10,9,11,30,886.0,100.0,0.8,22.4,718.0,1002.24,716.93
2018,10,9,11,45,847.0,117.0,0.9,22.4,710.5,999.75,716.85
2018,10,9,12,0,808.0,134.0,1.0,22.4,703.0,982.21,707.8
2018,10,9,12,15,833.5,122.5,1.05,22.25,706.5,992.67,716.07
2018,10,9,12,30,859.0,111.0,1.1,22.1,710.0,998.86,721.4
2018,10,9,12,45,835.0,119.0,1.15,21.95,693.0,975.27,708.1
2018,10,9,13,0,811.0,127.0,1.2,21.8,676.0,948.36,693.0
2018,10,9,13,15,849.5,108.0,1.25,21.6,669.0,946.8,694.38
2018,10,9,13,30,888.0,89.0,1.3,21.4,662.0,930.65,686.09
2018,10,9,13,45,899.5,82.0,1.3,21.15,641.5,908.44,673.42
2018,10,9,14,0,911.0,75.0,1.3,20.9,621.0,882.0,658.01
2018,10,9,14,15,900.0,73.5,1.35,20.6,588.0,839.38,632.46
2018,10,9,14,30,889.0,72.0,1.4,20.3,555.0,794.33,604.92
2018,10,9,14,45,873.0,69.5,1.4,20.05,515.5,742.17,571.2
2018,10,9,15,0,857.0,67.0,1.4,19.8,476.0,688.56,535.8
2018,10,9,15,15,834.5,65.0,1.4,19.8,432.0,630.15,494.58
2018,10,9,15,30,812.0,63.0,1.4,19.8,388.0,575.56,453.45
2018,10,9,15,45,780.0,59.5,1.5,19.05,340.5,509.54,403.99
2018,10,9,16,0,748.0,56.0,1.6,18.3,293.0,445.1,353.28
2018,10,9,16,15,699.0,52.0,1.6,17.7,244.0,374.63,294.98
2018,10,9,16,30,650.0,48.0,1.6,17.1,195.0,308.45,237.91
2018,10,9,16,45,566.0,42.5,1.6,16.5,147.5,234.35,173.63
2018,10,9,17,0,482.0,37.0,1.6,15.9,100.0,171.48,118.14
2018,10,9,17,15,328.5,27.5,1.6,15.15,62.0,99.27,54.8
2018,10,9,17,30,175.0,18.0,1.6,14.4,24.0,38.36,0.0
2018,10,9,17,45,87.5,9.0,1.6,13.65,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
