Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,6,15,106.0,8.5,0.75,9.95,12.0,0.0,0.0
2018,10,10,6,30,212.0,17.0,0.7,10.6,24.0,42.4,0.0
2018,10,10,6,45,364.5,25.0,0.65,11.25,62.0,104.13,57.48
2018,10,10,7,0,517.0,33.0,0.6,11.9,100.0,175.46,121.86
2018,10,10,7,15,596.5,38.0,0.6,12.55,147.5,240.16,179.56
2018,10,10,7,30,676.0,43.0,0.6,13.2,195.0,313.67,243.71
2018,10,10,7,45,724.0,46.5,0.55,13.9,244.0,380.14,300.6
2018,10,10,8,0,772.0,50.0,0.5,14.6,293.0,450.79,358.12
2018,10,10,8,15,802.5,53.0,0.5,15.25,340.5,511.51,406.0
2018,10,10,8,30,833.0,56.0,0.5,15.9,388.0,576.5,454.82
2018,10,10,8,45,855.0,58.0,0.5,16.6,432.0,635.69,497.19
2018,10,10,9,0,877.0,60.0,0.5,17.3,476.0,694.61,536.07
2018,10,10,9,15,890.0,62.5,0.5,17.75,514.5,746.77,569.0
2018,10,10,9,30,903.0,65.0,0.5,18.2,553.0,797.16,600.02
2018,10,10,9,45,911.5,67.0,0.5,18.65,585.5,841.16,626.17
2018,10,10,10,0,920.0,69.0,0.5,19.1,618.0,882.51,650.21
2018,10,10,10,15,928.0,70.5,0.5,19.4,645.0,919.93,671.77
2018,10,10,10,30,936.0,72.0,0.5,19.7,672.0,954.22,691.17
2018,10,10,10,45,941.5,72.5,0.5,19.95,691.5,981.6,706.27
2018,10,10,11,0,947.0,73.0,0.5,20.2,711.0,1005.38,719.2
2018,10,10,11,15,950.0,73.5,0.55,20.35,722.5,1022.96,729.87
2018,10,10,11,30,953.0,74.0,0.6,20.5,734.0,1036.61,738.35
2018,10,10,11,45,953.5,74.5,0.65,20.65,738.0,1043.76,743.06
2018,10,10,12,0,954.0,75.0,0.7,20.8,742.0,1046.82,745.51
2018,10,10,12,15,951.5,75.5,0.75,20.8,737.5,1042.8,744.26
2018,10,10,12,30,949.0,76.0,0.8,20.8,733.0,1034.72,740.74
2018,10,10,12,45,944.0,76.0,0.8,20.8,720.5,1019.58,731.89
2018,10,10,13,0,939.0,76.0,0.8,20.8,708.0,1000.59,720.85
2018,10,10,13,15,932.5,76.5,0.85,20.75,688.5,977.06,708.25
2018,10,10,13,30,926.0,77.0,0.9,20.7,669.0,950.0,693.39
2018,10,10,13,45,917.0,75.5,0.95,20.6,641.5,914.94,673.39
2018,10,10,14,0,908.0,74.0,1.0,20.5,614.0,876.86,651.22
2018,10,10,14,15,895.0,73.0,1.0,20.3,580.5,833.28,624.52
2018,10,10,14,30,882.0,72.0,1.0,20.1,547.0,787.44,595.94
2018,10,10,14,45,864.5,70.5,1.0,19.95,507.5,735.66,562.67
2018,10,10,15,0,847.0,69.0,1.0,19.8,468.0,682.58,527.84
2018,10,10,15,15,823.0,66.0,1.0,19.8,423.5,627.11,488.88
2018,10,10,15,30,799.0,63.0,1.0,19.8,379.0,566.44,443.88
2018,10,10,15,45,764.0,60.0,1.0,19.1,331.5,500.1,394.02
2018,10,10,16,0,729.0,57.0,1.0,18.4,284.0,435.67,343.37
2018,10,10,16,15,675.5,53.0,1.05,17.7,235.0,364.38,285.39
2018,10,10,16,30,622.0,49.0,1.1,17.0,186.0,297.93,228.85
2018,10,10,16,45,535.0,42.5,1.1,16.25,139.0,225.26,166.36
2018,10,10,17,0,448.0,36.0,1.1,15.5,92.0,161.26,110.49
2018,10,10,17,15,294.0,25.5,1.1,14.85,55.5,89.66,46.46
2018,10,10,17,30,140.0,15.0,1.1,14.2,19.0,31.05,0.0
2018,10,10,17,45,70.0,7.5,1.15,13.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,11,6,15,29.0,5.5,0.75,10.15,6.5,0.0,0.0
2018,10,11,6,30,58.0,11.0,0.7,10.5,13.0,17.42,0.0
2018,10,11,6,45,97.0,25.5,0.6,10.85,35.0,48.41,25.56
2018,10,11,7,0,136.0,40.0,0.5,11.2,57.0,80.92,57.45
2018,10,11,7,15,220.0,53.5,0.45,11.9,95.5,136.65,104.55
2018,10,11,7,30,304.0,67.0,0.4,12.6,134.0,197.58,156.25
2018,10,11,7,45,190.0,92.5,0.35,13.25,138.0,186.92,150.49
2018,10,11,8,0,76.0,118.0,0.3,13.9,142.0,154.58,124.68
2018,10,11,8,15,82.0,137.5,0.3,14.55,167.0,181.99,147.25
2018,10,11,8,30,88.0,157.0,0.3,15.2,192.0,210.04,169.44
2018,10,11,8,45,116.0,177.0,0.3,15.8,228.5,264.13,212.0
2018,10,11,9,0,144.0,197.0,0.3,16.4,265.0,311.38,248.03
2018,10,11,9,15,204.0,206.5,0.3,16.85,311.5,372.92,295.07
2018,10,11,9,30,264.0,216.0,0.3,17.3,358.0,452.98,354.21
2018,10,11,9,45,554.5,154.5,0.35,17.7,476.0,657.55,505.32
2018,10,11,10,0,845.0,93.0,0.4,18.1,594.0,854.11,635.29
2018,10,11,10,15,882.0,85.5,0.4,18.4,628.5,896.51,657.84
2018,10,11,10,30,919.0,78.0,0.4,18.7,663.0,945.34,686.56
2018,10,11,10,45,924.5,79.0,0.4,19.0,682.5,972.86,701.42
2018,10,11,11,0,930.0,80.0,0.4,19.3,702.0,996.84,714.37
2018,10,11,11,15,933.0,80.5,0.4,19.5,713.5,1014.09,723.52
2018,10,11,11,30,936.0,81.0,0.4,19.7,725.0,1027.48,730.49
2018,10,11,11,45,937.0,81.0,0.4,19.85,729.0,1034.34,733.8
2018,10,11,12,0,938.0,81.0,0.4,20.0,733.0,1037.19,734.93
2018,10,11,12,15,937.5,81.0,0.4,20.1,729.0,1034.51,733.06
2018,10,11,12,30,937.0,81.0,0.4,20.2,725.0,1027.82,729.0
2018,10,11,12,45,934.5,80.0,0.4,20.25,713.0,1013.98,720.92
2018,10,11,13,0,932.0,79.0,0.4,20.3,701.0,996.27,710.69
2018,10,11,13,15,926.5,77.5,0.4,20.3,681.0,971.35,696.26
2018,10,11,13,30,921.0,76.0,0.4,20.3,661.0,942.89,679.74
2018,10,11,13,45,913.0,75.0,0.45,20.3,634.5,909.43,661.09
2018,10,11,14,0,905.0,74.0,0.5,20.3,608.0,872.91,640.32
2018,10,11,14,15,893.5,73.0,0.55,20.15,575.0,830.67,615.84
2018,10,11,14,30,882.0,72.0,0.6,20.0,542.0,786.06,589.35
2018,10,11,14,45,865.0,70.0,0.7,19.85,502.5,734.06,557.94
2018,10,11,15,0,848.0,68.0,0.8,19.7,463.0,680.74,524.61
2018,10,11,15,15,824.0,65.0,0.8,19.7,418.5,625.26,485.83
2018,10,11,15,30,800.0,62.0,0.8,19.7,374.0,564.59,441.05
2018,10,11,15,45,766.5,58.5,0.9,19.05,326.5,498.51,392.25
2018,10,11,16,0,733.0,55.0,1.0,18.4,279.0,434.21,342.18
2018,10,11,16,15,682.5,50.5,1.1,17.65,230.5,363.59,284.77
2018,10,11,16,30,632.0,46.0,1.2,16.9,182.0,297.52,228.38
2018,10,11,16,45,547.5,39.5,1.3,16.15,135.5,223.72,164.73
2018,10,11,17,0,463.0,33.0,1.4,15.4,89.0,161.34,109.66
2018,10,11,17,15,306.0,23.5,1.45,14.75,53.5,88.83,41.88
2018,10,11,17,30,149.0,14.0,1.5,14.1,18.0,31.07,0.0
2018,10,11,17,45,74.5,7.0,1.5,13.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,6,15,91.0,7.5,0.8,11.3,10.0,0.0,0.0
2018,10,12,6,30,182.0,15.0,0.8,11.9,20.0,37.05,0.0
2018,10,12,6,45,351.5,24.0,0.8,12.45,58.5,100.37,50.54
2018,10,12,7,0,521.0,33.0,0.8,13.0,97.0,177.07,122.06
2018,10,12,7,15,604.0,38.5,0.75,13.8,145.0,243.78,181.38
2018,10,12,7,30,687.0,44.0,0.7,14.6,193.0,319.65,247.1
2018,10,12,7,45,736.5,48.5,0.65,15.4,243.5,388.57,305.71
2018,10,12,8,0,786.0,53.0,0.6,16.2,294.0,461.81,364.89
2018,10,12,8,15,818.0,55.5,0.55,17.0,342.0,526.94,415.11
2018,10,12,8,30,850.0,58.0,0.5,17.8,390.0,589.44,460.96
2018,10,12,8,45,870.5,59.5,0.45,18.6,433.5,647.75,501.46
2018,10,12,9,0,891.0,61.0,0.4,19.4,477.0,705.57,538.14
2018,10,12,9,15,908.0,62.5,0.35,20.0,517.0,759.95,570.88
2018,10,12,9,30,925.0,64.0,0.3,20.6,557.0,812.84,601.64
2018,10,12,9,45,938.0,64.5,0.25,21.15,591.0,859.38,627.55
2018,10,12,10,0,951.0,65.0,0.2,21.7,625.0,903.5,651.4
2018,10,12,10,15,959.0,66.0,0.25,21.95,652.0,941.07,673.4
2018,10,12,10,30,967.0,67.0,0.3,22.2,679.0,975.4,693.41
2018,10,12,10,45,972.0,68.0,0.3,22.5,698.5,1003.46,708.34
2018,10,12,11,0,977.0,69.0,0.3,22.8,718.0,1027.78,721.05
2018,10,12,11,15,980.5,69.0,0.4,22.95,730.0,1045.5,732.71
2018,10,12,11,30,984.0,69.0,0.5,23.1,742.0,1059.19,742.29
2018,10,12,11,45,985.0,69.5,0.55,23.25,746.0,1066.88,747.27
2018,10,12,12,0,986.0,70.0,0.6,23.4,750.0,1070.36,749.98
2018,10,12,12,15,984.5,70.0,0.65,23.45,745.5,1066.52,748.81
2018,10,12,12,30,983.0,70.0,0.7,23.5,741.0,1058.47,745.34
2018,10,12,12,45,978.5,69.0,0.75,23.55,727.5,1042.12,737.0
2018,10,12,13,0,974.0,68.0,0.8,23.6,714.0,1021.77,726.36
2018,10,12,13,15,967.5,68.0,0.8,23.55,693.5,996.9,712.18
2018,10,12,13,30,961.0,68.0,0.8,23.5,673.0,968.37,695.79
2018,10,12,13,45,953.0,66.5,0.85,23.45,645.5,933.18,676.14
2018,10,12,14,0,945.0,65.0,0.9,23.4,618.0,894.8,654.24
2018,10,12,14,15,933.5,64.0,0.9,23.2,584.0,851.17,628.12
2018,10,12,14,30,922.0,63.0,0.9,23.0,550.0,805.05,600.01
2018,10,12,14,45,906.0,61.0,0.95,22.85,510.0,752.15,567.36
2018,10,12,15,0,890.0,59.0,1.0,22.7,470.0,697.72,532.83
2018,10,12,15,15,867.5,57.0,1.0,22.7,425.0,637.87,491.75
2018,10,12,15,30,845.0,55.0,1.0,22.7,380.0,577.78,447.59
2018,10,12,15,45,811.5,52.5,1.0,21.75,332.0,511.25,398.38
2018,10,12,16,0,778.0,50.0,1.0,20.8,284.0,449.27,350.11
2018,10,12,16,15,726.5,46.0,1.0,19.75,234.0,376.42,291.35
2018,10,12,16,30,675.0,42.0,1.0,18.7,184.0,308.19,233.65
2018,10,12,16,45,589.0,36.5,1.05,17.6,136.5,232.66,169.14
2018,10,12,17,0,503.0,31.0,1.1,16.5,89.0,166.76,111.28
2018,10,12,17,15,335.5,22.5,1.1,15.85,53.0,92.18,37.58
2018,10,12,17,30,168.0,14.0,1.1,15.2,17.0,33.21,0.0
2018,10,12,17,45,84.0,7.0,1.15,14.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.9,12.25,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.8,12.7,18.0,34.07,0.0
2018,10,13,6,45,329.0,23.5,0.7,13.1,55.0,95.37,44.82
2018,10,13,7,0,493.0,33.0,0.6,13.5,92.0,170.17,116.75
2018,10,13,7,15,576.0,39.0,0.5,14.25,139.0,235.72,174.72
2018,10,13,7,30,659.0,45.0,0.4,15.0,186.0,310.45,238.83
2018,10,13,7,45,709.0,49.5,0.3,15.8,235.0,377.94,295.42
2018,10,13,8,0,759.0,54.0,0.2,16.6,284.0,449.82,352.52
2018,10,13,8,15,792.0,57.5,0.2,17.25,332.0,515.16,402.89
2018,10,13,8,30,825.0,61.0,0.2,17.9,380.0,582.12,452.12
2018,10,13,8,45,847.5,63.5,0.2,18.5,424.0,637.53,491.21
2018,10,13,9,0,870.0,66.0,0.2,19.1,468.0,696.81,530.12
2018,10,13,9,15,887.0,67.5,0.2,19.65,507.5,750.18,562.99
2018,10,13,9,30,904.0,69.0,0.2,20.2,547.0,802.12,594.15
2018,10,13,9,45,915.5,71.0,0.25,20.75,580.5,848.38,621.76
2018,10,13,10,0,927.0,73.0,0.3,21.3,614.0,892.19,647.5
2018,10,13,10,15,934.5,74.0,0.3,21.65,640.5,928.5,667.72
2018,10,13,10,30,942.0,75.0,0.3,22.0,667.0,961.63,685.86
2018,10,13,10,45,946.5,76.0,0.3,22.35,686.0,988.56,700.1
2018,10,13,11,0,951.0,77.0,0.3,22.7,705.0,1011.83,712.16
2018,10,13,11,15,953.5,77.5,0.35,22.9,716.0,1028.74,722.05
2018,10,13,11,30,956.0,78.0,0.4,23.1,727.0,1041.7,729.82
2018,10,13,11,45,956.5,78.0,0.4,23.25,730.5,1048.04,732.75
2018,10,13,12,0,957.0,78.0,0.4,23.4,734.0,1050.29,733.5
2018,10,13,12,15,956.0,78.0,0.4,23.45,730.0,1046.94,731.41
2018,10,13,12,30,955.0,78.0,0.4,23.5,726.0,1039.52,727.13
2018,10,13,12,45,952.0,77.5,0.45,23.55,713.5,1025.5,720.3
2018,10,13,13,0,949.0,77.0,0.5,23.6,701.0,1007.55,711.27
2018,10,13,13,15,943.0,76.5,0.5,23.55,681.0,982.97,697.37
2018,10,13,13,30,937.0,76.0,0.5,23.5,661.0,954.82,681.37
2018,10,13,13,45,928.5,74.5,0.5,23.4,633.5,919.82,661.2
2018,10,13,14,0,920.0,73.0,0.5,23.3,606.0,881.75,639.0
2018,10,13,14,15,907.0,71.5,0.5,23.15,572.0,837.14,612.46
2018,10,13,14,30,894.0,70.0,0.5,23.0,538.0,790.24,584.09
2018,10,13,14,45,876.5,68.0,0.5,22.8,498.0,737.41,551.32
2018,10,13,15,0,859.0,66.0,0.5,22.6,458.0,683.27,516.97
2018,10,13,15,15,834.5,63.5,0.5,22.6,413.5,627.64,478.88
2018,10,13,15,30,810.0,61.0,0.5,22.6,369.0,566.83,434.89
2018,10,13,15,45,775.0,57.5,0.55,21.75,321.0,499.54,386.18
2018,10,13,16,0,740.0,54.0,0.6,20.9,273.0,434.17,336.3
2018,10,13,16,15,686.5,49.5,0.65,19.95,224.0,362.06,278.83
2018,10,13,16,30,633.0,45.0,0.7,19.0,175.0,294.82,222.51
2018,10,13,16,45,544.0,38.5,0.8,18.05,128.5,219.86,159.09
2018,10,13,17,0,455.0,32.0,0.9,17.1,82.0,157.17,104.18
2018,10,13,17,15,285.5,21.5,0.95,16.3,47.5,80.95,25.94
2018,10,13,17,30,116.0,11.0,1.0,15.5,13.0,24.01,0.0
2018,10,13,17,45,58.0,5.5,1.0,14.75,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,6,15,82.5,7.5,0.5,9.9,9.0,0.0,0.0
2018,10,14,6,30,165.0,15.0,0.5,10.3,18.0,35.11,0.0
2018,10,14,6,45,335.0,24.0,0.45,10.7,54.5,96.75,42.05
2018,10,14,7,0,505.0,33.0,0.4,11.1,91.0,173.41,119.42
2018,10,14,7,15,596.5,38.5,0.4,11.8,140.0,241.99,180.44
2018,10,14,7,30,688.0,44.0,0.4,12.5,189.0,320.62,248.47
2018,10,14,7,45,741.0,48.0,0.35,13.15,239.5,390.5,307.96
2018,10,14,8,0,794.0,52.0,0.3,13.8,290.0,465.03,368.28
2018,10,14,8,15,828.5,54.5,0.35,14.5,339.0,528.3,418.25
2018,10,14,8,30,863.0,57.0,0.4,15.2,388.0,596.15,469.41
2018,10,14,8,45,887.5,59.0,0.4,15.85,433.5,658.16,513.62
2018,10,14,9,0,912.0,61.0,0.4,16.5,479.0,720.02,554.25
2018,10,14,9,15,931.0,63.0,0.4,17.1,521.0,777.26,589.88
2018,10,14,9,30,950.0,65.0,0.4,17.7,563.0,833.1,623.66
2018,10,14,9,45,960.5,67.0,0.4,18.25,597.5,880.18,651.0
2018,10,14,10,0,971.0,69.0,0.4,18.8,632.0,924.58,676.19
2018,10,14,10,15,979.5,70.0,0.4,19.3,659.5,963.03,697.36
2018,10,14,10,30,988.0,71.0,0.4,19.8,687.0,998.19,716.29
2018,10,14,10,45,993.5,71.5,0.4,20.3,707.0,1026.41,730.81
2018,10,14,11,0,999.0,72.0,0.4,20.8,727.0,1050.81,743.05
2018,10,14,11,15,1002.0,72.0,0.4,21.15,738.5,1068.21,751.56
2018,10,14,11,30,1005.0,72.0,0.4,21.5,750.0,1081.47,757.79
2018,10,14,11,45,1005.5,72.5,0.4,21.85,754.0,1088.65,760.59
2018,10,14,12,0,1006.0,73.0,0.4,22.2,758.0,1091.53,761.09
2018,10,14,12,15,1005.5,72.5,0.4,22.35,753.5,1087.88,758.53
2018,10,14,12,30,1005.0,72.0,0.4,22.5,749.0,1079.94,753.7
2018,10,14,12,45,1002.0,71.5,0.4,22.6,736.0,1065.32,745.26
2018,10,14,13,0,999.0,71.0,0.4,22.7,723.0,1046.57,734.58
2018,10,14,13,15,993.0,70.0,0.45,22.65,702.0,1020.37,721.15
2018,10,14,13,30,987.0,69.0,0.5,22.6,681.0,990.41,705.46
2018,10,14,13,45,975.5,68.5,0.5,22.5,651.5,952.61,683.78
2018,10,14,14,0,964.0,68.0,0.5,22.4,622.0,911.73,660.07
2018,10,14,14,15,950.5,67.0,0.55,22.2,586.5,865.8,634.05
2018,10,14,14,30,937.0,66.0,0.6,22.0,551.0,817.47,605.92
2018,10,14,14,45,920.0,64.0,0.6,21.8,510.0,763.24,572.32
2018,10,14,15,0,903.0,62.0,0.6,21.6,469.0,707.53,536.97
2018,10,14,15,15,879.5,59.5,0.6,21.6,423.5,645.87,494.96
2018,10,14,15,30,856.0,57.0,0.6,21.6,378.0,584.06,450.07
2018,10,14,15,45,821.0,54.0,0.65,20.75,329.0,519.08,402.66
2018,10,14,16,0,786.0,51.0,0.7,19.9,280.0,451.9,351.05
2018,10,14,16,15,732.0,47.0,0.75,18.8,229.5,377.67,291.67
2018,10,14,16,30,678.0,43.0,0.8,17.7,179.0,308.28,233.21
2018,10,14,16,45,587.5,37.0,0.85,16.55,131.0,230.85,167.15
2018,10,14,17,0,497.0,31.0,0.9,15.4,83.0,163.46,107.39
2018,10,14,17,15,313.5,21.5,0.95,14.8,48.0,84.97,17.55
2018,10,14,17,30,130.0,12.0,1.0,14.2,13.0,26.48,0.0
2018,10,14,17,45,65.0,6.0,1.1,13.6,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,15,6,15,107.5,7.0,1.25,11.05,9.0,0.0,0.0
2018,10,15,6,30,215.0,14.0,1.3,11.4,18.0,40.85,0.0
2018,10,15,6,45,402.5,22.0,1.3,11.75,57.0,106.03,39.98
2018,10,15,7,0,590.0,30.0,1.3,12.1,96.0,192.7,131.59
2018,10,15,7,15,673.0,35.0,1.25,12.7,146.0,262.95,195.9
2018,10,15,7,30,756.0,40.0,1.2,13.3,196.0,340.57,264.71
2018,10,15,7,45,803.5,44.0,1.2,13.85,248.0,411.09,326.56
2018,10,15,8,0,851.0,48.0,1.2,14.4,300.0,485.68,388.94
2018,10,15,8,15,881.5,50.5,1.15,15.1,349.5,552.62,442.18
2018,10,15,8,30,912.0,53.0,1.1,15.8,399.0,620.76,493.61
2018,10,15,8,45,928.0,55.0,1.05,16.5,442.5,679.56,535.74
2018,10,15,9,0,944.0,57.0,1.0,17.2,486.0,737.29,573.22
2018,10,15,9,15,956.5,59.0,0.95,17.8,525.5,791.0,606.41
2018,10,15,9,30,969.0,61.0,0.9,18.4,565.0,842.68,637.24
2018,10,15,9,45,979.0,63.0,0.85,19.05,599.5,889.98,664.16
2018,10,15,10,0,989.0,65.0,0.8,19.7,634.0,934.49,688.6
2018,10,15,10,15,996.5,66.0,0.75,20.2,661.5,972.5,708.73
2018,10,15,10,30,1004.0,67.0,0.7,20.7,689.0,1007.1,726.41
2018,10,15,10,45,1009.0,68.0,0.65,21.25,709.0,1035.75,740.02
2018,10,15,11,0,1014.0,69.0,0.6,21.8,729.0,1060.49,751.15
2018,10,15,11,15,1017.0,69.0,0.55,22.15,740.5,1078.02,758.48
2018,10,15,11,30,1020.0,69.0,0.5,22.5,752.0,1091.35,763.44
2018,10,15,11,45,1020.5,69.5,0.45,22.85,756.0,1098.55,764.91
2018,10,15,12,0,1021.0,70.0,0.4,23.2,760.0,1101.4,764.06
2018,10,15,12,15,1020.0,70.0,0.4,23.35,755.5,1097.77,761.53
2018,10,15,12,30,1019.0,70.0,0.4,23.5,751.0,1089.8,756.72
2018,10,15,12,45,1016.5,69.0,0.35,23.65,738.0,1074.84,746.73
2018,10,15,13,0,1014.0,68.0,0.3,23.8,725.0,1055.68,734.55
2018,10,15,13,15,1008.5,67.0,0.35,23.75,704.0,1029.63,721.39
2018,10,15,13,30,1003.0,66.0,0.4,23.7,683.0,999.73,705.95
2018,10,15,13,45,994.5,65.5,0.4,23.6,655.0,964.13,685.92
2018,10,15,14,0,986.0,65.0,0.4,23.5,627.0,925.22,663.73
2018,10,15,14,15,974.5,63.5,0.45,23.3,591.5,879.54,638.27
2018,10,15,14,30,963.0,62.0,0.5,23.1,556.0,831.25,610.63
2018,10,15,14,45,946.5,60.5,0.55,22.85,515.0,776.95,578.41
2018,10,15,15,0,930.0,59.0,0.6,22.6,474.0,721.05,544.19
2018,10,15,15,15,907.0,56.5,0.6,22.6,427.5,658.47,501.95
2018,10,15,15,30,884.0,54.0,0.6,22.6,381.0,595.63,456.57
2018,10,15,15,45,847.0,51.0,0.75,21.5,330.5,524.75,406.44
2018,10,15,16,0,810.0,48.0,0.9,20.4,280.0,455.93,354.45
2018,10,15,16,15,754.0,44.5,1.0,19.3,228.5,383.09,295.86
2018,10,15,16,30,698.0,41.0,1.1,18.2,177.0,312.43,236.06
2018,10,15,16,45,606.0,35.0,1.2,17.05,129.0,233.59,168.51
2018,10,15,17,0,514.0,29.0,1.3,15.9,81.0,165.05,106.86
2018,10,15,17,15,324.0,20.0,1.35,15.25,46.5,84.45,3.29
2018,10,15,17,30,134.0,11.0,1.4,14.6,12.0,25.93,0.0
2018,10,15,17,45,67.0,5.5,1.45,13.9,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.45,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,11.9,14.0,29.32,0.0
2018,10,16,6,45,324.5,21.5,0.65,12.35,50.0,91.9,28.37
2018,10,16,7,0,509.0,31.0,0.6,12.8,86.0,173.01,117.32
2018,10,16,7,15,596.0,36.0,0.55,13.65,133.0,239.76,177.34
2018,10,16,7,30,683.0,41.0,0.5,14.5,180.0,315.92,243.19
2018,10,16,7,45,734.5,45.0,0.4,15.35,229.5,384.61,301.26
2018,10,16,8,0,786.0,49.0,0.3,16.2,279.0,457.81,359.76
2018,10,16,8,15,819.0,51.5,0.3,16.85,326.5,519.48,407.92
2018,10,16,8,30,852.0,54.0,0.3,17.5,374.0,585.74,457.12
2018,10,16,8,45,873.0,56.0,0.25,18.1,417.5,644.7,498.29
2018,10,16,9,0,894.0,58.0,0.2,18.7,461.0,703.23,535.71
2018,10,16,9,15,909.5,60.0,0.2,19.25,500.0,756.87,568.78
2018,10,16,9,30,925.0,62.0,0.2,19.8,539.0,808.88,599.97
2018,10,16,9,45,936.0,63.5,0.2,20.35,572.5,854.63,626.37
2018,10,16,10,0,947.0,65.0,0.2,20.9,606.0,897.82,650.7
2018,10,16,10,15,955.0,66.0,0.2,21.3,632.5,934.91,671.2
2018,10,16,10,30,963.0,67.0,0.2,21.7,659.0,968.78,689.55
2018,10,16,10,45,968.5,67.5,0.2,22.15,678.5,996.26,703.75
2018,10,16,11,0,974.0,68.0,0.2,22.6,698.0,1020.03,715.74
2018,10,16,11,15,976.0,68.5,0.25,22.85,709.0,1036.55,725.11
2018,10,16,11,30,978.0,69.0,0.3,23.1,720.0,1049.03,732.36
2018,10,16,11,45,978.0,69.0,0.3,23.35,722.5,1054.8,734.65
2018,10,16,12,0,978.0,69.0,0.3,23.6,725.0,1056.4,734.73
2018,10,16,12,15,976.0,69.0,0.35,23.65,720.0,1051.84,733.16
2018,10,16,12,30,974.0,69.0,0.4,23.7,715.0,1043.15,729.38
2018,10,16,12,45,970.5,68.5,0.45,23.75,702.5,1028.3,722.1
2018,10,16,13,0,967.0,68.0,0.5,23.8,690.0,1009.48,712.57
2018,10,16,13,15,961.0,68.0,0.55,23.75,670.0,985.08,699.97
2018,10,16,13,30,955.0,68.0,0.6,23.7,650.0,957.07,685.13
2018,10,16,13,45,945.5,66.5,0.65,23.65,622.0,920.65,664.88
2018,10,16,14,0,936.0,65.0,0.7,23.6,594.0,881.17,642.47
2018,10,16,14,15,923.5,64.0,0.75,23.4,560.0,837.05,617.01
2018,10,16,14,30,911.0,63.0,0.8,23.2,526.0,790.58,589.46
2018,10,16,14,45,892.0,61.5,0.85,23.0,485.5,736.64,556.15
2018,10,16,15,0,873.0,60.0,0.9,22.8,445.0,681.5,521.12
2018,10,16,15,15,848.5,57.5,0.9,22.8,400.5,620.75,478.8
2018,10,16,15,30,824.0,55.0,0.9,22.8,356.0,560.05,433.96
2018,10,16,15,45,786.5,52.5,1.0,21.7,308.0,496.24,387.21
2018,10,16,16,0,749.0,50.0,1.1,20.6,260.0,430.53,336.34
2018,10,16,16,15,691.0,45.5,1.2,19.6,211.0,356.41,276.18
2018,10,16,16,30,633.0,41.0,1.3,18.6,162.0,287.72,217.64
2018,10,16,16,45,536.0,35.0,1.4,17.6,116.5,211.45,152.22
2018,10,16,17,0,439.0,29.0,1.5,16.6,71.0,148.68,95.15
2018,10,16,17,15,270.5,19.5,1.5,15.95,40.5,73.39,0.0
2018,10,16,17,30,102.0,10.0,1.5,15.3,10.0,21.13,0.0
2018,10,16,17,45,51.0,5.0,1.5,14.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,6,15,55.5,5.5,0.9,10.7,6.0,0.0,0.0
2018,10,17,6,30,111.0,11.0,0.9,11.2,12.0,24.67,0.0
2018,10,17,6,45,278.5,21.0,0.85,11.65,45.0,82.25,18.0
2018,10,17,7,0,446.0,31.0,0.8,12.1,78.0,159.61,108.54
2018,10,17,7,15,537.0,37.5,0.75,12.8,123.5,222.68,165.78
2018,10,17,7,30,628.0,44.0,0.7,13.5,169.0,298.49,231.73
2018,10,17,7,45,682.5,48.5,0.65,14.25,217.5,365.95,289.74
2018,10,17,8,0,737.0,53.0,0.6,15.0,266.0,438.3,349.02
2018,10,17,8,15,772.5,56.5,0.55,15.7,313.0,503.51,400.15
2018,10,17,8,30,808.0,60.0,0.5,16.4,360.0,570.62,450.15
2018,10,17,8,45,833.0,62.5,0.45,17.05,404.0,631.17,493.04
2018,10,17,9,0,858.0,65.0,0.4,17.7,448.0,686.37,529.23
2018,10,17,9,15,876.0,66.5,0.4,18.35,487.0,739.58,562.54
2018,10,17,9,30,894.0,68.0,0.4,19.0,526.0,791.48,594.09
2018,10,17,9,45,907.5,69.5,0.35,19.6,559.5,838.04,620.53
2018,10,17,10,0,921.0,71.0,0.3,20.2,593.0,882.32,644.88
2018,10,17,10,15,929.5,72.0,0.3,20.6,619.5,918.98,665.41
2018,10,17,10,30,938.0,73.0,0.3,21.0,646.0,952.54,683.86
2018,10,17,10,45,943.5,74.0,0.3,21.35,665.0,980.0,698.56
2018,10,17,11,0,949.0,75.0,0.3,21.7,684.0,1003.85,711.08
2018,10,17,11,15,952.0,75.0,0.3,21.9,695.0,1020.3,719.59
2018,10,17,11,30,955.0,75.0,0.3,22.1,706.0,1032.83,725.95
2018,10,17,11,45,956.0,75.0,0.3,22.3,709.5,1039.39,728.9
2018,10,17,12,0,957.0,75.0,0.3,22.5,713.0,1041.88,729.66
2018,10,17,12,15,955.5,75.5,0.35,22.55,708.5,1038.44,728.71
2018,10,17,12,30,954.0,76.0,0.4,22.6,704.0,1030.94,725.58
2018,10,17,12,45,950.0,75.5,0.4,22.65,691.5,1015.79,716.82
2018,10,17,13,0,946.0,75.0,0.4,22.7,679.0,996.77,705.92
2018,10,17,13,15,939.5,74.5,0.45,22.65,658.5,971.68,692.81
2018,10,17,13,30,933.0,74.0,0.5,22.6,638.0,943.07,677.53
2018,10,17,13,45,923.5,73.0,0.55,22.55,610.5,907.86,657.97
2018,10,17,14,0,914.0,72.0,0.6,22.5,583.0,869.69,636.29
2018,10,17,14,15,900.0,70.5,0.65,22.25,549.0,824.5,610.13
2018,10,17,14,30,886.0,69.0,0.7,22.0,515.0,777.16,581.99
2018,10,17,14,45,867.0,66.5,0.75,21.8,474.5,723.06,548.39
2018,10,17,15,0,848.0,64.0,0.8,21.6,434.0,667.85,513.1
2018,10,17,15,15,821.5,62.0,0.8,21.6,390.0,612.3,473.78
2018,10,17,15,30,795.0,60.0,0.8,21.6,346.0,551.78,428.88
2018,10,17,15,45,756.0,56.0,0.9,20.65,298.0,482.86,378.08
2018,10,17,16,0,717.0,52.0,1.0,19.7,250.0,416.36,326.29
2018,10,17,16,15,656.5,47.5,1.1,18.75,202.0,343.05,266.52
2018,10,17,16,30,596.0,43.0,1.2,17.8,154.0,275.43,208.73
2018,10,17,16,45,495.5,36.0,1.3,16.9,109.5,201.53,145.22
2018,10,17,17,0,395.0,29.0,1.4,16.0,65.0,137.65,86.7
2018,10,17,17,15,229.5,17.5,1.45,15.4,35.5,63.43,0.0
2018,10,17,17,30,64.0,6.0,1.5,14.8,6.0,5.46,0.0
2018,10,17,17,45,32.0,3.0,1.55,14.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,18,6,15,51.0,5.0,1.25,11.6,5.5,0.0,0.0
2018,10,18,6,30,102.0,10.0,1.1,11.8,11.0,22.64,0.0
2018,10,18,6,45,264.5,20.5,1.0,11.95,43.0,78.76,8.0
2018,10,18,7,0,427.0,31.0,0.9,12.1,75.0,155.03,104.82
2018,10,18,7,15,520.5,38.0,0.8,12.95,120.0,220.2,163.9
2018,10,18,7,30,614.0,45.0,0.7,13.8,165.0,294.32,228.21
2018,10,18,7,45,670.0,49.5,0.6,14.7,213.0,361.65,285.71
2018,10,18,8,0,726.0,54.0,0.5,15.6,261.0,434.01,344.34
2018,10,18,8,15,763.0,57.5,0.45,16.25,308.0,499.41,395.46
2018,10,18,8,30,800.0,61.0,0.4,16.9,355.0,566.88,445.57
2018,10,18,8,45,825.5,63.0,0.35,17.55,398.5,626.69,487.76
2018,10,18,9,0,851.0,65.0,0.3,18.2,442.0,681.16,523.39
2018,10,18,9,15,869.0,67.5,0.3,18.75,481.0,735.2,557.37
2018,10,18,9,30,887.0,70.0,0.3,19.3,520.0,787.95,589.59
2018,10,18,9,45,900.0,71.0,0.25,19.85,553.0,833.13,615.17
2018,10,18,10,0,913.0,72.0,0.2,20.4,586.0,876.02,638.79
2018,10,18,10,15,921.5,73.5,0.2,20.75,612.5,912.98,659.6
2018,10,18,10,30,930.0,75.0,0.2,21.1,639.0,946.87,678.35
2018,10,18,10,45,935.5,76.0,0.2,21.45,658.0,974.06,692.85
2018,10,18,11,0,941.0,77.0,0.2,21.8,677.0,997.69,705.22
2018,10,18,11,15,944.5,77.5,0.25,22.0,688.5,1015.06,715.34
2018,10,18,11,30,948.0,78.0,0.3,22.2,700.0,1028.55,723.41
2018,10,18,11,45,948.5,78.0,0.3,22.4,703.0,1034.52,726.0
2018,10,18,12,0,949.0,78.0,0.3,22.6,706.0,1036.45,726.44
2018,10,18,12,15,948.0,78.0,0.35,22.65,701.5,1032.86,725.4
2018,10,18,12,30,947.0,78.0,0.4,22.7,697.0,1025.24,722.19
2018,10,18,12,45,943.5,77.5,0.4,22.8,684.5,1010.61,713.59
2018,10,18,13,0,940.0,77.0,0.4,22.9,672.0,992.14,702.87
2018,10,18,13,15,933.5,76.5,0.45,22.85,652.0,967.14,689.79
2018,10,18,13,30,927.0,76.0,0.5,22.8,632.0,938.65,674.56
2018,10,18,13,45,917.0,74.5,0.55,22.8,604.0,902.56,654.27
2018,10,18,14,0,907.0,73.0,0.6,22.8,576.0,863.55,631.91
2018,10,18,14,15,893.5,71.5,0.65,22.6,542.0,819.03,606.03
2018,10,18,14,30,880.0,70.0,0.7,22.4,508.0,772.35,578.16
2018,10,18,14,45,860.5,67.5,0.75,22.25,468.0,718.18,544.36
2018,10,18,15,0,841.0,65.0,0.8,22.1,428.0,662.96,508.92
2018,10,18,15,15,814.5,62.5,0.8,22.1,384.0,607.18,469.3
2018,10,18,15,30,788.0,60.0,0.8,22.1,340.0,546.47,424.24
2018,10,18,15,45,748.5,56.5,0.9,21.15,292.5,478.31,373.94
2018,10,18,16,0,709.0,53.0,1.0,20.2,245.0,412.6,322.68
2018,10,18,16,15,647.5,48.0,1.05,19.3,197.0,338.85,262.37
2018,10,18,16,30,586.0,43.0,1.1,18.4,149.0,270.92,204.32
2018,10,18,16,45,483.5,35.5,1.2,17.45,105.0,196.84,140.92
2018,10,18,17,0,381.0,28.0,1.3,16.5,61.0,132.88,81.32
2018,10,18,17,15,220.0,17.5,1.35,16.0,33.5,54.47,0.0
2018,10,18,17,30,59.0,7.0,1.4,15.5,6.0,0.0,0.0
2018,10,18,17,45,29.5,3.5,1.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,1.0,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.9,11.7,10.0,21.26,0.0
2018,10,19,6,45,259.5,19.5,0.8,12.1,41.0,76.56,0.0
2018,10,19,7,0,421.0,30.0,0.7,12.5,72.0,152.75,102.09
2018,10,19,7,15,516.0,37.5,0.7,13.55,117.0,218.47,161.86
2018,10,19,7,30,611.0,45.0,0.7,14.6,162.0,293.23,226.54
2018,10,19,7,45,668.5,49.5,0.65,15.6,210.0,361.02,284.39
2018,10,19,8,0,726.0,54.0,0.6,16.6,258.0,433.99,343.66
2018,10,19,8,15,763.0,57.5,0.55,17.3,305.0,499.32,394.72
2018,10,19,8,30,800.0,61.0,0.5,18.0,352.0,566.71,444.75
2018,10,19,8,45,826.0,64.0,0.45,18.7,396.0,627.97,487.91
2018,10,19,9,0,852.0,67.0,0.4,19.4,440.0,689.36,528.29
2018,10,19,9,15,870.5,68.5,0.4,20.05,479.0,737.09,557.55
2018,10,19,9,30,889.0,70.0,0.4,20.7,518.0,788.98,589.02
2018,10,19,9,45,902.5,71.5,0.4,21.3,551.0,835.17,616.03
2018,10,19,10,0,916.0,73.0,0.4,21.9,584.0,879.1,641.08
2018,10,19,10,15,925.0,74.0,0.35,22.3,610.5,915.89,660.65
2018,10,19,10,30,934.0,75.0,0.3,22.7,637.0,949.63,678.1
2018,10,19,10,45,940.5,75.5,0.3,23.05,656.0,977.16,692.76
2018,10,19,11,0,947.0,76.0,0.3,23.4,675.0,1001.14,705.3
2018,10,19,11,15,950.5,76.5,0.3,23.6,686.5,1018.52,714.32
2018,10,19,11,30,954.0,77.0,0.3,23.8,698.0,1032.01,721.2
2018,10,19,11,45,955.5,77.0,0.35,24.0,701.5,1038.93,725.53
2018,10,19,12,0,957.0,77.0,0.4,24.2,705.0,1041.8,727.72
2018,10,19,12,15,954.5,77.0,0.4,24.3,700.0,1036.67,724.43
2018,10,19,12,30,952.0,77.0,0.4,24.4,695.0,1027.51,719.0
2018,10,19,12,45,947.0,77.0,0.45,24.45,682.0,1011.97,711.26
2018,10,19,13,0,942.0,77.0,0.5,24.5,669.0,992.62,701.36
2018,10,19,13,15,936.0,76.5,0.55,24.5,649.0,968.03,688.43
2018,10,19,13,30,930.0,76.0,0.6,24.5,629.0,939.92,673.31
2018,10,19,13,45,922.5,74.0,0.65,24.45,602.0,905.32,654.1
2018,10,19,14,0,915.0,72.0,0.7,24.4,575.0,867.65,632.71
2018,10,19,14,15,902.0,70.5,0.7,24.25,541.0,823.27,606.0
2018,10,19,14,30,889.0,69.0,0.7,24.1,507.0,776.67,577.44
2018,10,19,14,45,869.5,67.0,0.75,23.9,467.0,722.78,544.21
2018,10,19,15,0,850.0,65.0,0.8,23.7,427.0,667.82,509.32
