Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,13,30,895.0,73.0,1.5,17.9,563.0,890.66,676.54
2018,10,29,13,45,884.5,71.0,1.55,17.95,535.5,854.6,653.9
2018,10,29,14,0,874.0,69.0,1.6,18.0,508.0,815.85,629.15
2018,10,29,14,15,869.5,65.0,1.6,17.9,477.5,776.87,603.74
2018,10,29,14,30,865.0,61.0,1.6,17.8,447.0,735.2,576.05
2018,10,29,14,45,844.5,59.0,1.65,17.75,408.5,682.21,539.98
2018,10,29,15,0,824.0,57.0,1.7,17.7,370.0,628.37,502.37
2018,10,29,15,15,793.5,54.5,1.7,17.7,327.0,571.87,458.82
2018,10,29,15,30,763.0,52.0,1.7,17.7,284.0,510.89,410.4
2018,10,29,15,45,716.5,48.5,1.7,17.15,238.5,441.61,354.45
2018,10,29,16,0,670.0,45.0,1.7,16.6,193.0,375.59,298.73
2018,10,29,16,15,575.0,40.5,1.75,15.8,146.5,292.49,228.12
2018,10,29,16,30,480.0,36.0,1.8,15.0,100.0,222.15,166.15
2018,10,29,16,45,314.5,26.5,1.9,14.25,61.5,134.55,87.53
2018,10,29,17,0,149.0,17.0,2.0,13.5,23.0,48.94,0.0
2018,10,29,17,15,74.5,8.5,1.95,13.15,11.5,7.73,0.0
2018,10,29,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,30,6,45,54.0,10.5,1.7,9.4,14.0,20.02,0.0
2018,10,30,7,0,108.0,21.0,1.7,9.6,28.0,58.64,17.91
2018,10,30,7,15,264.0,33.5,1.7,10.2,69.0,135.59,98.8
2018,10,30,7,30,420.0,46.0,1.7,10.8,110.0,224.41,175.77
2018,10,30,7,45,564.5,46.5,1.7,11.35,163.0,313.37,252.73
2018,10,30,8,0,709.0,47.0,1.7,11.9,216.0,414.76,338.56
2018,10,30,8,15,756.5,49.0,1.7,12.6,262.0,481.97,394.9
2018,10,30,8,30,804.0,51.0,1.7,13.3,308.0,547.82,448.09
2018,10,30,8,45,832.0,53.0,1.7,14.0,350.5,607.53,494.25
2018,10,30,9,0,860.0,55.0,1.7,14.7,393.0,667.59,537.68
2018,10,30,9,15,879.0,57.0,1.65,15.3,431.0,721.02,573.56
2018,10,30,9,30,898.0,59.0,1.6,15.9,469.0,773.23,607.56
2018,10,30,9,45,911.0,59.5,1.6,16.5,500.5,817.1,635.33
2018,10,30,10,0,924.0,60.0,1.6,17.1,532.0,858.68,661.06
2018,10,30,10,15,933.5,61.0,1.55,17.5,557.5,895.29,682.87
2018,10,30,10,30,943.0,62.0,1.5,17.9,583.0,928.89,702.37
2018,10,30,10,45,949.0,62.5,1.5,18.35,601.5,955.41,717.54
2018,10,30,11,0,955.0,63.0,1.5,18.8,620.0,978.38,730.4
2018,10,30,11,15,957.5,63.5,1.5,19.05,630.5,994.33,739.29
2018,10,30,11,30,960.0,64.0,1.5,19.3,641.0,1006.4,745.84
2018,10,30,11,45,961.0,64.0,1.5,19.6,644.0,1012.41,748.52
2018,10,30,12,0,962.0,64.0,1.5,19.9,647.0,1014.41,748.83
2018,10,30,12,15,946.0,68.0,1.5,20.05,637.5,1001.19,739.96
2018,10,30,12,30,930.0,72.0,1.5,20.2,628.0,984.14,728.93
2018,10,30,12,45,928.0,71.5,1.5,20.4,616.5,970.98,720.48
2018,10,30,13,0,926.0,71.0,1.5,20.6,605.0,954.06,709.65
2018,10,30,13,15,926.5,68.0,1.5,20.6,587.0,932.56,696.48
2018,10,30,13,30,927.0,65.0,1.5,20.6,569.0,907.37,680.95
2018,10,30,13,45,914.5,64.5,1.5,20.6,541.0,870.67,657.68
2018,10,30,14,0,902.0,64.0,1.5,20.6,513.0,831.3,632.51
2018,10,30,14,15,840.0,70.5,1.55,20.45,467.0,766.17,590.01
2018,10,30,14,30,778.0,77.0,1.6,20.3,421.0,694.86,542.16
2018,10,30,14,45,784.0,68.0,1.6,20.15,388.5,655.2,515.68
2018,10,30,15,0,790.0,59.0,1.6,20.0,356.0,612.47,485.59
2018,10,30,15,15,779.0,55.0,1.6,20.0,318.5,562.57,447.43
2018,10,30,15,30,768.0,51.0,1.6,20.0,281.0,511.63,406.98
2018,10,30,15,45,720.0,47.5,1.65,19.0,235.5,441.44,351.53
2018,10,30,16,0,672.0,44.0,1.7,18.0,190.0,374.68,296.19
2018,10,30,16,15,558.0,40.0,1.8,17.1,141.5,284.52,220.62
2018,10,30,16,30,444.0,36.0,1.9,16.2,93.0,209.42,155.56
2018,10,30,16,45,328.0,26.5,2.0,15.3,59.0,137.23,86.41
2018,10,30,17,0,212.0,17.0,2.1,14.4,25.0,62.94,0.0
2018,10,30,17,15,106.0,8.5,2.05,13.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,45,6.0,8.0,1.25,11.4,8.5,8.44,0.0
2018,10,31,7,0,12.0,16.0,1.2,11.8,17.0,17.89,0.0
2018,10,31,7,15,8.0,32.0,1.2,12.45,33.0,32.41,20.45
2018,10,31,7,30,4.0,48.0,1.2,13.1,49.0,46.78,33.73
2018,10,31,7,45,17.5,67.0,1.15,13.75,71.0,76.0,58.89
2018,10,31,8,0,31.0,86.0,1.1,14.4,93.0,103.35,82.33
2018,10,31,8,15,91.5,103.5,1.05,15.0,131.0,164.26,133.79
2018,10,31,8,30,152.0,121.0,1.0,15.6,169.0,223.89,183.3
2018,10,31,8,45,290.5,125.5,1.0,16.2,233.0,334.78,273.67
2018,10,31,9,0,429.0,130.0,1.0,16.8,297.0,461.84,372.67
2018,10,31,9,15,429.0,145.0,1.0,17.45,325.5,498.71,398.33
2018,10,31,9,30,429.0,160.0,1.0,18.1,354.0,534.22,422.98
2018,10,31,9,45,467.0,162.5,1.0,18.75,387.5,584.65,458.8
2018,10,31,10,0,505.0,165.0,1.0,19.4,421.0,635.96,494.19
2018,10,31,10,15,524.5,168.5,1.0,19.85,445.5,672.78,518.64
2018,10,31,10,30,544.0,172.0,1.0,20.3,470.0,708.58,542.11
2018,10,31,10,45,546.0,177.5,1.0,20.75,485.0,729.41,554.61
2018,10,31,11,0,548.0,183.0,1.0,21.2,500.0,748.02,565.66
2018,10,31,11,15,539.0,190.0,0.95,21.5,506.5,755.68,568.72
2018,10,31,11,30,530.0,197.0,0.9,21.8,513.0,760.73,570.16
2018,10,31,11,45,565.0,186.0,0.9,22.05,524.5,784.47,586.29
2018,10,31,12,0,600.0,175.0,0.9,22.3,536.0,813.29,604.69
2018,10,31,12,15,588.5,177.5,0.9,22.45,529.0,802.83,597.12
2018,10,31,12,30,577.0,180.0,0.9,22.6,522.0,783.14,583.99
2018,10,31,12,45,529.5,190.5,0.95,22.7,499.5,743.78,557.61
2018,10,31,13,0,482.0,201.0,1.0,22.8,477.0,703.08,529.94
2018,10,31,13,15,406.0,212.5,1.05,22.85,439.5,636.92,483.68
2018,10,31,13,30,330.0,224.0,1.1,22.9,402.0,556.96,427.02
2018,10,31,13,45,289.0,218.5,1.15,22.9,368.5,506.23,391.08
2018,10,31,14,0,248.0,213.0,1.2,22.9,335.0,456.89,355.16
2018,10,31,14,15,241.5,198.0,1.2,22.8,310.5,425.2,332.6
2018,10,31,14,30,235.0,183.0,1.2,22.7,286.0,393.28,309.35
2018,10,31,14,45,242.5,164.0,1.2,22.55,262.0,366.34,289.84
2018,10,31,15,0,250.0,145.0,1.2,22.4,238.0,338.14,268.83
2018,10,31,15,15,357.5,114.5,1.2,22.4,230.0,368.48,293.36
2018,10,31,15,30,465.0,84.0,1.2,22.4,222.0,375.01,297.95
2018,10,31,15,45,367.0,79.5,1.3,21.45,177.0,294.47,233.9
2018,10,31,16,0,269.0,75.0,1.4,20.5,132.0,223.7,176.29
2018,10,31,16,15,219.0,59.5,1.45,19.85,98.5,170.08,131.03
2018,10,31,16,30,169.0,44.0,1.5,19.2,65.0,115.15,84.09
2018,10,31,16,45,141.0,29.5,1.6,18.55,42.0,85.77,51.16
2018,10,31,17,0,113.0,15.0,1.7,17.9,19.0,38.87,0.0
2018,10,31,17,15,56.5,7.5,1.7,17.45,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,6,45,64.0,9.5,1.05,14.9,13.0,21.03,0.0
2018,11,1,7,0,128.0,19.0,1.0,15.2,26.0,60.51,2.8
2018,11,1,7,15,340.5,26.0,0.9,15.9,69.5,151.64,105.58
2018,11,1,7,30,553.0,33.0,0.8,16.6,113.0,256.93,194.07
2018,11,1,7,45,544.5,43.5,0.7,17.35,145.5,300.74,234.65
2018,11,1,8,0,536.0,54.0,0.6,18.1,178.0,340.43,269.68
2018,11,1,8,15,453.5,79.5,0.55,18.8,199.5,350.65,279.6
2018,11,1,8,30,371.0,105.0,0.5,19.5,221.0,355.84,283.68
2018,11,1,8,45,412.5,114.0,0.4,20.15,259.5,411.81,326.18
2018,11,1,9,0,454.0,123.0,0.3,20.8,298.0,470.63,368.59
2018,11,1,9,15,495.0,128.0,0.3,21.35,336.0,526.81,408.56
2018,11,1,9,30,536.0,133.0,0.3,21.9,374.0,584.79,448.61
2018,11,1,9,45,598.5,126.5,0.3,22.4,413.0,655.36,496.63
2018,11,1,10,0,661.0,120.0,0.3,22.9,452.0,721.47,538.72
2018,11,1,10,15,654.5,128.5,0.3,23.2,471.0,746.25,552.77
2018,11,1,10,30,648.0,137.0,0.3,23.5,490.0,768.06,565.36
2018,11,1,10,45,704.5,125.5,0.3,23.75,520.5,821.08,598.35
2018,11,1,11,0,761.0,114.0,0.3,24.0,551.0,872.55,629.28
2018,11,1,11,15,835.0,93.0,0.35,24.15,580.5,922.5,660.03
2018,11,1,11,30,909.0,72.0,0.4,24.3,610.0,964.99,685.94
2018,11,1,11,45,919.0,70.0,0.45,24.45,616.0,976.78,693.03
2018,11,1,12,0,929.0,68.0,0.5,24.6,622.0,984.78,698.45
2018,11,1,12,15,906.5,75.0,0.55,24.65,612.0,969.28,689.89
2018,11,1,12,30,884.0,82.0,0.6,24.7,602.0,950.12,679.46
2018,11,1,12,45,892.5,78.0,0.6,24.75,593.5,942.96,675.59
2018,11,1,13,0,901.0,74.0,0.6,24.8,585.0,931.89,669.23
2018,11,1,13,15,820.5,91.5,0.65,24.7,544.5,872.25,633.5
2018,11,1,13,30,740.0,109.0,0.7,24.6,504.0,807.36,594.14
2018,11,1,13,45,777.0,92.5,0.7,24.55,489.0,793.51,586.94
2018,11,1,14,0,814.0,76.0,0.7,24.5,474.0,779.04,578.69
2018,11,1,14,15,803.0,71.5,0.75,24.3,442.0,736.02,552.27
2018,11,1,14,30,792.0,67.0,0.8,24.1,410.0,691.01,524.22
2018,11,1,14,45,784.0,61.5,0.8,23.9,375.5,645.13,494.27
2018,11,1,15,0,776.0,56.0,0.8,23.7,341.0,597.51,461.82
2018,11,1,15,15,725.5,58.0,0.8,23.7,299.0,531.53,412.9
2018,11,1,15,30,675.0,60.0,0.8,23.7,257.0,467.88,364.16
2018,11,1,15,45,620.0,55.0,0.9,22.45,212.5,399.93,312.45
2018,11,1,16,0,565.0,50.0,1.0,21.2,168.0,333.86,259.49
2018,11,1,16,15,447.5,44.5,1.05,20.35,123.5,247.09,188.26
2018,11,1,16,30,330.0,39.0,1.1,19.5,79.0,172.67,125.57
2018,11,1,16,45,241.0,26.5,1.15,18.65,49.0,110.26,62.52
2018,11,1,17,0,152.0,14.0,1.2,17.8,19.0,46.59,0.0
2018,11,1,17,15,76.0,7.0,1.2,17.55,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,2,6,45,151.0,10.5,1.65,12.25,18.0,38.77,0.0
2018,11,2,7,0,302.0,21.0,1.6,12.3,36.0,106.36,0.0
2018,11,2,7,15,436.0,27.5,1.5,12.95,75.0,179.46,124.88
2018,11,2,7,30,570.0,34.0,1.4,13.6,114.0,263.85,201.71
2018,11,2,7,45,639.0,38.5,1.3,14.3,159.0,332.73,263.06
2018,11,2,8,0,708.0,43.0,1.2,15.0,204.0,408.0,327.18
2018,11,2,8,15,751.5,46.0,1.15,15.65,249.0,473.73,381.5
2018,11,2,8,30,795.0,49.0,1.1,16.3,294.0,537.77,432.1
2018,11,2,8,45,823.5,51.5,1.1,16.95,336.5,597.68,477.55
2018,11,2,9,0,852.0,54.0,1.1,17.6,379.0,658.03,520.45
2018,11,2,9,15,868.5,56.5,1.1,18.25,416.0,709.67,554.48
2018,11,2,9,30,885.0,59.0,1.1,18.9,453.0,759.93,586.68
2018,11,2,9,45,889.5,63.5,1.1,19.55,483.0,801.44,612.08
2018,11,2,10,0,894.0,68.0,1.1,20.2,513.0,840.11,635.16
2018,11,2,10,15,899.0,70.5,1.15,20.7,537.0,873.68,655.59
2018,11,2,10,30,904.0,73.0,1.2,21.2,561.0,904.13,673.86
2018,11,2,10,45,841.5,91.0,1.25,21.65,557.0,898.13,668.27
2018,11,2,11,0,779.0,109.0,1.3,22.1,553.0,876.79,653.13
2018,11,2,11,15,727.0,128.5,1.35,22.35,549.0,867.97,647.07
2018,11,2,11,30,675.0,148.0,1.4,22.6,545.0,848.7,634.01
2018,11,2,11,45,625.0,164.5,1.45,22.85,533.0,823.24,616.93
2018,11,2,12,0,575.0,181.0,1.5,23.1,521.0,787.35,592.81
2018,11,2,12,15,643.0,157.0,1.5,23.1,534.5,830.67,622.67
2018,11,2,12,30,711.0,133.0,1.5,23.1,548.0,862.23,643.63
2018,11,2,12,45,801.5,105.5,1.55,23.1,564.0,899.66,669.21
2018,11,2,13,0,892.0,78.0,1.6,23.1,580.0,927.26,688.24
2018,11,2,13,15,872.5,79.0,1.6,23.05,556.0,893.52,666.49
2018,11,2,13,30,853.0,80.0,1.6,23.0,532.0,865.56,649.2
2018,11,2,13,45,799.5,88.0,1.65,22.9,495.0,806.15,610.99
2018,11,2,14,0,746.0,96.0,1.7,22.8,458.0,750.39,574.79
2018,11,2,14,15,779.5,80.5,1.7,22.65,436.0,727.54,560.76
2018,11,2,14,30,813.0,65.0,1.7,22.5,414.0,703.15,545.19
2018,11,2,14,45,795.0,61.5,1.7,22.35,377.0,651.94,510.06
2018,11,2,15,0,777.0,58.0,1.7,22.2,340.0,599.79,472.99
2018,11,2,15,15,637.0,68.5,1.7,22.2,281.0,491.65,390.27
2018,11,2,15,30,497.0,79.0,1.7,22.2,222.0,391.45,311.55
2018,11,2,15,45,423.5,72.0,1.75,21.05,179.5,314.16,250.41
2018,11,2,16,0,350.0,65.0,1.8,19.9,137.0,249.0,196.69
2018,11,2,16,15,349.0,49.5,1.85,18.95,106.0,212.53,163.84
2018,11,2,16,30,348.0,34.0,1.9,18.0,75.0,173.76,126.83
2018,11,2,16,45,247.5,24.0,2.0,17.05,46.5,108.87,58.13
2018,11,2,17,0,147.0,14.0,2.1,16.1,18.0,45.4,0.0
2018,11,2,17,15,73.5,7.0,2.1,15.8,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,3,6,45,153.0,10.0,1.0,11.85,17.0,38.67,0.0
2018,11,3,7,0,306.0,20.0,1.0,12.1,34.0,105.69,0.0
2018,11,3,7,15,445.0,26.0,0.95,13.05,73.0,180.67,123.57
2018,11,3,7,30,584.0,32.0,0.9,14.0,112.0,266.56,202.15
2018,11,3,7,45,653.0,36.5,0.85,14.95,157.5,335.94,263.32
2018,11,3,8,0,722.0,41.0,0.8,15.9,203.0,411.77,327.04
2018,11,3,8,15,764.5,44.5,0.8,16.6,248.0,474.35,378.56
2018,11,3,8,30,807.0,48.0,0.8,17.3,293.0,542.72,431.95
2018,11,3,8,45,823.5,51.5,0.8,18.0,332.5,596.78,472.29
2018,11,3,9,0,840.0,55.0,0.8,18.7,372.0,650.14,509.64
2018,11,3,9,15,870.0,55.5,0.8,19.3,412.0,708.37,548.07
2018,11,3,9,30,900.0,56.0,0.8,19.9,452.0,766.33,585.1
2018,11,3,9,45,913.0,58.0,0.85,20.55,484.5,811.92,613.42
2018,11,3,10,0,926.0,60.0,0.9,21.2,517.0,855.22,639.87
2018,11,3,10,15,932.5,61.5,0.9,21.65,541.5,889.7,659.81
2018,11,3,10,30,939.0,63.0,0.9,22.1,566.0,921.03,677.59
2018,11,3,10,45,849.0,89.0,0.95,22.55,555.0,901.21,663.19
2018,11,3,11,0,759.0,115.0,1.0,23.0,544.0,869.76,641.97
2018,11,3,11,15,640.5,154.5,1.0,23.3,521.0,815.76,605.52
2018,11,3,11,30,522.0,194.0,1.0,23.6,498.0,747.71,558.5
2018,11,3,11,45,493.5,203.5,1.0,23.85,492.0,734.5,548.95
2018,11,3,12,0,465.0,213.0,1.0,24.1,486.0,718.75,537.11
2018,11,3,12,15,664.0,152.5,1.0,24.15,539.0,844.63,624.08
2018,11,3,12,30,863.0,92.0,1.0,24.2,592.0,949.63,690.58
2018,11,3,12,45,797.0,107.0,1.0,24.25,561.5,895.97,655.01
2018,11,3,13,0,731.0,122.0,1.0,24.3,531.0,846.14,623.67
2018,11,3,13,15,662.5,135.0,1.05,24.15,495.5,784.88,585.34
2018,11,3,13,30,594.0,148.0,1.1,24.0,460.0,722.65,545.5
2018,11,3,13,45,730.5,107.5,1.1,23.9,472.0,774.43,582.7
2018,11,3,14,0,867.0,67.0,1.1,23.8,484.0,801.35,601.59
2018,11,3,14,15,724.0,91.0,1.1,23.6,423.0,699.38,532.99
2018,11,3,14,30,581.0,115.0,1.1,23.4,362.0,592.07,458.42
2018,11,3,14,45,638.5,95.5,1.15,23.2,344.0,584.94,455.92
2018,11,3,15,0,696.0,76.0,1.2,23.0,326.0,570.18,446.19
2018,11,3,15,15,740.0,63.0,1.2,23.0,299.5,544.7,426.69
2018,11,3,15,30,784.0,50.0,1.2,23.0,273.0,516.17,403.44
2018,11,3,15,45,733.0,47.0,1.35,21.85,227.0,444.64,348.26
2018,11,3,16,0,682.0,44.0,1.5,20.7,181.0,376.67,292.96
2018,11,3,16,15,521.5,41.0,1.55,19.9,130.0,272.22,207.25
2018,11,3,16,30,361.0,38.0,1.6,19.1,79.0,181.76,131.33
2018,11,3,16,45,229.0,24.5,1.65,18.3,46.0,103.12,49.95
2018,11,3,17,0,97.0,11.0,1.7,17.5,13.0,31.52,0.0
2018,11,3,17,15,48.5,5.5,1.75,16.9,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,4,6,45,58.5,8.5,1.95,9.85,11.0,19.03,0.0
2018,11,4,7,0,117.0,17.0,1.9,9.9,22.0,44.7,0.0
2018,11,4,7,15,191.0,31.0,1.8,10.75,51.0,109.75,74.86
2018,11,4,7,30,265.0,45.0,1.7,11.6,80.0,164.07,126.76
2018,11,4,7,45,318.5,56.5,1.6,12.4,115.0,215.4,172.84
2018,11,4,8,0,372.0,68.0,1.5,13.2,150.0,272.58,222.64
2018,11,4,8,15,404.0,80.0,1.45,13.9,186.5,324.16,266.55
2018,11,4,8,30,436.0,92.0,1.4,14.6,223.0,378.3,310.92
2018,11,4,8,45,471.5,101.0,1.35,15.25,261.0,433.3,354.46
2018,11,4,9,0,507.0,110.0,1.3,15.9,299.0,490.44,398.07
2018,11,4,9,15,564.5,109.0,1.25,16.65,339.0,559.99,449.67
2018,11,4,9,30,622.0,108.0,1.2,17.4,379.0,626.85,497.45
2018,11,4,9,45,744.0,93.0,1.2,18.15,440.5,730.07,568.6
2018,11,4,10,0,866.0,78.0,1.2,18.9,502.0,834.55,637.21
2018,11,4,10,15,903.5,73.0,1.2,19.45,535.0,878.09,662.91
2018,11,4,10,30,941.0,68.0,1.2,20.0,568.0,927.81,693.0
2018,11,4,10,45,943.5,69.5,1.2,20.5,585.0,952.17,706.1
2018,11,4,11,0,946.0,71.0,1.2,21.0,602.0,972.89,717.15
2018,11,4,11,15,941.5,73.5,1.25,21.2,610.0,984.57,724.16
2018,11,4,11,30,937.0,76.0,1.3,21.4,618.0,992.28,728.87
2018,11,4,11,45,947.0,73.0,1.35,21.65,623.0,1002.87,735.49
2018,11,4,12,0,957.0,70.0,1.4,21.9,628.0,1009.56,739.73
2018,11,4,12,15,890.5,85.0,1.5,21.85,601.0,962.33,710.95
2018,11,4,12,30,824.0,100.0,1.6,21.8,574.0,921.28,686.38
2018,11,4,12,45,810.5,98.5,1.65,21.8,556.5,897.22,671.93
2018,11,4,13,0,797.0,97.0,1.7,21.8,539.0,870.12,655.18
2018,11,4,13,15,763.5,101.5,1.75,21.65,513.0,829.37,629.4
2018,11,4,13,30,730.0,106.0,1.8,21.5,487.0,791.88,605.66
2018,11,4,13,45,730.5,99.0,1.85,21.35,463.5,762.97,587.58
2018,11,4,14,0,731.0,92.0,1.9,21.2,440.0,731.25,567.22
2018,11,4,14,15,707.5,90.0,1.9,20.9,408.0,684.38,535.64
2018,11,4,14,30,684.0,88.0,1.9,20.6,376.0,636.71,503.0
2018,11,4,14,45,641.0,86.5,1.95,20.35,336.5,575.46,458.82
2018,11,4,15,0,598.0,85.0,2.0,20.1,297.0,515.7,413.83
2018,11,4,15,15,564.5,78.5,2.0,20.1,259.0,458.01,368.65
2018,11,4,15,30,531.0,72.0,2.0,20.1,221.0,402.02,323.36
2018,11,4,15,45,434.5,67.0,2.0,19.05,175.0,317.62,255.2
2018,11,4,16,0,338.0,62.0,2.0,18.0,129.0,239.92,190.72
2018,11,4,16,15,280.0,50.5,2.0,17.3,96.0,184.21,142.46
2018,11,4,16,30,222.0,39.0,2.0,16.6,63.0,135.24,98.38
2018,11,4,16,45,140.0,25.0,2.0,15.9,37.5,77.68,32.96
2018,11,4,17,0,58.0,11.0,2.0,15.2,12.0,22.85,0.0
2018,11,4,17,15,29.0,5.5,2.0,14.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,6,45,124.5,8.5,1.7,10.0,13.5,7.73,0.0
2018,11,5,7,0,249.0,17.0,1.7,10.1,27.0,77.53,0.0
2018,11,5,7,15,401.0,24.0,1.7,10.55,65.0,164.12,109.06
2018,11,5,7,30,553.0,31.0,1.7,11.0,103.0,253.15,194.14
2018,11,5,7,45,626.0,35.0,1.7,11.5,146.5,321.64,256.8
2018,11,5,8,0,699.0,39.0,1.7,12.0,190.0,396.97,323.03
2018,11,5,8,15,743.0,42.0,1.65,12.7,234.0,458.11,375.44
2018,11,5,8,30,787.0,45.0,1.6,13.4,278.0,525.36,430.14
2018,11,5,8,45,817.5,46.5,1.55,14.15,319.5,584.51,476.08
2018,11,5,9,0,848.0,48.0,1.5,14.9,361.0,644.31,519.47
2018,11,5,9,15,864.5,51.5,1.45,15.55,398.5,696.88,554.89
2018,11,5,9,30,881.0,55.0,1.4,16.2,436.0,748.08,588.28
2018,11,5,9,45,890.5,58.0,1.35,16.85,467.0,791.36,615.14
2018,11,5,10,0,900.0,61.0,1.3,17.5,498.0,832.19,639.7
2018,11,5,10,15,911.0,62.5,1.3,17.95,524.0,869.69,662.65
2018,11,5,10,30,922.0,64.0,1.3,18.4,550.0,904.36,683.44
2018,11,5,10,45,929.0,65.0,1.3,18.85,568.5,931.72,699.2
2018,11,5,11,0,936.0,66.0,1.3,19.3,587.0,955.69,712.73
2018,11,5,11,15,939.0,66.5,1.3,19.55,597.5,971.7,721.66
2018,11,5,11,30,942.0,67.0,1.3,19.8,608.0,983.94,728.33
2018,11,5,11,45,944.0,67.5,1.3,20.1,612.0,991.39,731.95
2018,11,5,12,0,946.0,68.0,1.3,20.4,616.0,994.94,733.26
2018,11,5,12,15,944.0,68.0,1.35,20.5,611.0,990.11,730.78
2018,11,5,12,30,942.0,68.0,1.4,20.6,606.0,981.39,726.04
2018,11,5,12,45,936.5,68.5,1.4,20.75,593.5,966.23,716.34
2018,11,5,13,0,931.0,69.0,1.4,20.9,581.0,947.41,704.44
2018,11,5,13,15,923.5,68.0,1.45,20.85,561.0,921.35,689.13
2018,11,5,13,30,916.0,67.0,1.5,20.8,541.0,891.99,671.6
2018,11,5,13,45,904.5,66.0,1.55,20.8,514.0,856.14,649.41
2018,11,5,14,0,893.0,65.0,1.6,20.8,487.0,817.63,625.14
2018,11,5,14,15,878.5,63.5,1.6,20.6,454.5,773.71,596.7
2018,11,5,14,30,864.0,62.0,1.6,20.4,422.0,727.85,566.42
2018,11,5,14,45,841.0,59.5,1.65,20.2,383.0,673.11,529.47
2018,11,5,15,0,818.0,57.0,1.7,20.0,344.0,622.94,494.2
2018,11,5,15,15,783.5,54.0,1.7,20.0,301.0,559.05,445.17
2018,11,5,15,30,749.0,51.0,1.7,20.0,258.0,496.33,395.28
2018,11,5,15,45,695.5,47.0,1.85,18.9,213.0,424.35,338.16
2018,11,5,16,0,642.0,43.0,2.0,17.8,168.0,356.35,281.28
2018,11,5,16,15,551.0,37.5,2.05,17.05,124.5,276.22,212.31
2018,11,5,16,30,460.0,32.0,2.1,16.3,81.0,209.32,151.02
2018,11,5,16,45,288.5,22.0,2.15,15.55,47.5,115.84,42.14
2018,11,5,17,0,117.0,12.0,2.2,14.8,14.0,36.8,0.0
2018,11,5,17,15,58.5,6.0,2.2,14.35,7.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,6,6,45,119.5,9.0,1.0,8.35,13.5,0.0,0.0
2018,11,6,7,0,239.0,18.0,1.0,8.5,27.0,75.79,0.0
2018,11,6,7,15,394.0,25.5,0.9,9.45,64.5,165.79,107.52
2018,11,6,7,30,549.0,33.0,0.8,10.4,102.0,252.98,192.78
2018,11,6,7,45,625.5,38.0,0.75,11.3,147.0,324.14,256.43
2018,11,6,8,0,702.0,43.0,0.7,12.2,192.0,402.41,323.07
2018,11,6,8,15,747.5,46.5,0.65,12.9,237.0,469.15,378.22
2018,11,6,8,30,793.0,50.0,0.6,13.6,282.0,538.78,432.8
2018,11,6,8,45,823.5,52.5,0.55,14.3,324.0,595.19,474.97
2018,11,6,9,0,854.0,55.0,0.5,15.0,366.0,656.47,517.93
2018,11,6,9,15,875.0,56.5,0.45,15.75,403.5,709.81,551.8
2018,11,6,9,30,896.0,58.0,0.4,16.5,441.0,762.14,583.83
2018,11,6,9,45,910.5,59.5,0.4,17.3,473.5,807.91,611.17
2018,11,6,10,0,925.0,61.0,0.4,18.1,506.0,851.53,636.51
2018,11,6,10,15,935.0,62.0,0.4,18.7,531.5,888.19,657.29
2018,11,6,10,30,945.0,63.0,0.4,19.3,557.0,921.9,675.96
2018,11,6,10,45,951.5,64.0,0.4,19.9,575.5,949.26,690.44
2018,11,6,11,0,958.0,65.0,0.4,20.5,594.0,973.13,702.72
2018,11,6,11,15,961.5,65.0,0.4,20.8,604.5,989.24,711.02
2018,11,6,11,30,965.0,65.0,0.4,21.1,615.0,1001.51,717.16
2018,11,6,11,45,964.5,65.0,0.45,21.35,617.0,1006.06,720.05
2018,11,6,12,0,964.0,65.0,0.5,21.6,619.0,1006.61,720.77
2018,11,6,12,15,960.5,65.5,0.5,21.7,613.5,1000.97,717.13
2018,11,6,12,30,957.0,66.0,0.5,21.8,608.0,991.41,711.31
2018,11,6,12,45,952.0,65.5,0.55,21.9,595.0,975.28,702.76
2018,11,6,13,0,947.0,65.0,0.6,22.0,582.0,955.44,692.01
2018,11,6,13,15,940.0,64.0,0.65,21.95,562.0,929.55,677.84
2018,11,6,13,30,933.0,63.0,0.7,21.9,542.0,900.3,661.48
2018,11,6,13,45,922.5,62.0,0.7,21.9,515.0,864.91,639.9
2018,11,6,14,0,912.0,61.0,0.7,21.9,488.0,826.73,616.35
2018,11,6,14,15,896.0,59.5,0.75,21.7,454.5,781.07,588.72
2018,11,6,14,30,880.0,58.0,0.8,21.5,421.0,733.52,559.18
2018,11,6,14,45,856.5,55.5,0.8,21.3,381.5,677.86,522.48
2018,11,6,15,0,833.0,53.0,0.8,21.1,342.0,621.6,484.01
2018,11,6,15,15,799.5,50.5,0.8,21.1,299.5,563.7,440.61
2018,11,6,15,30,766.0,48.0,0.8,21.1,257.0,501.56,392.44
2018,11,6,15,45,713.0,44.0,0.95,19.9,211.5,429.18,336.93
2018,11,6,16,0,660.0,40.0,1.1,18.7,166.0,360.75,281.14
2018,11,6,16,15,570.5,34.5,1.15,17.85,122.5,280.6,213.19
2018,11,6,16,30,481.0,29.0,1.2,17.0,79.0,209.3,148.57
2018,11,6,16,45,304.0,20.0,1.25,16.1,46.0,117.53,32.13
2018,11,6,17,0,127.0,11.0,1.3,15.2,13.0,38.08,0.0
2018,11,6,17,15,63.5,5.5,1.35,14.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,7,6,45,109.0,8.5,1.15,10.75,12.0,0.0,0.0
2018,11,7,7,0,218.0,17.0,1.2,10.5,24.0,69.5,0.0
2018,11,7,7,15,368.5,25.0,1.1,11.05,60.0,156.22,96.91
2018,11,7,7,30,519.0,33.0,1.0,11.6,96.0,241.34,182.87
2018,11,7,7,45,596.5,38.0,0.85,12.15,139.5,311.21,245.65
2018,11,7,8,0,674.0,43.0,0.7,12.7,183.0,388.25,311.4
2018,11,7,8,15,721.5,46.5,0.65,13.4,227.5,454.48,366.27
2018,11,7,8,30,769.0,50.0,0.6,14.1,272.0,523.85,420.83
2018,11,7,8,45,799.5,52.5,0.6,14.75,313.0,583.95,466.41
2018,11,7,9,0,830.0,55.0,0.6,15.4,354.0,639.12,506.17
2018,11,7,9,15,850.5,57.0,0.55,16.05,391.0,691.64,540.21
2018,11,7,9,30,871.0,59.0,0.5,16.7,428.0,743.18,572.4
2018,11,7,9,45,886.0,60.0,0.5,17.3,459.5,787.74,599.76
2018,11,7,10,0,901.0,61.0,0.5,17.9,491.0,830.25,625.25
2018,11,7,10,15,911.0,62.0,0.5,18.35,516.0,866.17,646.28
2018,11,7,10,30,921.0,63.0,0.5,18.8,541.0,899.23,665.27
2018,11,7,10,45,928.0,63.5,0.5,19.25,559.0,925.85,679.96
2018,11,7,11,0,935.0,64.0,0.5,19.7,577.0,949.09,692.52
2018,11,7,11,15,938.5,65.0,0.5,19.95,588.0,966.18,701.77
2018,11,7,11,30,942.0,66.0,0.5,20.2,599.0,979.53,708.85
2018,11,7,11,45,943.0,65.5,0.55,20.45,601.5,984.74,712.16
2018,11,7,12,0,944.0,65.0,0.6,20.7,604.0,986.05,713.33
2018,11,7,12,15,943.5,65.0,0.6,20.8,600.0,982.69,711.05
2018,11,7,12,30,943.0,65.0,0.6,20.9,596.0,975.44,706.57
2018,11,7,12,45,940.0,64.5,0.65,20.95,584.0,961.37,699.23
2018,11,7,13,0,937.0,64.0,0.7,21.0,572.0,943.58,689.67
2018,11,7,13,15,929.5,63.5,0.75,21.0,552.0,918.15,675.38
2018,11,7,13,30,922.0,63.0,0.8,21.0,532.0,889.42,658.93
2018,11,7,13,45,910.5,61.5,0.8,20.95,505.0,852.9,636.43
2018,11,7,14,0,899.0,60.0,0.8,20.9,478.0,813.7,612.0
2018,11,7,14,15,883.5,59.0,0.85,20.7,445.5,769.61,585.0
2018,11,7,14,30,868.0,58.0,0.9,20.5,413.0,723.65,556.08
2018,11,7,14,45,846.5,56.0,0.95,20.3,375.0,670.63,521.33
2018,11,7,15,0,825.0,54.0,1.0,20.1,337.0,616.87,484.48
2018,11,7,15,15,791.0,51.0,1.0,20.1,294.5,558.46,440.13
2018,11,7,15,30,757.0,48.0,1.0,20.1,252.0,495.93,391.08
2018,11,7,15,45,704.0,44.0,1.05,19.05,207.0,424.12,334.53
2018,11,7,16,0,651.0,40.0,1.1,18.0,162.0,356.26,278.22
2018,11,7,16,15,560.5,34.5,1.2,17.1,119.0,276.29,210.27
2018,11,7,16,30,470.0,29.0,1.3,16.2,76.0,205.18,145.04
2018,11,7,16,45,295.0,20.0,1.4,15.35,44.0,114.26,18.71
2018,11,7,17,0,120.0,11.0,1.5,14.5,12.0,36.52,0.0
2018,11,7,17,15,60.0,5.5,1.5,13.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,8,6,45,78.5,7.5,0.9,7.9,10.0,0.0,0.0
2018,11,8,7,0,157.0,15.0,0.9,8.0,20.0,52.45,0.0
2018,11,8,7,15,311.0,27.0,0.85,8.6,57.0,139.05,82.75
2018,11,8,7,30,465.0,39.0,0.8,9.2,94.0,230.94,176.11
2018,11,8,7,45,544.5,46.5,0.8,9.8,138.0,301.18,239.63
2018,11,8,8,0,624.0,54.0,0.8,10.4,182.0,379.2,307.07
2018,11,8,8,15,681.5,60.0,0.8,10.95,229.0,451.17,367.45
2018,11,8,8,30,739.0,66.0,0.8,11.5,276.0,523.53,425.69
2018,11,8,8,45,773.0,70.0,0.8,12.05,319.0,586.74,474.46
2018,11,8,9,0,807.0,74.0,0.8,12.6,362.0,650.79,521.86
2018,11,8,9,15,829.0,78.0,0.8,13.15,400.5,706.71,560.28
2018,11,8,9,30,851.0,82.0,0.8,13.7,439.0,761.72,596.43
2018,11,8,9,45,865.0,85.0,0.8,14.2,471.5,807.99,625.66
2018,11,8,10,0,879.0,88.0,0.8,14.7,504.0,852.11,652.93
2018,11,8,10,15,886.0,91.5,0.8,15.1,529.0,888.45,674.73
2018,11,8,10,30,893.0,95.0,0.8,15.5,554.0,921.77,694.37
2018,11,8,10,45,895.0,98.0,0.8,15.9,571.5,946.8,708.43
2018,11,8,11,0,897.0,101.0,0.8,16.3,589.0,968.28,720.26
2018,11,8,11,15,896.5,103.5,0.8,16.6,599.0,983.19,728.2
2018,11,8,11,30,896.0,106.0,0.8,16.9,609.0,994.32,733.92
2018,11,8,11,45,891.5,107.5,0.8,17.2,610.5,996.68,734.21
2018,11,8,12,0,887.0,109.0,0.8,17.5,612.0,995.18,732.35
2018,11,8,12,15,614.0,169.5,0.8,17.65,516.0,810.82,610.99
2018,11,8,12,30,341.0,230.0,0.8,17.8,420.0,597.18,459.85
2018,11,8,12,45,295.0,233.5,0.8,18.0,395.5,555.02,430.64
2018,11,8,13,0,249.0,237.0,0.8,18.2,371.0,512.9,399.23
2018,11,8,13,15,225.5,231.0,0.85,18.15,349.0,462.94,363.39
2018,11,8,13,30,202.0,225.0,0.9,18.1,327.0,430.67,339.89
2018,11,8,13,45,302.0,200.5,0.9,18.1,344.0,495.61,391.54
2018,11,8,14,0,402.0,176.0,0.9,18.1,361.0,552.65,435.45
2018,11,8,14,15,484.0,159.5,0.9,17.8,366.5,582.42,459.04
2018,11,8,14,30,566.0,143.0,0.9,17.5,372.0,604.55,476.87
2018,11,8,14,45,517.0,136.5,0.9,17.25,330.5,538.55,427.91
2018,11,8,15,0,468.0,130.0,0.9,17.0,289.0,475.1,380.35
2018,11,8,15,15,419.5,118.0,0.9,17.0,247.0,408.91,328.99
