Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,15,30,371.0,106.0,0.9,17.0,205.0,346.38,278.95
2018,11,8,15,45,319.5,90.5,0.95,15.65,164.5,282.6,227.79
2018,11,8,16,0,268.0,75.0,1.0,14.3,124.0,216.63,173.04
2018,11,8,16,15,195.0,54.5,1.0,13.65,85.0,149.06,115.37
2018,11,8,16,30,122.0,34.0,1.0,13.0,46.0,89.04,62.53
2018,11,8,16,45,71.5,19.5,1.05,12.35,25.5,45.77,0.0
2018,11,8,17,0,21.0,5.0,1.1,11.7,5.0,9.19,0.0
2018,11,8,17,15,10.5,2.5,1.1,11.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,9,6,45,50.5,7.0,1.0,8.05,8.5,0.0,0.0
2018,11,9,7,0,101.0,14.0,1.0,8.2,17.0,37.62,0.0
2018,11,9,7,15,229.0,28.5,0.95,8.95,50.5,115.02,63.64
2018,11,9,7,30,357.0,43.0,0.9,9.7,84.0,194.13,147.67
2018,11,9,7,45,440.0,53.5,0.85,10.45,126.5,263.22,209.51
2018,11,9,8,0,523.0,64.0,0.8,11.2,169.0,340.62,275.89
2018,11,9,8,15,468.5,77.0,0.75,11.95,187.5,353.45,289.0
2018,11,9,8,30,414.0,90.0,0.7,12.7,206.0,361.6,296.69
2018,11,9,8,45,428.5,101.5,0.6,13.45,237.5,404.9,330.76
2018,11,9,9,0,443.0,113.0,0.5,14.2,269.0,448.48,363.16
2018,11,9,9,15,465.5,129.5,0.45,14.65,309.0,503.68,403.64
2018,11,9,9,30,488.0,146.0,0.4,15.1,349.0,559.21,442.78
2018,11,9,9,45,496.5,165.5,0.35,15.55,385.5,607.1,474.82
2018,11,9,10,0,505.0,185.0,0.3,16.0,422.0,653.65,505.02
2018,11,9,10,15,520.5,192.0,0.3,16.35,447.0,690.74,529.21
2018,11,9,10,30,536.0,199.0,0.3,16.7,472.0,726.6,552.26
2018,11,9,10,45,545.5,202.5,0.25,17.0,489.0,751.64,566.98
2018,11,9,11,0,555.0,206.0,0.2,17.3,506.0,774.72,580.38
2018,11,9,11,15,559.5,207.5,0.2,17.45,514.5,788.76,588.77
2018,11,9,11,30,564.0,209.0,0.2,17.6,523.0,800.42,595.76
2018,11,9,11,45,567.5,208.5,0.2,17.8,526.0,806.38,599.02
2018,11,9,12,0,571.0,208.0,0.2,18.0,529.0,809.81,600.78
2018,11,9,12,15,574.5,206.0,0.25,18.05,527.0,808.94,601.05
2018,11,9,12,30,578.0,204.0,0.3,18.1,525.0,805.46,599.8
2018,11,9,12,45,579.5,199.0,0.35,18.15,514.5,794.07,593.5
2018,11,9,13,0,581.0,194.0,0.4,18.2,504.0,780.12,585.62
2018,11,9,13,15,573.0,188.5,0.45,18.1,485.0,754.63,570.16
2018,11,9,13,30,565.0,183.0,0.5,18.0,466.0,727.11,553.25
2018,11,9,13,45,553.0,176.0,0.55,17.9,441.0,692.67,531.25
2018,11,9,14,0,541.0,169.0,0.6,17.8,416.0,656.8,507.85
2018,11,9,14,15,521.0,159.5,0.65,17.5,383.5,610.69,476.88
2018,11,9,14,30,501.0,150.0,0.7,17.2,351.0,564.22,444.84
2018,11,9,14,45,477.0,139.0,0.7,16.85,315.5,513.22,408.02
2018,11,9,15,0,453.0,128.0,0.7,16.5,280.0,462.84,370.57
2018,11,9,15,15,412.0,115.5,0.7,16.5,240.0,401.43,322.85
2018,11,9,15,30,371.0,103.0,0.7,16.5,200.0,342.97,276.05
2018,11,9,15,45,326.0,87.0,0.8,14.8,161.0,281.97,227.58
2018,11,9,16,0,281.0,71.0,0.9,13.1,122.0,225.23,180.38
2018,11,9,16,15,220.5,53.5,0.95,12.2,86.5,165.34,128.62
2018,11,9,16,30,160.0,36.0,1.0,11.3,51.0,112.34,79.61
2018,11,9,16,45,93.0,21.0,1.1,10.45,28.5,53.85,0.0
2018,11,9,17,0,26.0,6.0,1.2,9.6,6.0,11.21,0.0
2018,11,9,17,15,13.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,6,45,26.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,10,7,0,52.0,10.0,1.2,6.1,11.0,21.87,0.0
2018,11,10,7,15,137.5,25.5,1.1,6.9,38.5,82.64,40.96
2018,11,10,7,30,223.0,41.0,1.0,7.7,66.0,144.77,110.5
2018,11,10,7,45,293.0,56.0,0.95,8.5,104.5,204.02,164.03
2018,11,10,8,0,363.0,71.0,0.9,9.3,143.0,270.99,222.36
2018,11,10,8,15,403.0,83.0,0.8,10.15,180.5,325.73,269.0
2018,11,10,8,30,443.0,95.0,0.7,11.0,218.0,383.9,316.43
2018,11,10,8,45,479.5,104.5,0.65,11.85,256.0,439.93,360.39
2018,11,10,9,0,516.0,114.0,0.6,12.7,294.0,498.16,404.21
2018,11,10,9,15,549.0,121.0,0.55,13.3,331.0,552.71,443.91
2018,11,10,9,30,582.0,128.0,0.5,13.9,368.0,608.27,482.91
2018,11,10,9,45,606.5,133.5,0.4,14.55,400.0,661.17,517.64
2018,11,10,10,0,631.0,139.0,0.3,15.2,432.0,708.99,547.4
2018,11,10,10,15,644.0,143.0,0.3,15.7,456.0,744.46,569.26
2018,11,10,10,30,657.0,147.0,0.3,16.2,480.0,778.0,589.67
2018,11,10,10,45,663.5,151.5,0.25,16.7,497.5,804.11,604.01
2018,11,10,11,0,670.0,156.0,0.2,17.2,515.0,827.63,616.61
2018,11,10,11,15,675.0,157.5,0.2,17.5,525.0,843.79,625.67
2018,11,10,11,30,680.0,159.0,0.2,17.8,535.0,857.06,633.03
2018,11,10,11,45,680.0,159.5,0.15,18.1,537.5,861.54,633.98
2018,11,10,12,0,680.0,160.0,0.1,18.4,540.0,862.94,633.32
2018,11,10,12,15,678.5,159.0,0.15,18.5,535.5,858.21,630.84
2018,11,10,12,30,677.0,158.0,0.2,18.6,531.0,850.43,626.71
2018,11,10,12,45,671.5,156.0,0.25,18.7,519.0,834.88,617.72
2018,11,10,13,0,666.0,154.0,0.3,18.8,507.0,816.49,607.08
2018,11,10,13,15,656.5,150.5,0.35,18.75,488.0,790.24,591.59
2018,11,10,13,30,647.0,147.0,0.4,18.7,469.0,761.58,574.48
2018,11,10,13,45,633.0,142.5,0.45,18.65,443.5,725.88,552.36
2018,11,10,14,0,619.0,138.0,0.5,18.6,418.0,688.43,528.59
2018,11,10,14,15,601.5,131.5,0.55,18.35,387.5,644.69,499.77
2018,11,10,14,30,584.0,125.0,0.6,18.1,357.0,595.91,466.62
2018,11,10,14,45,558.0,117.0,0.65,17.8,321.5,543.75,429.82
2018,11,10,15,0,532.0,109.0,0.7,17.5,286.0,492.15,392.11
2018,11,10,15,15,489.5,99.0,0.7,17.5,245.5,429.14,343.44
2018,11,10,15,30,447.0,89.0,0.7,17.5,205.0,369.03,295.53
2018,11,10,15,45,394.5,76.5,0.85,16.25,165.0,304.34,244.09
2018,11,10,16,0,342.0,64.0,1.0,15.0,125.0,244.58,194.27
2018,11,10,16,15,269.5,49.0,1.1,14.3,88.5,179.42,138.17
2018,11,10,16,30,197.0,34.0,1.2,13.6,52.0,122.61,85.06
2018,11,10,16,45,115.0,20.0,1.3,12.9,29.0,62.22,0.0
2018,11,10,17,0,33.0,6.0,1.4,12.2,6.0,12.76,0.0
2018,11,10,17,15,16.5,3.0,1.45,11.8,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,11,6,45,72.0,6.5,1.0,8.85,8.0,0.0,0.0
2018,11,11,7,0,144.0,13.0,1.0,8.9,16.0,47.07,0.0
2018,11,11,7,15,301.5,24.0,1.0,9.35,50.0,129.82,56.49
2018,11,11,7,30,459.0,35.0,1.0,9.8,84.0,223.41,167.45
2018,11,11,7,45,547.0,42.0,1.0,10.25,128.0,295.61,233.98
2018,11,11,8,0,635.0,49.0,1.0,10.7,172.0,376.56,304.49
2018,11,11,8,15,688.5,54.0,1.0,11.35,217.0,441.68,360.17
2018,11,11,8,30,742.0,59.0,1.0,12.0,262.0,514.55,419.41
2018,11,11,8,45,777.0,63.0,1.0,12.65,304.5,578.01,468.85
2018,11,11,9,0,812.0,67.0,1.0,13.3,347.0,642.47,516.96
2018,11,11,9,15,816.5,73.0,0.95,13.9,380.5,688.16,547.68
2018,11,11,9,30,821.0,79.0,0.9,14.5,414.0,731.63,575.48
2018,11,11,9,45,836.0,83.0,0.9,15.1,446.5,778.6,605.64
2018,11,11,10,0,851.0,87.0,0.9,15.7,479.0,823.63,633.73
2018,11,11,10,15,858.5,90.0,0.85,16.2,503.5,858.91,654.05
2018,11,11,10,30,866.0,93.0,0.8,16.7,528.0,891.31,672.18
2018,11,11,10,45,882.5,92.5,0.8,17.2,549.0,924.51,691.53
2018,11,11,11,0,899.0,92.0,0.8,17.7,570.0,954.75,708.75
2018,11,11,11,15,905.0,91.5,0.8,18.1,581.0,972.07,717.86
2018,11,11,11,30,911.0,91.0,0.8,18.5,592.0,985.75,724.89
2018,11,11,11,45,913.5,91.0,0.75,18.9,595.5,993.03,726.92
2018,11,11,12,0,916.0,91.0,0.7,19.3,599.0,996.48,726.74
2018,11,11,12,15,832.5,111.0,0.7,19.45,569.5,939.28,689.91
2018,11,11,12,30,749.0,131.0,0.7,19.6,540.0,885.82,656.0
2018,11,11,12,45,766.5,125.5,0.7,19.75,536.5,886.57,657.34
2018,11,11,13,0,784.0,120.0,0.7,19.9,533.0,883.58,655.58
2018,11,11,13,15,801.5,113.0,0.65,19.9,521.5,874.9,649.72
2018,11,11,13,30,819.0,106.0,0.6,19.9,510.0,862.22,641.43
2018,11,11,13,45,801.5,104.0,0.6,19.9,482.0,822.37,616.19
2018,11,11,14,0,784.0,102.0,0.6,19.9,454.0,780.46,589.64
2018,11,11,14,15,761.0,99.0,0.55,19.7,420.5,731.33,557.4
2018,11,11,14,30,738.0,96.0,0.5,19.5,387.0,681.14,523.93
2018,11,11,14,45,705.5,91.5,0.45,19.3,348.0,621.91,482.35
2018,11,11,15,0,673.0,87.0,0.4,19.1,309.0,563.13,439.53
2018,11,11,15,15,629.5,81.0,0.4,19.1,267.0,496.91,389.95
2018,11,11,15,30,586.0,75.0,0.4,19.1,225.0,432.99,340.3
2018,11,11,15,45,518.0,66.5,0.45,17.3,181.0,356.97,281.75
2018,11,11,16,0,450.0,58.0,0.5,15.5,137.0,286.76,224.88
2018,11,11,16,15,347.5,45.5,0.65,14.65,96.0,205.96,157.17
2018,11,11,16,30,245.0,33.0,0.8,13.8,55.0,137.85,94.01
2018,11,11,16,45,137.0,19.0,0.95,12.95,30.0,66.82,0.0
2018,11,11,17,0,29.0,5.0,1.1,12.1,5.0,10.97,0.0
2018,11,11,17,15,14.5,2.5,1.1,11.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,41.5,5.5,1.25,7.55,6.0,0.0,0.0
2018,11,12,7,0,83.0,11.0,1.2,7.6,12.0,30.25,0.0
2018,11,12,7,15,217.0,24.0,1.15,8.25,43.0,103.0,35.61
2018,11,12,7,30,351.0,37.0,1.1,8.9,74.0,185.59,138.97
2018,11,12,7,45,440.0,47.0,1.05,9.55,115.5,255.39,203.11
2018,11,12,8,0,529.0,57.0,1.0,10.2,157.0,334.39,271.74
2018,11,12,8,15,586.5,64.0,0.95,10.9,200.5,402.31,329.44
2018,11,12,8,30,644.0,71.0,0.9,11.6,244.0,474.69,388.21
2018,11,12,8,45,685.5,75.5,0.85,12.3,286.0,538.23,437.59
2018,11,12,9,0,727.0,80.0,0.8,13.0,328.0,603.64,486.18
2018,11,12,9,15,741.5,87.0,0.75,13.75,363.5,654.3,521.5
2018,11,12,9,30,756.0,94.0,0.7,14.5,399.0,703.81,553.54
2018,11,12,9,45,757.5,102.5,0.7,15.3,428.0,743.46,578.19
2018,11,12,10,0,759.0,111.0,0.7,16.1,457.0,780.52,600.62
2018,11,12,10,15,774.5,113.0,0.65,16.65,482.5,819.05,623.35
2018,11,12,10,30,790.0,115.0,0.6,17.2,508.0,855.4,644.07
2018,11,12,10,45,802.0,116.0,0.6,17.75,527.5,884.96,660.94
2018,11,12,11,0,814.0,117.0,0.6,18.3,547.0,911.71,675.93
2018,11,12,11,15,820.5,118.0,0.6,18.6,558.5,930.36,686.3
2018,11,12,11,30,827.0,119.0,0.6,18.9,570.0,945.7,694.72
2018,11,12,11,45,830.0,118.5,0.6,19.2,573.5,952.47,697.81
2018,11,12,12,0,833.0,118.0,0.6,19.5,577.0,948.86,694.56
2018,11,12,12,15,822.0,120.5,0.6,19.65,570.0,945.98,692.5
2018,11,12,12,30,811.0,123.0,0.6,19.8,563.0,932.79,683.99
2018,11,12,12,45,794.5,124.5,0.6,19.9,548.0,910.02,669.71
2018,11,12,13,0,778.0,126.0,0.6,20.0,533.0,884.27,653.68
2018,11,12,13,15,762.5,124.5,0.55,19.95,511.0,853.14,633.56
2018,11,12,13,30,747.0,123.0,0.5,19.9,489.0,819.52,611.82
2018,11,12,13,45,727.0,121.0,0.5,19.85,461.5,779.33,586.47
2018,11,12,14,0,707.0,119.0,0.5,19.8,434.0,737.41,559.68
2018,11,12,14,15,682.0,115.0,0.45,19.55,401.0,687.98,526.91
2018,11,12,14,30,657.0,111.0,0.4,19.3,368.0,637.83,492.43
2018,11,12,14,45,622.0,106.0,0.4,19.0,330.0,579.28,451.32
2018,11,12,15,0,587.0,101.0,0.4,18.7,292.0,521.5,409.47
2018,11,12,15,15,541.0,93.0,0.4,18.7,251.0,455.31,359.39
2018,11,12,15,30,495.0,85.0,0.4,18.7,210.0,390.75,308.89
2018,11,12,15,45,428.5,74.5,0.5,16.9,168.0,319.1,253.31
2018,11,12,16,0,362.0,64.0,0.6,15.1,126.0,253.81,200.07
2018,11,12,16,15,230.0,47.0,0.65,14.7,82.0,161.96,123.47
2018,11,12,16,30,98.0,30.0,0.7,14.3,38.0,76.78,50.05
2018,11,12,16,45,49.0,16.0,0.7,13.85,20.0,28.13,0.0
2018,11,12,17,0,0.0,2.0,0.7,13.4,2.0,1.82,0.0
2018,11,12,17,15,0.0,1.0,0.6,13.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,45,2.5,2.5,1.0,8.35,2.5,0.0,0.0
2018,11,13,7,0,5.0,5.0,1.0,8.3,5.0,5.76,0.0
2018,11,13,7,15,2.5,19.0,1.0,8.8,19.0,18.23,0.0
2018,11,13,7,30,0.0,33.0,1.0,9.3,33.0,31.76,20.28
2018,11,13,7,45,6.5,50.0,0.95,9.8,51.0,51.44,38.1
2018,11,13,8,0,13.0,67.0,0.9,10.3,69.0,71.52,55.86
2018,11,13,8,15,12.5,70.5,0.9,10.85,73.0,72.81,57.35
2018,11,13,8,30,12.0,74.0,0.9,11.4,77.0,75.02,59.38
2018,11,13,8,45,16.5,87.5,0.9,11.95,92.5,91.35,73.34
2018,11,13,9,0,21.0,101.0,0.9,12.5,108.0,115.12,93.35
2018,11,13,9,15,88.0,135.0,0.85,12.9,169.5,214.1,176.76
2018,11,13,9,30,155.0,169.0,0.8,13.3,231.0,308.53,253.22
2018,11,13,9,45,119.5,181.0,0.8,13.7,231.0,299.75,243.98
2018,11,13,10,0,84.0,193.0,0.8,14.1,231.0,273.75,221.78
2018,11,13,10,15,110.0,207.0,0.8,14.2,259.5,329.13,265.79
2018,11,13,10,30,136.0,221.0,0.8,14.3,288.0,371.12,298.22
2018,11,13,10,45,178.5,226.5,0.8,14.4,318.0,417.97,334.59
2018,11,13,11,0,221.0,232.0,0.8,14.5,348.0,465.96,371.19
2018,11,13,11,15,312.5,220.5,0.75,14.55,388.0,556.42,439.45
2018,11,13,11,30,404.0,209.0,0.7,14.6,428.0,630.39,493.59
2018,11,13,11,45,462.5,194.5,0.7,14.6,446.5,688.74,535.14
2018,11,13,12,0,521.0,180.0,0.7,14.6,465.0,727.19,562.79
2018,11,13,12,15,550.0,169.0,0.7,14.7,467.5,739.57,571.54
2018,11,13,12,30,579.0,158.0,0.7,14.8,470.0,749.13,578.06
2018,11,13,12,45,482.0,178.0,0.7,14.85,434.0,677.4,526.34
2018,11,13,13,0,385.0,198.0,0.7,14.9,398.0,587.88,461.38
2018,11,13,13,15,272.0,207.0,0.65,14.85,345.5,491.97,389.22
2018,11,13,13,30,159.0,216.0,0.6,14.8,293.0,383.76,305.84
2018,11,13,13,45,139.0,202.5,0.6,14.8,267.5,346.96,278.42
2018,11,13,14,0,119.0,189.0,0.6,14.8,242.0,311.0,250.63
2018,11,13,14,15,164.5,173.5,0.6,14.45,240.5,323.97,263.02
2018,11,13,14,30,210.0,158.0,0.6,14.1,239.0,333.35,271.97
2018,11,13,14,45,200.0,139.5,0.55,13.75,210.5,309.05,252.68
2018,11,13,15,0,190.0,121.0,0.5,13.4,182.0,271.78,223.05
2018,11,13,15,15,99.5,91.5,0.5,13.4,123.0,162.07,132.5
2018,11,13,15,30,9.0,62.0,0.5,13.4,64.0,60.99,46.67
2018,11,13,15,45,5.5,48.5,0.6,12.65,49.5,45.9,33.85
2018,11,13,16,0,2.0,35.0,0.7,11.9,35.0,31.76,21.52
2018,11,13,16,15,1.0,24.5,0.7,11.7,24.5,21.97,12.78
2018,11,13,16,30,0.0,14.0,0.7,11.5,14.0,12.31,3.57
2018,11,13,16,45,1.0,7.5,0.7,11.3,7.5,7.1,0.0
2018,11,13,17,0,2.0,1.0,0.7,11.1,1.0,0.91,0.0
2018,11,13,17,15,1.0,0.5,0.7,11.0,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,31.5,4.0,1.0,7.75,4.5,0.0,0.0
2018,11,14,7,0,63.0,8.0,1.0,7.8,9.0,22.53,0.0
2018,11,14,7,15,184.5,21.5,0.9,8.4,37.0,89.01,7.25
2018,11,14,7,30,306.0,35.0,0.8,9.0,65.0,166.73,122.28
2018,11,14,7,45,395.0,45.5,0.7,9.55,104.5,234.04,185.01
2018,11,14,8,0,484.0,56.0,0.6,10.1,144.0,310.72,251.38
2018,11,14,8,15,534.0,63.5,0.55,10.9,184.0,372.71,303.94
2018,11,14,8,30,584.0,71.0,0.5,11.7,224.0,438.49,357.23
2018,11,14,8,45,562.5,83.5,0.45,12.45,250.0,468.91,380.65
2018,11,14,9,0,541.0,96.0,0.4,13.2,276.0,495.75,400.17
2018,11,14,9,15,632.5,94.0,0.35,13.85,327.5,583.09,464.94
2018,11,14,9,30,724.0,92.0,0.3,14.5,379.0,675.13,528.71
2018,11,14,9,45,734.0,98.0,0.25,15.2,408.5,717.26,553.84
2018,11,14,10,0,744.0,104.0,0.2,15.9,438.0,757.5,577.72
2018,11,14,10,15,750.0,107.0,0.2,16.5,459.5,788.63,595.93
2018,11,14,10,30,756.0,110.0,0.2,17.1,481.0,817.21,612.33
2018,11,14,10,45,735.5,114.5,0.2,17.7,486.0,821.36,612.46
2018,11,14,11,0,715.0,119.0,0.2,18.3,491.0,821.71,610.62
2018,11,14,11,15,740.5,119.5,0.2,18.55,511.5,855.92,631.97
2018,11,14,11,30,766.0,120.0,0.2,18.8,532.0,887.58,650.95
2018,11,14,11,45,784.5,117.5,0.25,19.05,541.5,906.1,662.42
2018,11,14,12,0,803.0,115.0,0.3,19.3,551.0,921.36,672.19
2018,11,14,12,15,798.5,115.5,0.35,19.35,546.0,915.43,669.17
2018,11,14,12,30,794.0,116.0,0.4,19.4,541.0,906.14,664.5
2018,11,14,12,45,785.5,115.5,0.45,19.45,528.0,888.66,654.71
2018,11,14,13,0,777.0,115.0,0.5,19.5,515.0,868.12,643.06
2018,11,14,13,15,753.5,115.5,0.55,19.4,492.0,832.62,621.89
2018,11,14,13,30,730.0,116.0,0.6,19.3,469.0,794.98,599.18
2018,11,14,13,45,729.5,110.5,0.65,19.2,447.0,767.63,583.11
2018,11,14,14,0,729.0,105.0,0.7,19.1,425.0,737.53,564.77
2018,11,14,14,15,702.0,101.0,0.7,18.8,391.0,686.23,530.96
2018,11,14,14,30,675.0,97.0,0.7,18.5,357.0,634.36,496.05
2018,11,14,14,45,638.5,92.0,0.75,18.2,318.5,574.58,453.78
2018,11,14,15,0,602.0,87.0,0.8,17.9,280.0,515.78,410.68
2018,11,14,15,15,565.5,80.0,0.8,17.9,241.5,456.22,364.57
2018,11,14,15,30,529.0,73.0,0.8,17.9,203.0,398.5,318.21
2018,11,14,15,45,473.0,64.0,0.95,16.1,163.5,331.22,265.05
2018,11,14,16,0,417.0,55.0,1.1,14.3,124.0,268.62,212.87
2018,11,14,16,15,324.0,43.0,1.2,13.5,86.5,194.14,148.48
2018,11,14,16,30,231.0,31.0,1.3,12.7,49.0,129.44,83.38
2018,11,14,16,45,129.0,17.5,1.35,11.9,26.5,51.65,0.0
2018,11,14,17,0,27.0,4.0,1.4,11.1,4.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.3,7.05,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.3,7.1,7.0,16.02,0.0
2018,11,15,7,15,137.5,21.0,1.2,7.9,32.0,73.82,0.0
2018,11,15,7,30,235.0,35.0,1.1,8.7,57.0,142.23,103.22
2018,11,15,7,45,322.0,47.5,0.95,9.5,95.0,205.18,162.38
2018,11,15,8,0,409.0,60.0,0.8,10.3,133.0,277.96,225.6
2018,11,15,8,15,469.5,69.0,0.75,11.2,174.0,343.87,281.58
2018,11,15,8,30,530.0,78.0,0.7,12.1,215.0,414.11,338.82
2018,11,15,8,45,573.0,84.5,0.65,12.95,254.5,475.49,386.79
2018,11,15,9,0,616.0,91.0,0.6,13.8,294.0,539.13,434.38
2018,11,15,9,15,659.5,92.5,0.55,14.45,332.0,599.35,477.85
2018,11,15,9,30,703.0,94.0,0.5,15.1,370.0,660.7,519.9
2018,11,15,9,45,741.5,93.0,0.45,15.75,404.5,715.83,555.15
2018,11,15,10,0,780.0,92.0,0.4,16.4,439.0,770.74,589.15
2018,11,15,10,15,789.5,93.5,0.35,16.85,461.5,799.02,604.66
2018,11,15,10,30,799.0,95.0,0.3,17.3,484.0,829.64,621.89
2018,11,15,10,45,814.0,96.0,0.25,17.8,504.5,861.83,639.73
2018,11,15,11,0,829.0,97.0,0.2,18.3,525.0,891.31,655.56
2018,11,15,11,15,834.5,97.5,0.2,18.5,535.5,908.54,665.11
2018,11,15,11,30,840.0,98.0,0.2,18.7,546.0,922.41,672.8
2018,11,15,11,45,842.0,98.0,0.2,18.95,549.5,928.97,675.89
2018,11,15,12,0,844.0,98.0,0.2,19.2,553.0,931.99,677.0
2018,11,15,12,15,838.5,98.5,0.25,19.25,547.5,925.06,673.51
2018,11,15,12,30,833.0,99.0,0.3,19.3,542.0,914.64,668.14
2018,11,15,12,45,823.0,99.5,0.3,19.35,529.0,896.69,657.11
2018,11,15,13,0,813.0,100.0,0.3,19.4,516.0,875.57,644.21
2018,11,15,13,15,806.5,97.5,0.35,19.3,497.5,851.01,630.48
2018,11,15,13,30,800.0,95.0,0.4,19.2,479.0,823.51,614.74
2018,11,15,13,45,789.5,92.0,0.45,19.1,453.5,789.29,594.37
2018,11,15,14,0,779.0,89.0,0.5,19.0,428.0,752.69,572.1
2018,11,15,14,15,761.0,85.0,0.5,18.8,396.0,711.51,545.68
2018,11,15,14,30,743.0,81.0,0.5,18.6,364.0,664.36,514.57
2018,11,15,14,45,717.5,76.5,0.55,18.35,327.5,610.39,478.04
2018,11,15,15,0,692.0,72.0,0.6,18.1,291.0,556.35,439.13
2018,11,15,15,15,649.0,67.0,0.6,18.1,250.5,491.48,389.55
2018,11,15,15,30,606.0,62.0,0.6,18.1,210.0,428.9,339.93
2018,11,15,15,45,545.0,55.0,0.75,16.55,168.5,357.81,284.22
2018,11,15,16,0,484.0,48.0,0.9,15.0,127.0,291.82,229.49
2018,11,15,16,15,385.5,38.5,0.95,14.35,89.0,214.3,162.45
2018,11,15,16,30,287.0,29.0,1.0,13.7,51.0,144.5,90.04
2018,11,15,16,45,162.0,17.5,1.05,13.1,28.0,60.81,0.0
2018,11,15,17,0,37.0,6.0,1.1,12.5,5.0,0.0,0.0
2018,11,15,17,15,18.5,3.0,1.05,12.35,2.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,4.0,0.95,7.8,4.0,0.0,0.0
2018,11,16,7,0,57.0,8.0,0.9,7.9,8.0,20.97,0.0
2018,11,16,7,15,177.0,20.0,0.85,8.7,33.5,83.4,0.0
2018,11,16,7,30,297.0,32.0,0.8,9.5,59.0,160.1,113.86
2018,11,16,7,45,387.5,42.0,0.75,10.3,97.5,226.43,177.66
2018,11,16,8,0,478.0,52.0,0.7,11.1,136.0,302.4,243.59
2018,11,16,8,15,516.0,60.5,0.65,11.85,173.0,358.55,291.86
2018,11,16,8,30,554.0,69.0,0.6,12.6,210.0,417.43,340.19
2018,11,16,8,45,586.0,77.0,0.5,13.3,248.0,474.42,384.46
2018,11,16,9,0,618.0,85.0,0.4,14.0,286.0,532.78,427.53
2018,11,16,9,15,650.0,90.5,0.35,14.6,323.5,589.28,467.98
2018,11,16,9,30,682.0,96.0,0.3,15.2,361.0,646.28,506.92
2018,11,16,9,45,671.5,108.5,0.3,15.8,386.5,678.41,526.85
2018,11,16,10,0,661.0,121.0,0.3,16.4,412.0,707.28,544.47
2018,11,16,10,15,675.0,125.0,0.25,16.8,436.5,744.11,566.94
2018,11,16,10,30,689.0,129.0,0.2,17.2,461.0,779.02,587.6
2018,11,16,10,45,697.0,132.0,0.2,17.65,478.5,805.36,602.93
2018,11,16,11,0,705.0,135.0,0.2,18.1,496.0,829.11,616.58
2018,11,16,11,15,710.5,136.5,0.2,18.45,507.0,846.11,626.05
2018,11,16,11,30,716.0,138.0,0.2,18.8,518.0,860.19,633.76
2018,11,16,11,45,716.5,139.0,0.15,19.1,521.0,865.99,635.54
2018,11,16,12,0,717.0,140.0,0.1,19.4,524.0,868.67,635.65
2018,11,16,12,15,727.0,135.5,0.15,19.55,522.0,870.69,637.39
2018,11,16,12,30,737.0,131.0,0.2,19.7,520.0,869.4,637.26
2018,11,16,12,45,747.5,124.5,0.2,19.8,511.5,862.83,633.2
2018,11,16,13,0,758.0,118.0,0.2,19.9,503.0,852.77,627.1
2018,11,16,13,15,746.0,116.5,0.2,19.85,483.5,825.47,610.24
2018,11,16,13,30,734.0,115.0,0.2,19.8,464.0,795.63,591.91
2018,11,16,13,45,716.5,112.5,0.2,19.7,438.0,757.72,568.16
2018,11,16,14,0,699.0,110.0,0.2,19.6,412.0,718.02,542.99
2018,11,16,14,15,675.5,105.5,0.25,19.3,380.0,669.94,512.67
2018,11,16,14,30,652.0,101.0,0.3,19.0,348.0,621.1,480.61
2018,11,16,14,45,618.5,95.5,0.35,18.7,311.0,563.84,440.74
2018,11,16,15,0,585.0,90.0,0.4,18.4,274.0,507.33,399.97
2018,11,16,15,15,540.0,83.0,0.4,18.4,234.5,443.48,351.15
2018,11,16,15,30,495.0,76.0,0.4,18.4,195.0,382.24,302.66
2018,11,16,15,45,430.0,65.5,0.6,16.8,154.5,309.27,245.8
2018,11,16,16,0,365.0,55.0,0.8,15.2,114.0,244.91,192.77
2018,11,16,16,15,273.5,42.0,0.85,14.6,78.5,173.91,131.52
2018,11,16,16,30,182.0,29.0,0.9,14.0,43.0,109.64,65.65
2018,11,16,16,45,100.0,16.0,0.95,13.4,23.0,42.28,0.0
2018,11,16,17,0,18.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,12.5,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.15,6.15,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.1,6.2,5.0,11.25,0.0
2018,11,17,7,15,123.5,19.0,1.05,6.95,28.5,66.0,0.0
2018,11,17,7,30,219.0,33.0,1.0,7.7,52.0,134.25,94.32
2018,11,17,7,45,304.0,46.0,0.9,8.5,89.0,195.7,154.54
2018,11,17,8,0,389.0,59.0,0.8,9.3,126.0,266.78,216.86
2018,11,17,8,15,447.5,68.5,0.75,10.05,165.5,330.29,271.5
2018,11,17,8,30,506.0,78.0,0.7,10.8,205.0,398.61,327.96
2018,11,17,8,45,547.5,85.5,0.65,11.55,244.0,458.86,375.76
2018,11,17,9,0,589.0,93.0,0.6,12.3,283.0,521.31,423.21
2018,11,17,9,15,633.0,96.0,0.6,12.95,321.0,582.43,468.48
2018,11,17,9,30,677.0,99.0,0.6,13.6,359.0,644.86,513.07
2018,11,17,9,45,716.0,98.0,0.55,14.25,393.0,699.58,548.74
2018,11,17,10,0,755.0,97.0,0.5,14.9,427.0,754.13,583.19
2018,11,17,10,15,769.5,99.5,0.5,15.35,452.0,791.98,606.52
2018,11,17,10,30,784.0,102.0,0.5,15.8,477.0,827.7,628.28
2018,11,17,10,45,793.5,103.0,0.5,16.25,495.0,854.73,643.99
2018,11,17,11,0,803.0,104.0,0.5,16.7,513.0,873.19,654.06
2018,11,17,11,15,809.0,105.0,0.45,16.9,524.0,891.2,663.58
2018,11,17,11,30,815.0,106.0,0.4,17.1,535.0,905.96,671.0
2018,11,17,11,45,815.5,106.0,0.4,17.35,537.5,911.09,673.24
2018,11,17,12,0,816.0,106.0,0.4,17.6,540.0,912.77,673.55
2018,11,17,12,15,780.0,116.5,0.4,17.6,528.5,896.08,662.81
2018,11,17,12,30,744.0,127.0,0.4,17.6,517.0,870.13,646.4
2018,11,17,12,45,693.0,139.5,0.4,17.6,496.5,829.59,620.47
2018,11,17,13,0,642.0,152.0,0.4,17.6,476.0,786.33,592.69
2018,11,17,13,15,631.0,149.0,0.45,17.55,457.5,760.15,577.2
2018,11,17,13,30,620.0,146.0,0.5,17.5,439.0,731.71,559.74
2018,11,17,13,45,603.5,141.5,0.5,17.4,414.0,690.3,532.37
2018,11,17,14,0,587.0,137.0,0.5,17.3,389.0,652.91,507.15
2018,11,17,14,15,563.5,130.5,0.5,17.0,358.0,606.74,475.27
2018,11,17,14,30,540.0,124.0,0.5,16.7,327.0,560.33,442.48
2018,11,17,14,45,508.0,116.5,0.5,16.4,292.0,506.98,403.53
2018,11,17,15,0,476.0,109.0,0.5,16.1,257.0,454.81,364.3
2018,11,17,15,15,431.5,98.5,0.5,16.1,218.5,393.21,316.1
2018,11,17,15,30,387.0,88.0,0.5,16.1,180.0,334.83,268.96
2018,11,17,15,45,328.0,74.5,0.65,14.5,142.0,269.38,216.58
2018,11,17,16,0,269.0,61.0,0.8,12.9,104.0,209.66,166.58
2018,11,17,16,15,194.5,44.0,0.85,12.4,70.0,145.93,110.98
2018,11,17,16,30,120.0,27.0,0.9,11.9,36.0,85.91,49.28
2018,11,17,16,45,63.0,14.5,0.9,11.4,19.0,30.67,0.0
2018,11,17,17,0,6.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,0.85,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,14.0,2.5,0.9,6.4,2.5,0.0,0.0
2018,11,18,7,0,28.0,5.0,0.9,6.4,5.0,4.55,0.0
2018,11,18,7,15,128.0,19.0,0.85,7.0,28.5,54.77,0.0
2018,11,18,7,30,228.0,33.0,0.8,7.6,52.0,136.39,93.55
2018,11,18,7,45,320.0,45.0,0.75,8.2,89.0,200.82,158.06
2018,11,18,8,0,412.0,57.0,0.7,8.8,126.0,274.85,223.12
2018,11,18,8,15,476.5,65.0,0.7,9.6,166.5,341.02,280.11
2018,11,18,8,30,541.0,73.0,0.7,10.4,207.0,412.41,339.26
2018,11,18,8,45,587.0,79.5,0.7,11.2,247.0,475.74,389.78
2018,11,18,9,0,633.0,86.0,0.7,12.0,287.0,541.6,440.22
2018,11,18,9,15,663.0,90.5,0.7,12.6,323.0,596.12,480.5
2018,11,18,9,30,693.0,95.0,0.7,13.2,359.0,650.88,519.39
2018,11,18,9,45,714.5,98.5,0.7,13.85,390.0,697.77,550.41
2018,11,18,10,0,736.0,102.0,0.7,14.5,421.0,743.58,579.99
2018,11,18,10,15,750.0,104.5,0.7,15.0,445.5,780.52,603.1
2018,11,18,10,30,764.0,107.0,0.7,15.5,470.0,815.35,624.52
2018,11,18,10,45,772.5,109.0,0.7,16.0,488.0,842.37,640.41
2018,11,18,11,0,781.0,111.0,0.7,16.5,506.0,866.61,654.43
2018,11,18,11,15,785.5,112.5,0.7,16.8,516.5,883.65,664.15
2018,11,18,11,30,790.0,114.0,0.7,17.1,527.0,897.52,671.94
2018,11,18,11,45,790.5,115.0,0.7,17.45,530.5,903.8,674.77
2018,11,18,12,0,791.0,116.0,0.7,17.8,534.0,906.72,675.65
2018,11,18,12,15,772.0,120.5,0.7,17.9,525.5,892.5,666.11
2018,11,18,12,30,753.0,125.0,0.7,18.0,517.0,875.03,654.81
2018,11,18,12,45,723.5,130.0,0.7,18.1,500.0,845.56,635.64
2018,11,18,13,0,694.0,135.0,0.7,18.2,483.0,813.51,614.86
2018,11,18,13,15,681.5,133.0,0.7,18.1,464.0,786.36,597.78
2018,11,18,13,30,669.0,131.0,0.7,18.0,445.0,756.87,578.94
2018,11,18,13,45,650.5,128.0,0.7,17.95,419.5,719.19,554.16
2018,11,18,14,0,632.0,125.0,0.7,17.9,394.0,679.93,528.04
2018,11,18,14,15,608.5,119.0,0.7,17.6,362.5,632.4,495.5
2018,11,18,14,30,585.0,113.0,0.7,17.3,331.0,584.28,461.55
2018,11,18,14,45,552.0,106.5,0.7,17.0,295.5,525.11,418.41
2018,11,18,15,0,519.0,100.0,0.7,16.7,260.0,471.75,378.23
2018,11,18,15,15,474.5,91.0,0.7,16.7,221.5,410.06,329.81
2018,11,18,15,30,430.0,82.0,0.7,16.7,183.0,351.47,282.3
2018,11,18,15,45,333.5,70.5,0.85,15.2,139.5,267.53,214.92
2018,11,18,16,0,237.0,59.0,1.0,13.7,96.0,193.24,153.12
2018,11,18,16,15,139.0,42.0,1.0,13.2,62.0,114.05,85.63
2018,11,18,16,30,41.0,25.0,1.0,12.7,28.0,44.72,22.19
2018,11,18,16,45,24.5,13.5,1.0,12.2,15.0,19.09,0.0
