Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,17,0,8.0,2.0,1.0,11.7,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.0,11.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,2.0,0.8,7.8,2.0,0.0,0.0
2018,11,19,7,0,11.0,4.0,0.8,7.9,4.0,3.64,0.0
2018,11,19,7,15,36.5,16.5,0.75,8.55,19.0,25.65,0.0
2018,11,19,7,30,62.0,29.0,0.7,9.2,34.0,58.74,36.64
2018,11,19,7,45,95.0,45.0,0.7,9.8,58.0,101.51,78.26
2018,11,19,8,0,128.0,61.0,0.7,10.4,82.0,140.04,112.72
2018,11,19,8,15,162.5,76.5,0.65,11.15,111.0,182.07,149.4
2018,11,19,8,30,197.0,92.0,0.6,11.9,140.0,227.5,187.99
2018,11,19,8,45,256.0,103.5,0.55,12.65,177.0,285.75,236.18
2018,11,19,9,0,315.0,115.0,0.5,13.4,214.0,349.09,286.81
2018,11,19,9,15,329.0,127.5,0.5,14.0,241.5,386.82,315.66
2018,11,19,9,30,343.0,140.0,0.5,14.6,269.0,424.85,344.11
2018,11,19,9,45,425.0,137.5,0.5,15.25,311.0,512.59,410.15
2018,11,19,10,0,507.0,135.0,0.5,15.9,353.0,590.09,466.17
2018,11,19,10,15,552.5,133.5,0.5,16.35,383.5,641.44,501.73
2018,11,19,10,30,598.0,132.0,0.5,16.8,414.0,700.58,541.29
2018,11,19,10,45,683.5,118.5,0.55,17.25,452.5,774.26,590.54
2018,11,19,11,0,769.0,105.0,0.6,17.7,491.0,847.08,637.84
2018,11,19,11,15,758.5,109.5,0.6,17.95,496.5,854.07,640.28
2018,11,19,11,30,748.0,114.0,0.6,18.2,502.0,857.63,641.57
2018,11,19,11,45,744.0,115.0,0.6,18.5,503.0,859.55,641.85
2018,11,19,12,0,740.0,116.0,0.6,18.8,504.0,858.27,640.2
2018,11,19,12,15,755.0,113.5,0.6,18.85,507.0,867.09,646.01
2018,11,19,12,30,770.0,111.0,0.6,18.9,510.0,872.56,649.61
2018,11,19,12,45,756.0,112.5,0.6,18.95,497.0,853.19,637.03
2018,11,19,13,0,742.0,114.0,0.6,19.0,484.0,830.98,622.99
2018,11,19,13,15,732.0,112.0,0.55,18.95,465.5,805.38,606.07
2018,11,19,13,30,722.0,110.0,0.5,18.9,447.0,777.25,587.49
2018,11,19,13,45,706.0,108.0,0.5,18.85,422.5,741.8,564.7
2018,11,19,14,0,690.0,106.0,0.5,18.8,398.0,704.51,540.46
2018,11,19,14,15,633.0,106.0,0.5,18.55,358.5,636.58,494.54
2018,11,19,14,30,576.0,106.0,0.5,18.3,319.0,570.05,447.44
2018,11,19,14,45,577.5,95.0,0.45,18.05,290.0,534.13,421.65
2018,11,19,15,0,579.0,84.0,0.4,17.8,261.0,496.26,393.13
2018,11,19,15,15,526.0,76.5,0.4,17.8,220.0,427.78,340.19
2018,11,19,15,30,473.0,69.0,0.4,17.8,179.0,362.8,288.45
2018,11,19,15,45,418.5,60.5,0.5,16.2,143.5,300.03,238.55
2018,11,19,16,0,364.0,52.0,0.6,14.6,108.0,241.43,189.53
2018,11,19,16,15,273.0,39.5,0.55,14.2,74.0,171.5,128.44
2018,11,19,16,30,182.0,27.0,0.5,13.8,40.0,106.17,55.28
2018,11,19,16,45,96.5,14.5,0.5,13.45,21.0,40.03,0.0
2018,11,19,17,0,11.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,1.0,6.1,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,1.0,6.1,4.0,0.0,0.0
2018,11,20,7,15,142.0,17.5,1.0,7.0,26.5,57.11,0.0
2018,11,20,7,30,253.0,30.0,1.0,7.9,49.0,137.42,87.55
2018,11,20,7,45,351.0,40.0,0.95,8.8,85.5,207.05,161.48
2018,11,20,8,0,449.0,50.0,0.9,9.7,122.0,283.8,229.17
2018,11,20,8,15,435.5,62.0,0.9,10.4,148.5,315.4,258.88
2018,11,20,8,30,422.0,74.0,0.9,11.1,175.0,341.87,282.78
2018,11,20,8,45,521.0,77.0,0.9,11.8,224.0,430.85,355.41
2018,11,20,9,0,620.0,80.0,0.9,12.5,273.0,524.15,428.29
2018,11,20,9,15,549.5,98.5,0.9,13.0,284.5,523.65,426.16
2018,11,20,9,30,479.0,117.0,0.9,13.5,296.0,511.08,415.15
2018,11,20,9,45,424.5,135.0,0.95,13.95,303.5,508.64,411.93
2018,11,20,10,0,370.0,153.0,1.0,14.4,311.0,500.81,404.2
2018,11,20,10,15,493.0,140.0,1.0,14.6,363.0,599.07,479.64
2018,11,20,10,30,616.0,127.0,1.0,14.8,415.0,709.39,558.87
2018,11,20,10,45,621.0,128.5,1.0,15.0,428.5,729.85,570.98
2018,11,20,11,0,626.0,130.0,1.0,15.2,442.0,747.88,582.46
2018,11,20,11,15,633.5,131.0,1.05,15.25,452.5,765.11,594.42
2018,11,20,11,30,641.0,132.0,1.1,15.3,463.0,779.78,604.68
2018,11,20,11,45,614.5,141.0,1.1,15.35,460.0,769.51,596.99
2018,11,20,12,0,588.0,150.0,1.1,15.4,457.0,756.03,587.49
2018,11,20,12,15,504.0,172.0,1.1,15.4,433.5,696.06,544.33
2018,11,20,12,30,420.0,194.0,1.1,15.4,410.0,641.34,503.68
2018,11,20,12,45,483.0,172.5,1.1,15.35,415.5,668.41,525.89
2018,11,20,13,0,546.0,151.0,1.1,15.3,421.0,691.29,543.98
2018,11,20,13,15,534.5,147.5,1.1,15.25,403.5,666.43,526.3
2018,11,20,13,30,523.0,144.0,1.1,15.2,386.0,639.92,507.7
2018,11,20,13,45,569.0,125.0,1.1,15.15,375.5,647.5,514.86
2018,11,20,14,0,615.0,106.0,1.1,15.1,365.0,644.36,513.4
2018,11,20,14,15,587.5,102.5,1.1,14.95,334.5,597.56,479.78
2018,11,20,14,30,560.0,99.0,1.1,14.8,304.0,550.52,444.93
2018,11,20,14,45,398.0,107.5,1.05,14.65,246.0,420.48,343.27
2018,11,20,15,0,236.0,116.0,1.0,14.5,188.0,296.84,243.71
2018,11,20,15,15,166.5,103.0,1.0,14.5,150.0,218.97,179.85
2018,11,20,15,30,97.0,90.0,1.0,14.5,112.0,159.07,129.17
2018,11,20,15,45,81.5,72.5,0.95,13.75,88.5,126.83,101.63
2018,11,20,16,0,66.0,55.0,0.9,13.0,65.0,96.01,74.69
2018,11,20,16,15,53.5,38.5,0.95,12.6,45.0,69.17,50.27
2018,11,20,16,30,41.0,22.0,1.0,12.2,25.0,40.42,17.11
2018,11,20,16,45,30.0,12.0,1.05,11.8,13.0,19.27,0.0
2018,11,20,17,0,19.0,2.0,1.1,11.4,1.0,0.0,0.0
2018,11,20,17,15,9.5,1.0,1.1,11.45,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.5,11.55,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,1.5,11.6,1.0,0.0,0.0
2018,11,21,7,15,1.0,4.5,1.5,11.65,4.5,4.38,0.0
2018,11,21,7,30,1.0,8.0,1.5,11.7,8.0,7.36,0.0
2018,11,21,7,45,63.5,15.5,1.5,11.75,25.5,53.68,38.37
2018,11,21,8,0,126.0,23.0,1.5,11.8,43.0,95.59,75.31
2018,11,21,8,15,128.0,22.5,1.45,11.85,48.0,101.01,81.72
2018,11,21,8,30,130.0,22.0,1.4,11.9,53.0,106.89,88.04
2018,11,21,8,45,77.5,40.0,1.4,11.95,59.5,96.37,78.91
2018,11,21,9,0,25.0,58.0,1.4,12.0,66.0,70.78,56.09
2018,11,21,9,15,12.5,45.0,1.35,12.05,49.0,49.68,37.7
2018,11,21,9,30,0.0,32.0,1.3,12.1,32.0,28.19,18.77
2018,11,21,9,45,0.0,41.5,1.3,12.15,41.5,36.6,25.98
2018,11,21,10,0,0.0,51.0,1.3,12.2,51.0,45.02,33.13
2018,11,21,10,15,0.0,69.5,1.35,12.3,69.5,61.45,47.05
2018,11,21,10,30,0.0,88.0,1.4,12.4,88.0,78.34,61.24
2018,11,21,10,45,0.0,74.0,1.4,12.5,74.0,65.46,50.23
2018,11,21,11,0,0.0,60.0,1.4,12.6,60.0,53.03,39.64
2018,11,21,11,15,0.0,62.5,1.4,12.65,62.5,55.25,41.49
2018,11,21,11,30,0.0,65.0,1.4,12.7,65.0,57.48,43.34
2018,11,21,11,45,0.5,76.0,1.4,12.75,76.5,67.72,51.97
2018,11,21,12,0,1.0,87.0,1.4,12.8,88.0,77.97,60.59
2018,11,21,12,15,1.5,96.0,1.35,12.8,97.0,87.07,68.24
2018,11,21,12,30,2.0,105.0,1.3,12.8,106.0,96.33,76.02
2018,11,21,12,45,2.5,121.0,1.25,12.8,122.0,112.81,89.82
2018,11,21,13,0,3.0,137.0,1.2,12.8,138.0,129.88,104.04
2018,11,21,13,15,2.5,126.0,1.15,12.8,127.0,118.35,94.51
2018,11,21,13,30,2.0,115.0,1.1,12.8,116.0,106.97,85.14
2018,11,21,13,45,81.0,114.0,1.05,12.8,148.0,192.23,159.02
2018,11,21,14,0,160.0,113.0,1.0,12.8,180.0,265.58,220.85
2018,11,21,14,15,126.0,101.0,0.95,12.65,151.5,207.01,172.11
2018,11,21,14,30,92.0,89.0,0.9,12.5,123.0,164.2,136.15
2018,11,21,14,45,47.0,79.0,0.85,12.4,96.5,108.94,88.81
2018,11,21,15,0,2.0,69.0,0.8,12.3,70.0,63.19,48.88
2018,11,21,15,15,1.5,67.0,0.8,12.3,67.5,61.72,47.65
2018,11,21,15,30,1.0,65.0,0.8,12.3,65.0,60.78,46.69
2018,11,21,15,45,17.5,50.0,0.7,11.7,52.5,57.93,44.17
2018,11,21,16,0,34.0,35.0,0.6,11.1,40.0,54.64,40.73
2018,11,21,16,15,69.0,25.5,0.65,10.6,31.5,63.06,45.5
2018,11,21,16,30,104.0,16.0,0.7,10.1,23.0,63.76,27.8
2018,11,21,16,45,57.0,8.0,0.7,9.55,11.5,23.18,0.0
2018,11,21,17,0,10.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,15,5.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,0.9,8.95,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,0.9,8.9,3.0,0.0,0.0
2018,11,22,7,15,184.5,14.5,0.9,9.2,26.0,66.19,0.0
2018,11,22,7,30,341.0,25.0,0.9,9.5,49.0,160.96,90.47
2018,11,22,7,45,447.0,32.0,0.9,9.75,86.5,236.45,181.56
2018,11,22,8,0,553.0,39.0,0.9,10.0,124.0,313.46,251.21
2018,11,22,8,15,355.5,42.5,0.95,10.15,103.5,251.52,207.03
2018,11,22,8,30,158.0,46.0,1.0,10.3,83.0,157.2,130.64
2018,11,22,8,45,79.5,41.5,1.05,10.5,60.0,99.44,81.83
2018,11,22,9,0,1.0,37.0,1.1,10.7,37.0,33.25,23.34
2018,11,22,9,15,0.5,30.0,1.2,10.9,30.0,26.76,17.7
2018,11,22,9,30,0.0,23.0,1.3,11.1,23.0,20.25,11.98
2018,11,22,9,45,0.0,33.0,1.35,11.3,33.0,29.08,19.59
2018,11,22,10,0,0.0,43.0,1.4,11.5,43.0,37.93,27.15
2018,11,22,10,15,0.0,67.0,1.45,11.7,67.0,59.23,45.29
2018,11,22,10,30,0.0,91.0,1.5,11.9,91.0,81.3,63.88
2018,11,22,10,45,0.5,89.0,1.6,12.1,89.0,79.64,62.34
2018,11,22,11,0,1.0,87.0,1.7,12.3,87.0,78.08,60.93
2018,11,22,11,15,6.0,114.5,1.75,12.3,117.5,109.48,87.49
2018,11,22,11,30,11.0,142.0,1.8,12.3,148.0,142.05,114.72
2018,11,22,11,45,7.0,133.5,1.8,12.35,137.5,129.54,104.02
2018,11,22,12,0,3.0,125.0,1.8,12.4,127.0,117.17,93.54
2018,11,22,12,15,1.5,115.5,1.85,12.35,116.5,106.26,84.43
2018,11,22,12,30,0.0,106.0,1.9,12.3,106.0,95.52,75.43
2018,11,22,12,45,0.5,107.0,1.95,12.25,107.0,97.05,76.82
2018,11,22,13,0,1.0,108.0,2.0,12.2,108.0,98.63,78.25
2018,11,22,13,15,0.5,87.0,2.0,12.1,87.0,77.73,60.72
2018,11,22,13,30,0.0,66.0,2.0,12.0,66.0,58.34,44.37
2018,11,22,13,45,0.0,58.0,2.05,11.9,58.0,51.23,38.41
2018,11,22,14,0,0.0,50.0,2.1,11.8,50.0,44.13,32.41
2018,11,22,14,15,0.0,47.0,2.1,11.7,47.0,41.47,30.2
2018,11,22,14,30,0.0,44.0,2.1,11.6,44.0,38.81,27.98
2018,11,22,14,45,0.0,45.0,2.1,11.45,45.0,39.69,28.8
2018,11,22,15,0,0.0,46.0,2.1,11.3,46.0,40.58,29.61
2018,11,22,15,15,0.0,38.0,2.1,11.3,38.0,33.49,23.45
2018,11,22,15,30,0.0,30.0,2.1,11.3,30.0,26.41,17.26
2018,11,22,15,45,0.0,24.5,2.1,11.2,24.5,21.56,12.93
2018,11,22,16,0,0.0,19.0,2.1,11.1,19.0,16.71,8.56
2018,11,22,16,15,5.0,14.0,2.1,11.15,14.5,14.5,6.19
2018,11,22,16,30,10.0,9.0,2.1,11.2,10.0,12.79,0.7
2018,11,22,16,45,10.0,5.5,2.1,11.2,6.0,7.8,0.0
2018,11,22,17,0,10.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,2.1,11.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,1.25,9.75,3.0,2.73,0.0
2018,11,23,7,30,0.0,6.0,1.3,9.9,6.0,5.26,0.0
2018,11,23,7,45,0.0,6.0,1.3,10.0,6.0,5.26,0.0
2018,11,23,8,0,0.0,6.0,1.3,10.1,6.0,5.26,0.0
2018,11,23,8,15,0.0,8.0,1.35,10.3,8.0,7.02,0.43
2018,11,23,8,30,0.0,10.0,1.4,10.5,10.0,8.78,2.0
2018,11,23,8,45,0.0,11.5,1.4,10.65,11.5,10.1,3.18
2018,11,23,9,0,0.0,13.0,1.4,10.8,13.0,11.42,4.33
2018,11,23,9,15,0.0,14.0,1.45,11.0,14.0,12.31,5.09
2018,11,23,9,30,0.0,15.0,1.5,11.2,15.0,13.19,5.84
2018,11,23,9,45,0.0,18.0,1.5,11.4,18.0,15.84,8.11
2018,11,23,10,0,0.0,21.0,1.5,11.6,21.0,18.49,10.37
2018,11,23,10,15,0.0,41.0,1.55,11.75,41.0,36.17,25.56
2018,11,23,10,30,0.0,61.0,1.6,11.9,61.0,53.9,40.65
2018,11,23,10,45,0.0,62.0,1.6,12.05,62.0,54.8,41.31
2018,11,23,11,0,0.0,63.0,1.6,12.2,63.0,55.69,42.0
2018,11,23,11,15,0.0,61.5,1.65,12.3,61.5,54.36,40.81
2018,11,23,11,30,0.0,60.0,1.7,12.4,60.0,53.03,39.64
2018,11,23,11,45,0.0,63.5,1.75,12.5,63.5,56.14,42.25
2018,11,23,12,0,0.0,67.0,1.8,12.6,67.0,59.25,44.85
2018,11,23,12,15,4.0,88.5,1.8,12.7,90.5,82.19,64.37
2018,11,23,12,30,8.0,110.0,1.8,12.8,114.0,106.82,85.17
2018,11,23,12,45,8.0,107.0,1.8,12.9,111.0,103.87,82.68
2018,11,23,13,0,8.0,104.0,1.8,13.0,108.0,100.92,80.25
2018,11,23,13,15,4.5,89.5,1.8,13.05,91.5,83.65,65.67
2018,11,23,13,30,1.0,75.0,1.8,13.1,75.0,67.19,51.72
2018,11,23,13,45,4.0,80.0,1.8,13.15,81.5,74.13,57.81
2018,11,23,14,0,7.0,85.0,1.8,13.2,88.0,81.52,64.25
2018,11,23,14,15,227.5,73.5,1.8,13.2,155.5,277.95,234.46
2018,11,23,14,30,448.0,62.0,1.8,13.2,223.0,423.15,354.51
2018,11,23,14,45,384.0,60.5,1.8,13.2,188.5,359.43,301.12
2018,11,23,15,0,320.0,59.0,1.8,13.2,154.0,291.64,244.77
2018,11,23,15,15,259.5,51.5,1.8,13.2,121.5,231.38,193.55
2018,11,23,15,30,199.0,44.0,1.8,13.2,89.0,176.18,145.7
2018,11,23,15,45,126.5,34.0,1.8,13.1,60.5,116.98,94.12
2018,11,23,16,0,54.0,24.0,1.8,13.0,32.0,55.98,41.39
2018,11,23,16,15,99.5,21.5,1.8,12.95,30.0,78.44,56.8
2018,11,23,16,30,145.0,19.0,1.8,12.9,28.0,82.03,30.51
2018,11,23,16,45,78.0,10.0,1.8,12.85,14.5,30.95,0.0
2018,11,23,17,0,11.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,11,23,17,15,5.5,0.5,1.75,12.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,1.0,9.35,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,11,24,7,15,180.0,12.5,1.05,9.45,22.5,62.56,0.0
2018,11,24,7,30,330.0,22.0,1.1,9.6,43.0,151.54,68.12
2018,11,24,7,45,447.0,28.5,1.1,9.8,80.5,226.79,172.22
2018,11,24,8,0,564.0,35.0,1.1,10.0,118.0,312.39,249.87
2018,11,24,8,15,630.5,38.0,1.1,10.25,158.5,379.98,310.11
2018,11,24,8,30,697.0,41.0,1.1,10.5,199.0,452.59,372.25
2018,11,24,8,45,735.5,44.0,1.1,10.7,238.0,513.1,422.66
2018,11,24,9,0,774.0,47.0,1.1,10.9,277.0,569.84,468.4
2018,11,24,9,15,788.0,52.0,1.1,11.25,311.0,624.31,509.1
2018,11,24,9,30,802.0,57.0,1.1,11.6,345.0,672.16,542.91
2018,11,24,9,45,825.5,58.0,1.1,11.95,377.0,713.61,571.24
2018,11,24,10,0,849.0,59.0,1.1,12.3,409.0,760.26,602.77
2018,11,24,10,15,850.0,62.5,1.1,12.7,431.0,790.23,621.69
2018,11,24,10,30,851.0,66.0,1.1,13.1,453.0,817.17,638.46
2018,11,24,10,45,871.5,64.5,1.1,13.5,474.0,851.34,660.14
2018,11,24,11,0,892.0,63.0,1.1,13.9,495.0,882.99,679.76
2018,11,24,11,15,896.5,64.0,1.05,14.15,506.5,900.72,689.37
2018,11,24,11,30,901.0,65.0,1.0,14.4,518.0,915.02,696.86
2018,11,24,11,45,890.5,68.0,1.0,14.65,518.5,914.67,695.54
2018,11,24,12,0,880.0,71.0,1.0,14.9,519.0,910.64,692.12
2018,11,24,12,15,748.0,105.0,1.05,14.95,483.5,845.17,648.56
2018,11,24,12,30,616.0,139.0,1.1,15.0,448.0,760.63,591.52
2018,11,24,12,45,543.5,152.5,1.1,15.1,421.0,697.2,547.58
2018,11,24,13,0,471.0,166.0,1.1,15.2,394.0,641.03,506.4
2018,11,24,13,15,643.0,121.0,1.1,15.15,419.5,735.25,577.19
2018,11,24,13,30,815.0,76.0,1.1,15.1,445.0,806.33,627.01
2018,11,24,13,45,654.0,99.5,1.15,15.05,385.0,686.35,542.38
2018,11,24,14,0,493.0,123.0,1.2,15.0,325.0,559.46,450.23
2018,11,24,14,15,298.5,135.5,1.2,14.8,255.0,394.61,322.35
2018,11,24,14,30,104.0,148.0,1.2,14.6,185.0,246.91,201.84
2018,11,24,14,45,157.5,129.5,1.25,14.45,179.0,257.7,212.79
2018,11,24,15,0,211.0,111.0,1.3,14.3,173.0,275.37,227.84
2018,11,24,15,15,300.5,89.5,1.3,14.3,164.0,305.07,251.83
2018,11,24,15,30,390.0,68.0,1.3,14.3,155.0,313.27,256.83
2018,11,24,15,45,450.0,53.5,1.4,13.4,133.5,309.04,250.55
2018,11,24,16,0,510.0,39.0,1.5,12.5,112.0,294.69,233.43
2018,11,24,16,15,392.5,31.0,1.5,12.1,76.0,210.9,157.4
2018,11,24,16,30,275.0,23.0,1.5,11.7,40.0,131.44,46.36
2018,11,24,16,45,147.0,13.0,1.55,11.3,21.0,53.11,0.0
2018,11,24,17,0,19.0,3.0,1.6,10.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,1.65,10.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.25,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.3,2.0,0.0,0.0
2018,11,25,7,15,189.0,12.5,1.05,8.65,22.5,64.84,0.0
2018,11,25,7,30,349.0,22.0,0.9,9.0,43.0,156.48,58.46
2018,11,25,7,45,461.5,27.5,0.8,9.35,79.5,230.74,173.81
2018,11,25,8,0,574.0,33.0,0.7,9.7,116.0,313.73,249.57
2018,11,25,8,15,636.0,37.5,0.6,10.3,156.5,381.01,308.35
2018,11,25,8,30,698.0,42.0,0.5,10.9,197.0,453.13,368.14
2018,11,25,8,45,737.0,45.0,0.4,11.45,236.5,513.96,416.35
2018,11,25,9,0,776.0,48.0,0.3,12.0,276.0,576.42,463.26
2018,11,25,9,15,801.5,50.5,0.3,12.65,312.0,624.27,497.37
2018,11,25,9,30,827.0,53.0,0.3,13.3,348.0,677.13,533.03
2018,11,25,9,45,844.5,55.0,0.3,13.9,379.0,722.55,562.38
2018,11,25,10,0,862.0,57.0,0.3,14.5,410.0,766.39,589.98
2018,11,25,10,15,874.5,58.0,0.35,14.75,434.5,802.86,613.65
2018,11,25,10,30,887.0,59.0,0.4,15.0,459.0,836.89,635.58
2018,11,25,10,45,878.5,63.5,0.4,15.25,473.0,854.66,645.56
2018,11,25,11,0,870.0,68.0,0.4,15.5,487.0,868.72,653.35
2018,11,25,11,15,861.5,72.5,0.4,15.55,495.0,879.07,659.32
2018,11,25,11,30,853.0,77.0,0.4,15.6,503.0,894.92,669.08
2018,11,25,11,45,883.0,70.5,0.45,15.7,514.5,909.87,679.19
2018,11,25,12,0,913.0,64.0,0.5,15.8,526.0,930.52,693.18
2018,11,25,12,15,904.0,65.0,0.45,15.85,519.5,921.72,685.97
2018,11,25,12,30,895.0,66.0,0.4,15.9,513.0,909.36,677.1
2018,11,25,12,45,829.5,78.5,0.4,15.95,485.5,866.74,649.55
2018,11,25,13,0,764.0,91.0,0.4,16.0,458.0,812.26,614.26
2018,11,25,13,15,806.0,78.5,0.45,16.05,453.0,819.23,621.27
2018,11,25,13,30,848.0,66.0,0.5,16.1,448.0,812.64,618.29
2018,11,25,13,45,790.5,73.5,0.5,16.15,414.0,761.24,584.0
2018,11,25,14,0,733.0,81.0,0.5,16.2,380.0,701.12,543.65
2018,11,25,14,15,720.5,75.0,0.5,16.1,350.0,659.78,516.21
2018,11,25,14,30,708.0,69.0,0.5,16.0,320.0,616.81,486.76
2018,11,25,14,45,553.5,81.0,0.55,15.85,265.0,501.13,401.33
2018,11,25,15,0,399.0,93.0,0.6,15.7,210.0,386.52,312.98
2018,11,25,15,15,332.5,85.5,0.6,15.7,173.5,319.49,259.55
2018,11,25,15,30,266.0,78.0,0.6,15.7,137.0,257.92,208.67
2018,11,25,15,45,233.5,63.5,0.55,14.75,107.5,210.83,169.09
2018,11,25,16,0,201.0,49.0,0.5,13.8,78.0,166.77,130.76
2018,11,25,16,15,148.0,35.0,0.55,13.3,52.5,118.78,87.15
2018,11,25,16,30,95.0,21.0,0.6,12.8,27.0,68.01,18.88
2018,11,25,16,45,47.5,10.5,0.7,12.35,13.5,22.92,0.0
2018,11,25,17,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,7,15,1.5,8.5,0.95,9.05,8.5,8.15,0.0
2018,11,26,7,30,3.0,17.0,0.9,9.4,17.0,16.08,0.0
2018,11,26,7,45,11.0,32.0,0.85,9.7,33.5,38.37,25.45
2018,11,26,8,0,19.0,47.0,0.8,10.0,50.0,58.47,43.96
2018,11,26,8,15,29.5,63.0,0.75,10.5,69.0,81.75,64.59
2018,11,26,8,30,40.0,79.0,0.7,11.0,88.0,105.97,85.8
2018,11,26,8,45,35.0,89.5,0.7,11.45,98.5,114.74,93.42
2018,11,26,9,0,30.0,100.0,0.7,11.9,109.0,123.33,100.59
2018,11,26,9,15,43.5,115.0,0.65,12.3,129.5,149.98,123.07
2018,11,26,9,30,57.0,130.0,0.6,12.7,150.0,177.79,146.06
2018,11,26,9,45,78.0,144.5,0.55,13.1,174.5,211.68,173.81
2018,11,26,10,0,99.0,159.0,0.5,13.5,199.0,261.02,213.24
2018,11,26,10,15,147.0,172.5,0.5,14.0,236.0,319.13,259.48
2018,11,26,10,30,195.0,186.0,0.5,14.5,273.0,379.53,306.25
2018,11,26,10,45,275.5,185.5,0.45,14.95,314.0,468.64,373.87
2018,11,26,11,0,356.0,185.0,0.4,15.4,355.0,543.95,428.89
2018,11,26,11,15,252.0,198.5,0.4,15.65,320.5,472.35,372.15
2018,11,26,11,30,148.0,212.0,0.4,15.9,286.0,379.68,300.29
2018,11,26,11,45,139.5,212.0,0.4,16.1,282.0,372.55,295.22
2018,11,26,12,0,131.0,212.0,0.4,16.3,278.0,364.95,289.02
2018,11,26,12,15,284.5,189.0,0.4,16.2,331.0,494.05,390.29
2018,11,26,12,30,438.0,166.0,0.4,16.1,384.0,622.51,485.37
2018,11,26,12,45,480.0,155.5,0.35,16.05,389.5,642.89,498.71
2018,11,26,13,0,522.0,145.0,0.3,16.0,395.0,660.16,511.23
2018,11,26,13,15,434.5,159.0,0.3,15.8,361.5,591.43,460.97
2018,11,26,13,30,347.0,173.0,0.3,15.6,328.0,507.72,400.09
2018,11,26,13,45,305.5,168.0,0.3,15.45,299.0,458.98,364.71
2018,11,26,14,0,264.0,163.0,0.3,15.3,270.0,411.54,329.18
2018,11,26,14,15,240.5,150.0,0.3,14.95,242.0,369.36,297.72
2018,11,26,14,30,217.0,137.0,0.3,14.6,214.0,328.12,266.22
2018,11,26,14,45,161.0,123.0,0.3,14.25,177.0,252.16,205.9
2018,11,26,15,0,105.0,109.0,0.3,13.9,140.0,193.76,158.25
2018,11,26,15,15,144.5,88.0,0.3,13.9,123.5,187.81,153.94
2018,11,26,15,30,184.0,67.0,0.3,13.9,107.0,187.51,152.93
2018,11,26,15,45,208.5,57.5,0.5,13.2,94.0,191.04,154.3
2018,11,26,16,0,233.0,48.0,0.7,12.5,81.0,180.08,142.27
2018,11,26,16,15,168.0,34.0,0.75,12.35,53.5,125.6,92.36
2018,11,26,16,30,103.0,20.0,0.8,12.2,26.0,69.25,16.31
2018,11,26,16,45,51.5,10.0,0.85,12.0,13.0,23.63,0.0
2018,11,26,17,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,1.25,10.0,1.5,1.36,0.0
2018,11,27,7,30,0.0,3.0,1.3,10.2,3.0,2.63,0.0
2018,11,27,7,45,0.0,5.0,1.35,10.45,5.0,4.38,0.0
2018,11,27,8,0,0.0,7.0,1.4,10.7,7.0,6.14,0.0
2018,11,27,8,15,0.0,8.5,1.4,10.85,8.5,7.46,0.78
2018,11,27,8,30,0.0,10.0,1.4,11.0,10.0,8.78,1.98
2018,11,27,8,45,0.0,11.0,1.45,11.15,11.0,9.66,2.77
2018,11,27,9,0,0.0,12.0,1.5,11.3,12.0,10.54,3.54
2018,11,27,9,15,0.0,20.5,1.5,11.4,20.5,18.03,10.06
2018,11,27,9,30,0.0,29.0,1.5,11.5,29.0,25.54,16.56
2018,11,27,9,45,0.0,27.0,1.55,11.6,27.0,23.78,14.99
2018,11,27,10,0,0.0,25.0,1.6,11.7,25.0,22.02,13.43
2018,11,27,10,15,0.0,28.0,1.6,11.8,28.0,24.67,15.68
2018,11,27,10,30,0.0,31.0,1.6,11.9,31.0,27.33,17.93
2018,11,27,10,45,0.0,32.5,1.6,12.0,32.5,28.66,19.03
2018,11,27,11,0,0.0,34.0,1.6,12.1,34.0,29.99,20.14
2018,11,27,11,15,0.0,44.0,1.55,12.15,44.0,38.84,27.68
2018,11,27,11,30,0.0,54.0,1.5,12.2,54.0,47.71,35.21
2018,11,27,11,45,0.0,49.5,1.45,12.25,49.5,43.72,31.78
2018,11,27,12,0,0.0,45.0,1.4,12.3,45.0,39.73,28.38
2018,11,27,12,15,0.0,62.0,1.3,12.5,62.0,54.81,41.18
2018,11,27,12,30,0.0,79.0,1.2,12.7,79.0,69.91,53.92
2018,11,27,12,45,0.0,70.5,1.15,12.9,70.5,62.35,47.5
2018,11,27,13,0,0.0,62.0,1.1,13.1,62.0,54.8,41.13
2018,11,27,13,15,2.0,68.5,1.05,13.05,69.5,62.3,47.64
2018,11,27,13,30,4.0,75.0,1.0,13.0,77.0,69.72,54.07
2018,11,27,13,45,4.0,74.5,0.9,13.0,76.5,69.17,53.67
2018,11,27,14,0,4.0,74.0,0.8,13.0,76.0,68.61,53.27
2018,11,27,14,15,14.0,88.0,0.8,12.9,93.0,90.19,72.01
2018,11,27,14,30,24.0,102.0,0.8,12.8,110.0,120.0,97.47
2018,11,27,14,45,31.0,96.5,0.75,12.7,106.0,118.89,96.7
2018,11,27,15,0,38.0,91.0,0.7,12.6,102.0,117.45,95.59
2018,11,27,15,15,19.0,67.0,0.7,12.6,72.5,77.53,61.27
2018,11,27,15,30,0.0,43.0,0.7,12.6,43.0,37.94,27.02
2018,11,27,15,45,0.0,34.5,0.65,12.3,34.5,30.41,20.43
2018,11,27,16,0,0.0,26.0,0.6,12.0,26.0,22.9,13.73
2018,11,27,16,15,0.0,18.0,0.55,11.8,18.0,15.84,7.12
2018,11,27,16,30,0.0,10.0,0.5,11.6,10.0,8.79,0.0
2018,11,27,16,45,0.0,5.0,0.5,11.4,5.0,4.55,0.0
2018,11,27,17,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,15,53.5,7.5,0.75,9.85,10.5,21.72,0.0
2018,11,28,7,30,107.0,15.0,0.7,10.2,21.0,62.07,0.0
2018,11,28,7,45,283.5,26.5,0.7,10.55,60.5,162.72,118.76
2018,11,28,8,0,460.0,38.0,0.7,10.9,100.0,269.75,213.22
2018,11,28,8,15,474.5,42.5,0.7,11.05,125.5,307.13,249.02
2018,11,28,8,30,489.0,47.0,0.7,11.2,151.0,344.86,283.52
2018,11,28,8,45,245.0,65.5,0.7,11.35,117.5,241.39,200.55
2018,11,28,9,0,1.0,84.0,0.7,11.5,84.0,79.21,62.38
2018,11,28,9,15,21.5,102.5,0.75,11.6,110.0,119.94,97.83
2018,11,28,9,30,42.0,121.0,0.8,11.7,136.0,156.2,128.61
2018,11,28,9,45,78.5,144.5,0.8,11.8,175.0,212.56,175.92
2018,11,28,10,0,115.0,168.0,0.8,11.9,214.0,285.68,235.51
2018,11,28,10,15,176.5,176.5,0.8,12.0,252.0,348.61,286.48
2018,11,28,10,30,238.0,185.0,0.8,12.1,290.0,430.5,350.76
2018,11,28,10,45,173.5,188.0,0.8,12.25,266.5,366.85,298.75
2018,11,28,11,0,109.0,191.0,0.8,12.4,243.0,316.18,257.12
2018,11,28,11,15,66.0,176.5,0.85,12.55,208.0,244.08,198.73
2018,11,28,11,30,23.0,162.0,0.9,12.7,173.0,175.0,141.46
2018,11,28,11,45,62.5,171.5,0.9,12.8,202.5,235.17,192.02
2018,11,28,12,0,102.0,181.0,0.9,12.9,232.0,299.59,244.34
2018,11,28,12,15,303.0,169.5,0.95,13.05,319.0,486.19,394.74
2018,11,28,12,30,504.0,158.0,1.0,13.2,406.0,672.01,534.92
2018,11,28,12,45,412.0,168.5,1.0,13.3,368.5,596.87,475.85
2018,11,28,13,0,320.0,179.0,1.0,13.4,331.0,504.55,406.04
2018,11,28,13,15,449.0,149.0,1.05,13.4,353.0,591.58,475.72
2018,11,28,13,30,578.0,119.0,1.1,13.4,375.0,661.32,528.92
2018,11,28,13,45,662.0,99.5,1.15,13.4,377.5,691.64,551.56
2018,11,28,14,0,746.0,80.0,1.2,13.4,380.0,709.31,565.44
2018,11,28,14,15,681.0,84.0,1.2,13.25,341.5,644.81,518.96
2018,11,28,14,30,616.0,88.0,1.2,13.1,303.0,577.35,469.49
2018,11,28,14,45,589.5,81.0,1.2,12.95,269.5,525.78,430.3
2018,11,28,15,0,563.0,74.0,1.2,12.8,236.0,474.54,389.95
2018,11,28,15,15,420.0,71.5,1.2,12.8,182.5,354.74,292.99
2018,11,28,15,30,277.0,69.0,1.2,12.8,129.0,253.58,208.64
2018,11,28,15,45,180.5,50.5,1.2,12.25,86.5,157.14,127.41
2018,11,28,16,0,84.0,32.0,1.2,11.7,44.0,81.42,62.52
2018,11,28,16,15,56.5,21.5,1.25,11.55,28.5,53.81,36.91
2018,11,28,16,30,29.0,11.0,1.3,11.4,13.0,25.14,0.21
2018,11,28,16,45,14.5,5.5,1.3,11.2,6.5,9.12,0.0
2018,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
