Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,2.0,10.5,1.5,1.36,0.0
2018,11,29,7,30,0.0,3.0,1.9,10.5,3.0,2.63,0.0
2018,11,29,7,45,0.0,4.5,1.85,10.55,4.5,3.94,0.0
2018,11,29,8,0,0.0,6.0,1.8,10.6,6.0,5.26,0.0
2018,11,29,8,15,0.0,6.5,1.85,10.65,6.5,5.7,0.0
2018,11,29,8,30,0.0,7.0,1.9,10.7,7.0,6.14,0.0
2018,11,29,8,45,0.0,14.5,1.95,10.75,14.5,12.74,5.46
2018,11,29,9,0,0.0,22.0,2.0,10.8,22.0,19.35,11.24
2018,11,29,9,15,2.0,28.5,2.05,10.8,29.0,26.44,17.47
2018,11,29,9,30,4.0,35.0,2.1,10.8,36.0,33.7,23.83
2018,11,29,9,45,2.0,28.0,2.2,10.8,28.5,26.16,17.18
2018,11,29,10,0,0.0,21.0,2.3,10.8,21.0,18.49,10.42
2018,11,29,10,15,0.0,23.5,2.3,10.8,23.5,20.7,12.31
2018,11,29,10,30,0.0,26.0,2.3,10.8,26.0,22.91,14.2
2018,11,29,10,45,0.0,32.5,2.3,10.8,32.5,28.66,19.13
2018,11,29,11,0,0.0,39.0,2.3,10.8,39.0,34.41,24.06
2018,11,29,11,15,1.5,56.5,2.3,10.8,57.0,51.26,38.55
2018,11,29,11,30,3.0,74.0,2.3,10.8,75.0,68.18,53.02
2018,11,29,11,45,10.0,107.5,2.25,10.8,112.0,106.36,85.67
2018,11,29,12,0,17.0,141.0,2.2,10.8,149.0,147.07,120.05
2018,11,29,12,15,63.0,172.0,2.15,10.75,202.5,236.4,195.81
2018,11,29,12,30,109.0,203.0,2.1,10.7,256.0,333.42,275.7
2018,11,29,12,45,77.5,179.5,2.1,10.65,217.0,258.3,213.76
2018,11,29,13,0,46.0,156.0,2.1,10.6,178.0,201.51,166.4
2018,11,29,13,15,96.0,162.0,2.1,10.55,205.0,267.38,222.77
2018,11,29,13,30,146.0,168.0,2.1,10.5,232.0,315.82,263.81
2018,11,29,13,45,122.5,156.0,2.1,10.45,208.0,278.75,232.96
2018,11,29,14,0,99.0,144.0,2.1,10.4,184.0,242.67,202.97
2018,11,29,14,15,360.5,111.5,2.1,10.35,239.5,428.24,361.05
2018,11,29,14,30,622.0,79.0,2.1,10.3,295.0,570.91,476.93
2018,11,29,14,45,525.5,81.5,2.1,10.3,251.0,482.73,404.48
2018,11,29,15,0,429.0,84.0,2.1,10.3,207.0,395.26,332.58
2018,11,29,15,15,429.0,73.0,2.1,10.3,180.5,362.31,304.52
2018,11,29,15,30,429.0,62.0,2.1,10.3,154.0,332.27,277.24
2018,11,29,15,45,367.5,53.0,2.15,10.05,120.0,268.35,221.06
2018,11,29,16,0,306.0,44.0,2.2,9.8,86.0,208.48,167.19
2018,11,29,16,15,217.0,31.5,2.2,9.75,56.0,142.45,105.46
2018,11,29,16,30,128.0,19.0,2.2,9.7,26.0,76.35,8.75
2018,11,29,16,45,64.0,9.5,2.25,9.6,13.0,26.88,0.0
2018,11,29,17,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,7,15,54.5,9.0,1.6,7.85,11.5,23.2,0.0
2018,11,30,7,30,109.0,18.0,1.6,8.0,23.0,66.08,0.0
2018,11,30,7,45,167.5,31.5,1.65,8.2,48.5,122.29,87.14
2018,11,30,8,0,226.0,45.0,1.7,8.4,74.0,172.32,137.61
2018,11,30,8,15,268.0,57.5,1.65,8.65,104.0,219.41,180.87
2018,11,30,8,30,310.0,70.0,1.6,8.9,134.0,270.59,226.47
2018,11,30,8,45,360.0,79.0,1.6,9.2,168.0,325.72,274.33
2018,11,30,9,0,410.0,88.0,1.6,9.5,202.0,384.76,324.11
2018,11,30,9,15,439.0,97.0,1.6,9.8,233.5,432.99,363.62
2018,11,30,9,30,468.0,106.0,1.6,10.1,265.0,482.37,403.0
2018,11,30,9,45,447.5,120.5,1.55,10.4,284.0,502.1,417.12
2018,11,30,10,0,427.0,135.0,1.5,10.7,303.0,518.84,428.63
2018,11,30,10,15,387.5,150.5,1.5,10.85,310.5,518.46,426.74
2018,11,30,10,30,348.0,166.0,1.5,11.0,318.0,498.25,409.86
2018,11,30,10,45,315.0,177.0,1.5,11.2,319.0,491.15,403.03
2018,11,30,11,0,282.0,188.0,1.5,11.4,320.0,481.6,394.16
2018,11,30,11,15,203.5,173.0,1.5,11.45,269.5,396.37,325.83
2018,11,30,11,30,125.0,158.0,1.5,11.5,219.0,291.41,240.68
2018,11,30,11,45,99.5,167.0,1.5,11.55,215.5,279.97,230.84
2018,11,30,12,0,74.0,176.0,1.5,11.6,212.0,251.47,206.84
2018,11,30,12,15,379.5,145.0,1.5,11.6,330.0,544.95,447.29
2018,11,30,12,30,685.0,114.0,1.5,11.6,448.0,790.11,629.1
2018,11,30,12,45,787.0,89.5,1.5,11.6,465.0,838.64,661.17
2018,11,30,13,0,889.0,65.0,1.5,11.6,482.0,877.59,688.55
2018,11,30,13,15,881.0,64.0,1.5,11.55,464.5,853.94,672.23
2018,11,30,13,30,873.0,63.0,1.5,11.5,447.0,827.27,654.51
2018,11,30,13,45,718.5,82.0,1.5,11.45,386.5,715.33,574.72
2018,11,30,14,0,564.0,101.0,1.5,11.4,326.0,595.69,487.13
2018,11,30,14,15,528.5,97.0,1.5,11.25,295.0,544.78,449.43
2018,11,30,14,30,493.0,93.0,1.5,11.1,264.0,494.35,410.28
2018,11,30,14,45,622.0,73.0,1.5,10.95,265.0,538.64,446.54
2018,11,30,15,0,751.0,53.0,1.5,10.8,266.0,566.29,467.63
2018,11,30,15,15,698.0,49.5,1.5,10.8,225.0,496.21,409.82
2018,11,30,15,30,645.0,46.0,1.5,10.8,184.0,428.99,353.11
2018,11,30,15,45,587.0,41.0,1.4,10.2,146.0,360.94,294.11
2018,11,30,16,0,529.0,36.0,1.3,9.6,108.0,297.07,236.33
2018,11,30,16,15,401.5,28.5,1.25,9.1,72.0,213.93,158.16
2018,11,30,16,30,274.0,21.0,1.2,8.6,36.0,129.01,13.22
2018,11,30,16,45,137.0,10.5,1.15,8.1,18.0,48.72,0.0
2018,11,30,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,49.0,9.0,1.75,8.85,11.0,21.61,0.0
2018,12,1,7,30,98.0,18.0,1.8,8.8,22.0,48.41,0.0
2018,12,1,7,45,221.5,32.0,1.85,8.8,55.5,142.87,100.1
2018,12,1,8,0,345.0,46.0,1.9,8.8,89.0,223.61,178.2
2018,12,1,8,15,302.0,41.0,1.9,8.8,89.0,218.62,180.07
2018,12,1,8,30,259.0,36.0,1.9,8.8,89.0,203.61,171.04
2018,12,1,8,45,190.0,51.5,1.95,8.85,94.5,189.45,160.34
2018,12,1,9,0,121.0,67.0,2.0,8.9,100.0,161.01,136.07
2018,12,1,9,15,398.5,73.5,2.0,8.95,204.0,374.96,320.24
2018,12,1,9,30,676.0,80.0,2.0,9.0,308.0,604.71,505.91
2018,12,1,9,45,499.5,106.0,2.05,9.1,283.0,522.43,437.56
2018,12,1,10,0,323.0,132.0,2.1,9.2,258.0,416.95,350.97
2018,12,1,10,15,378.0,139.0,2.1,9.3,296.0,496.51,415.43
2018,12,1,10,30,433.0,146.0,2.1,9.4,334.0,561.3,466.15
2018,12,1,10,45,451.0,147.0,2.1,9.55,350.0,588.08,486.2
2018,12,1,11,0,469.0,148.0,2.1,9.7,366.0,613.77,505.52
2018,12,1,11,15,336.0,169.5,2.15,9.8,327.5,509.93,422.0
2018,12,1,11,30,203.0,191.0,2.2,9.9,289.0,403.07,334.54
2018,12,1,11,45,128.5,159.0,2.2,9.95,221.0,296.51,247.29
2018,12,1,12,0,54.0,127.0,2.2,10.0,153.0,175.91,145.8
2018,12,1,12,15,117.0,111.5,2.2,10.05,168.0,229.16,192.98
2018,12,1,12,30,180.0,96.0,2.2,10.1,183.0,280.88,237.75
2018,12,1,12,45,348.5,104.5,2.2,10.1,269.0,459.34,385.88
2018,12,1,13,0,517.0,113.0,2.2,10.1,355.0,623.82,514.97
2018,12,1,13,15,571.0,105.0,2.15,10.1,362.5,651.15,534.82
2018,12,1,13,30,625.0,97.0,2.1,10.1,370.0,674.02,552.34
2018,12,1,13,45,723.5,82.5,2.1,10.1,382.0,719.89,587.53
2018,12,1,14,0,822.0,68.0,2.1,10.1,394.0,754.13,613.57
2018,12,1,14,15,725.5,75.0,2.1,10.0,346.5,662.66,545.3
2018,12,1,14,30,629.0,82.0,2.1,9.9,299.0,579.75,482.68
2018,12,1,14,45,656.0,70.0,2.1,9.8,275.0,558.3,466.43
2018,12,1,15,0,683.0,58.0,2.1,9.7,251.0,528.84,442.49
2018,12,1,15,15,578.5,58.5,2.1,9.7,205.5,439.8,368.34
2018,12,1,15,30,474.0,59.0,2.1,9.7,160.0,354.34,295.63
2018,12,1,15,45,306.5,49.0,2.0,9.25,109.0,230.28,190.03
2018,12,1,16,0,139.0,39.0,1.9,8.8,58.0,116.91,92.62
2018,12,1,16,15,182.5,31.0,1.9,8.6,46.5,128.87,95.12
2018,12,1,16,30,226.0,23.0,1.9,8.4,35.0,113.96,6.87
2018,12,1,16,45,113.0,11.5,1.85,8.2,17.5,42.88,0.0
2018,12,1,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,7,15,38.0,7.5,1.25,4.45,9.0,17.18,0.0
2018,12,2,7,30,76.0,15.0,1.2,4.8,18.0,38.36,0.0
2018,12,2,7,45,201.5,28.0,1.15,5.1,49.5,128.44,88.7
2018,12,2,8,0,327.0,41.0,1.1,5.4,81.0,211.08,169.28
2018,12,2,8,15,495.5,41.5,1.05,5.8,128.5,312.76,258.24
2018,12,2,8,30,664.0,42.0,1.0,6.2,176.0,425.62,354.12
2018,12,2,8,45,719.5,44.5,0.95,6.6,217.0,493.49,411.06
2018,12,2,9,0,775.0,47.0,0.9,7.0,258.0,564.45,468.24
2018,12,2,9,15,724.0,60.0,0.9,7.3,278.0,579.69,480.16
2018,12,2,9,30,673.0,73.0,0.9,7.6,298.0,592.71,489.59
2018,12,2,9,45,663.5,82.5,0.85,7.9,322.0,622.62,510.53
2018,12,2,10,0,654.0,92.0,0.8,8.2,346.0,649.55,528.52
2018,12,2,10,15,766.0,79.0,0.75,8.3,395.0,739.29,592.47
2018,12,2,10,30,878.0,66.0,0.7,8.4,444.0,828.67,652.97
2018,12,2,10,45,894.0,65.5,0.65,8.55,464.5,861.02,671.99
2018,12,2,11,0,910.0,65.0,0.6,8.7,485.0,890.65,689.75
2018,12,2,11,15,898.0,68.5,0.6,8.9,491.5,897.75,693.02
2018,12,2,11,30,886.0,72.0,0.6,9.1,498.0,901.02,694.2
2018,12,2,11,45,774.0,96.0,0.55,9.3,470.5,844.48,653.77
2018,12,2,12,0,662.0,120.0,0.5,9.5,443.0,780.22,608.62
2018,12,2,12,15,604.5,133.5,0.5,9.55,427.0,742.68,583.13
2018,12,2,12,30,547.0,147.0,0.5,9.6,411.0,695.89,550.4
2018,12,2,12,45,482.5,159.0,0.45,9.6,388.0,647.56,514.65
2018,12,2,13,0,418.0,171.0,0.4,9.6,365.0,598.25,477.4
2018,12,2,13,15,330.5,174.5,0.4,9.5,324.5,502.61,405.89
2018,12,2,13,30,243.0,178.0,0.4,9.4,284.0,426.9,347.58
2018,12,2,13,45,368.0,150.0,0.35,9.25,300.5,504.22,410.58
2018,12,2,14,0,493.0,122.0,0.3,9.1,317.0,557.91,452.68
2018,12,2,14,15,471.5,114.5,0.3,8.95,289.0,516.25,420.68
2018,12,2,14,30,450.0,107.0,0.3,8.8,261.0,474.49,389.19
2018,12,2,14,45,520.5,88.0,0.3,8.65,248.5,486.98,400.0
2018,12,2,15,0,591.0,69.0,0.3,8.5,236.0,487.46,400.05
2018,12,2,15,15,505.5,64.5,0.3,8.5,192.5,403.63,332.18
2018,12,2,15,30,420.0,60.0,0.3,8.5,149.0,326.01,268.13
2018,12,2,15,45,299.5,54.0,0.4,8.3,110.5,233.85,191.05
2018,12,2,16,0,179.0,48.0,0.5,8.1,72.0,148.6,118.19
2018,12,2,16,15,124.0,33.0,0.55,7.95,47.0,100.0,72.67
2018,12,2,16,30,69.0,18.0,0.6,7.8,22.0,49.44,0.0
2018,12,2,16,45,34.5,9.0,0.65,7.65,11.0,18.12,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,7,15,27.5,6.5,1.45,3.05,7.5,5.91,0.0
2018,12,3,7,30,55.0,13.0,1.5,3.6,15.0,29.61,0.0
2018,12,3,7,45,100.0,28.5,1.5,4.15,38.0,81.86,53.77
2018,12,3,8,0,145.0,44.0,1.5,4.7,61.0,126.76,100.91
2018,12,3,8,15,188.5,57.5,1.45,5.05,89.0,170.34,141.26
2018,12,3,8,30,232.0,71.0,1.4,5.4,117.0,218.33,184.57
2018,12,3,8,45,265.5,83.5,1.4,5.75,147.0,263.12,224.32
2018,12,3,9,0,299.0,96.0,1.4,6.1,177.0,323.05,275.48
2018,12,3,9,15,312.5,109.0,1.4,6.4,203.5,347.66,296.43
2018,12,3,9,30,326.0,122.0,1.4,6.7,230.0,385.06,327.16
2018,12,3,9,45,331.0,133.5,1.45,7.0,252.5,414.34,350.58
2018,12,3,10,0,336.0,145.0,1.5,7.3,275.0,443.04,373.11
2018,12,3,10,15,544.0,115.5,1.5,7.45,341.5,607.22,505.28
2018,12,3,10,30,752.0,86.0,1.5,7.6,408.0,755.16,614.55
2018,12,3,10,45,750.0,89.0,1.5,7.75,422.0,779.41,629.57
2018,12,3,11,0,748.0,92.0,1.5,7.9,436.0,795.77,640.22
2018,12,3,11,15,591.0,132.0,1.5,8.05,408.0,716.01,580.55
2018,12,3,11,30,434.0,172.0,1.5,8.2,380.0,622.61,508.38
2018,12,3,11,45,337.0,192.0,1.5,8.3,354.5,544.53,447.26
2018,12,3,12,0,240.0,212.0,1.5,8.4,329.0,482.81,397.02
2018,12,3,12,15,220.0,213.0,1.5,8.5,319.5,448.18,370.04
2018,12,3,12,30,200.0,214.0,1.5,8.6,310.0,430.57,355.77
2018,12,3,12,45,190.5,209.5,1.5,8.7,299.5,414.86,343.29
2018,12,3,13,0,181.0,205.0,1.5,8.8,289.0,398.84,330.53
2018,12,3,13,15,192.5,195.5,1.5,8.75,282.0,394.2,327.69
2018,12,3,13,30,204.0,186.0,1.5,8.7,275.0,388.61,324.0
2018,12,3,13,45,165.5,172.5,1.55,8.7,242.0,335.92,281.09
2018,12,3,14,0,127.0,159.0,1.6,8.7,209.0,284.89,239.06
2018,12,3,14,15,81.5,143.5,1.6,8.55,174.5,214.79,180.33
2018,12,3,14,30,36.0,128.0,1.6,8.4,140.0,161.74,134.79
2018,12,3,14,45,52.0,113.0,1.65,8.3,128.5,154.8,129.63
2018,12,3,15,0,68.0,98.0,1.7,8.2,117.0,146.62,122.98
2018,12,3,15,15,79.0,89.5,1.7,8.2,108.5,152.47,127.66
2018,12,3,15,30,90.0,81.0,1.7,8.2,100.0,147.11,122.29
2018,12,3,15,45,72.5,65.0,1.65,7.7,78.0,116.02,94.51
2018,12,3,16,0,55.0,49.0,1.6,7.2,56.0,86.54,67.84
2018,12,3,16,15,42.5,31.0,1.6,6.95,35.5,57.17,39.82
2018,12,3,16,30,30.0,13.0,1.6,6.7,15.0,24.95,0.0
2018,12,3,16,45,15.0,6.5,1.6,6.45,7.5,10.25,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,4,7,15,14.5,5.0,2.2,5.9,5.5,4.55,0.0
2018,12,4,7,30,29.0,10.0,2.2,6.1,11.0,18.42,0.0
2018,12,4,7,45,15.0,24.0,2.2,6.35,24.5,30.62,16.02
2018,12,4,8,0,1.0,38.0,2.2,6.6,38.0,37.38,25.92
2018,12,4,8,15,10.5,54.5,2.2,6.95,56.5,58.88,45.24
2018,12,4,8,30,20.0,71.0,2.2,7.3,75.0,87.4,70.55
2018,12,4,8,45,62.0,88.0,2.15,7.65,104.0,131.26,109.43
2018,12,4,9,0,104.0,105.0,2.1,8.0,133.0,189.36,160.09
2018,12,4,9,15,116.5,119.5,2.1,8.45,155.0,218.41,184.87
2018,12,4,9,30,129.0,134.0,2.1,8.9,177.0,248.38,210.02
2018,12,4,9,45,208.5,138.5,2.05,9.3,215.0,329.49,278.5
2018,12,4,10,0,288.0,143.0,2.0,9.7,253.0,402.88,338.96
2018,12,4,10,15,248.0,144.0,1.95,9.95,243.0,379.77,318.57
2018,12,4,10,30,208.0,145.0,1.9,10.2,233.0,353.76,296.2
2018,12,4,10,45,212.5,152.0,1.85,10.45,245.5,370.8,309.53
2018,12,4,11,0,217.0,159.0,1.8,10.7,258.0,387.3,322.06
2018,12,4,11,15,219.5,163.0,1.75,10.85,265.5,397.59,329.71
2018,12,4,11,30,222.0,167.0,1.7,11.0,273.0,407.15,336.77
2018,12,4,11,45,191.0,160.0,1.65,11.1,251.5,371.69,307.54
2018,12,4,12,0,160.0,153.0,1.6,11.2,230.0,318.07,264.04
2018,12,4,12,15,80.0,129.5,1.55,11.25,168.0,216.92,179.52
2018,12,4,12,30,0.0,106.0,1.5,11.3,106.0,96.0,76.08
2018,12,4,12,45,0.0,103.0,1.45,11.3,103.0,93.1,73.89
2018,12,4,13,0,0.0,100.0,1.4,11.3,100.0,90.25,71.54
2018,12,4,13,15,0.0,95.0,1.4,11.1,95.0,85.45,67.61
2018,12,4,13,30,0.0,90.0,1.4,10.9,90.0,80.7,63.72
2018,12,4,13,45,0.0,84.0,1.4,10.7,84.0,75.01,59.02
2018,12,4,14,0,0.0,78.0,1.4,10.5,78.0,69.36,54.33
2018,12,4,14,15,1.0,80.0,1.4,10.2,80.5,72.49,57.21
2018,12,4,14,30,2.0,82.0,1.4,9.9,83.0,75.82,60.25
2018,12,4,14,45,1.5,63.0,1.4,9.65,63.5,56.7,43.83
2018,12,4,15,0,1.0,44.0,1.4,9.4,44.0,39.45,28.89
2018,12,4,15,15,0.5,36.5,1.4,9.4,36.5,32.46,22.75
2018,12,4,15,30,0.0,29.0,1.4,9.4,29.0,25.53,16.61
2018,12,4,15,45,0.0,23.5,1.45,8.8,23.5,20.68,12.26
2018,12,4,16,0,0.0,18.0,1.5,8.2,18.0,15.83,7.86
2018,12,4,16,15,0.5,12.5,1.5,8.05,12.5,11.18,3.29
2018,12,4,16,30,1.0,7.0,1.5,7.9,7.0,6.49,0.0
2018,12,4,16,45,0.5,3.5,1.5,7.75,3.5,3.33,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.0,1.8,6.55,5.0,0.0,0.0
2018,12,5,7,30,15.0,10.0,1.8,6.6,10.0,13.89,0.0
2018,12,5,7,45,7.5,14.5,1.8,6.6,14.5,15.81,5.11
2018,12,5,8,0,0.0,19.0,1.8,6.6,19.0,16.72,8.46
2018,12,5,8,15,0.0,18.0,1.75,6.7,18.0,15.82,8.07
2018,12,5,8,30,0.0,17.0,1.7,6.8,17.0,14.94,7.46
2018,12,5,8,45,0.0,26.0,1.7,6.9,26.0,22.88,14.53
2018,12,5,9,0,0.0,35.0,1.7,7.0,35.0,30.83,21.59
2018,12,5,9,15,1.0,47.5,1.7,7.1,48.0,42.57,31.94
2018,12,5,9,30,2.0,60.0,1.7,7.2,61.0,54.41,42.3
2018,12,5,9,45,1.5,74.5,1.7,7.35,75.0,67.55,53.64
2018,12,5,10,0,1.0,89.0,1.7,7.5,89.0,81.4,65.49
2018,12,5,10,15,1.5,91.0,1.65,7.6,91.5,83.39,67.09
2018,12,5,10,30,2.0,93.0,1.6,7.7,94.0,85.5,68.8
2018,12,5,10,45,12.0,106.0,1.55,7.8,111.5,106.93,87.47
2018,12,5,11,0,22.0,119.0,1.5,7.9,129.0,137.95,114.1
2018,12,5,11,15,55.0,155.0,1.5,8.0,181.0,209.15,174.88
2018,12,5,11,30,88.0,191.0,1.5,8.1,233.0,283.38,236.6
2018,12,5,11,45,71.5,189.0,1.45,8.15,223.5,266.11,221.33
2018,12,5,12,0,55.0,187.0,1.4,8.2,214.0,248.67,206.35
2018,12,5,12,15,45.5,186.5,1.4,8.3,208.5,239.45,198.41
2018,12,5,12,30,36.0,186.0,1.4,8.4,203.0,230.35,190.55
2018,12,5,12,45,39.5,181.0,1.35,8.5,199.5,227.39,188.29
2018,12,5,13,0,43.0,176.0,1.3,8.6,196.0,224.44,186.03
2018,12,5,13,15,24.5,154.0,1.3,8.65,165.5,181.42,149.85
2018,12,5,13,30,6.0,132.0,1.3,8.7,135.0,129.43,105.76
2018,12,5,13,45,79.0,139.5,1.3,8.8,170.5,209.24,175.75
2018,12,5,14,0,152.0,147.0,1.3,8.9,206.0,289.43,243.74
2018,12,5,14,15,150.0,136.5,1.25,8.9,191.0,271.18,228.33
2018,12,5,14,30,148.0,126.0,1.2,8.9,176.0,252.77,213.14
2018,12,5,14,45,85.0,110.0,1.2,8.9,138.0,185.35,155.42
2018,12,5,15,0,22.0,94.0,1.2,8.9,100.0,112.24,92.05
2018,12,5,15,15,19.5,83.0,1.2,8.9,88.0,98.76,80.41
2018,12,5,15,30,17.0,72.0,1.2,8.9,76.0,85.75,68.82
2018,12,5,15,45,11.5,57.0,1.15,8.6,59.5,61.16,47.15
2018,12,5,16,0,6.0,42.0,1.1,8.3,43.0,43.15,31.05
2018,12,5,16,15,10.5,27.5,1.1,8.0,28.5,32.8,20.46
2018,12,5,16,30,15.0,13.0,1.1,7.7,14.0,19.87,0.0
2018,12,5,16,45,7.5,6.5,1.1,7.4,7.0,8.1,0.0
2018,12,5,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,15,82.0,7.0,1.05,6.1,9.5,0.0,0.0
2018,12,6,7,30,164.0,14.0,1.0,6.5,19.0,64.86,0.0
2018,12,6,7,45,316.5,23.5,1.0,6.9,52.0,162.57,95.6
2018,12,6,8,0,469.0,33.0,1.0,7.3,85.0,261.16,204.25
2018,12,6,8,15,547.0,38.0,0.95,7.9,123.5,324.96,263.82
2018,12,6,8,30,625.0,43.0,0.9,8.5,162.0,400.8,329.65
2018,12,6,8,45,673.0,47.0,0.8,9.1,200.5,464.14,382.66
2018,12,6,9,0,721.0,51.0,0.7,9.7,239.0,530.06,435.06
2018,12,6,9,15,756.0,52.5,0.7,10.2,275.0,586.39,478.83
2018,12,6,9,30,791.0,54.0,0.7,10.7,311.0,643.19,519.9
2018,12,6,9,45,816.5,55.0,0.65,11.2,342.5,685.8,548.26
2018,12,6,10,0,842.0,56.0,0.6,11.7,374.0,733.57,579.58
2018,12,6,10,15,857.0,57.5,0.55,12.1,400.0,772.37,603.82
2018,12,6,10,30,872.0,59.0,0.5,12.5,426.0,809.01,626.1
2018,12,6,10,45,881.5,60.0,0.5,12.95,445.0,837.87,643.49
2018,12,6,11,0,891.0,61.0,0.5,13.4,464.0,863.84,658.87
2018,12,6,11,15,897.0,61.0,0.45,13.5,476.0,882.29,669.01
2018,12,6,11,30,903.0,61.0,0.4,13.6,488.0,897.42,677.05
2018,12,6,11,45,905.5,61.5,0.4,13.75,493.0,906.64,682.24
2018,12,6,12,0,908.0,62.0,0.4,13.9,498.0,912.31,685.32
2018,12,6,12,15,907.0,61.5,0.4,13.95,495.0,909.86,683.52
2018,12,6,12,30,906.0,61.0,0.4,14.0,492.0,903.82,679.65
2018,12,6,12,45,902.0,60.5,0.4,14.05,482.0,891.55,671.87
2018,12,6,13,0,898.0,60.0,0.4,14.1,472.0,875.86,662.01
2018,12,6,13,15,889.5,59.0,0.4,14.05,454.5,852.28,647.23
2018,12,6,13,30,881.0,58.0,0.4,14.0,437.0,825.67,630.48
2018,12,6,13,45,868.0,57.5,0.4,13.95,413.5,793.22,609.66
2018,12,6,14,0,855.0,57.0,0.4,13.9,390.0,758.35,587.02
2018,12,6,14,15,835.5,55.0,0.4,13.75,360.0,714.36,557.82
2018,12,6,14,30,816.0,53.0,0.4,13.6,330.0,668.9,527.05
2018,12,6,14,45,787.5,51.0,0.4,13.45,295.0,621.98,494.41
2018,12,6,15,0,759.0,49.0,0.4,13.3,260.0,568.47,454.74
2018,12,6,15,15,717.0,46.0,0.4,13.3,222.0,505.77,405.59
2018,12,6,15,30,675.0,43.0,0.4,13.3,184.0,444.83,355.86
2018,12,6,15,45,607.0,38.5,0.4,12.35,144.5,371.2,295.32
2018,12,6,16,0,539.0,34.0,0.4,11.4,105.0,302.66,236.08
2018,12,6,16,15,411.5,27.5,0.5,11.15,70.0,219.74,158.38
2018,12,6,16,30,284.0,21.0,0.6,10.9,35.0,133.58,0.0
2018,12,6,16,45,142.0,10.5,0.65,10.65,17.5,51.11,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,7,7,15,39.0,6.0,1.1,5.6,7.0,0.0,0.0
2018,12,7,7,30,78.0,12.0,1.0,5.9,14.0,35.57,0.0
2018,12,7,7,45,183.5,24.0,0.95,6.2,41.0,111.46,60.7
2018,12,7,8,0,289.0,36.0,0.9,6.5,68.0,186.7,146.11
2018,12,7,8,15,344.0,46.0,0.9,6.9,99.5,240.52,196.71
2018,12,7,8,30,399.0,56.0,0.9,7.3,131.0,299.5,249.26
2018,12,7,8,45,435.5,65.5,0.85,7.7,164.0,351.9,294.68
2018,12,7,9,0,472.0,75.0,0.8,8.1,197.0,406.61,340.27
2018,12,7,9,15,504.0,81.5,0.75,8.6,229.0,457.01,380.65
2018,12,7,9,30,536.0,88.0,0.7,9.1,261.0,508.43,420.33
2018,12,7,9,45,645.5,80.0,0.65,9.55,308.5,600.57,490.13
2018,12,7,10,0,755.0,72.0,0.6,10.0,356.0,692.7,554.94
2018,12,7,10,15,808.0,67.0,0.6,10.45,389.0,751.91,594.48
2018,12,7,10,30,861.0,62.0,0.6,10.9,422.0,802.73,627.6
2018,12,7,10,45,872.0,62.5,0.6,11.35,441.5,832.0,645.31
2018,12,7,11,0,883.0,63.0,0.6,11.8,461.0,858.48,661.26
2018,12,7,11,15,889.0,63.5,0.6,12.0,473.0,877.57,672.76
2018,12,7,11,30,895.0,64.0,0.6,12.2,485.0,893.37,682.2
2018,12,7,11,45,897.5,64.0,0.6,12.4,490.0,901.95,686.92
2018,12,7,12,0,900.0,64.0,0.6,12.6,495.0,907.02,689.54
2018,12,7,12,15,899.0,63.5,0.6,12.65,492.0,904.68,687.8
2018,12,7,12,30,898.0,63.0,0.6,12.7,489.0,898.79,683.97
2018,12,7,12,45,894.0,63.0,0.6,12.75,479.5,887.39,676.63
2018,12,7,13,0,890.0,63.0,0.6,12.8,470.0,872.59,667.2
2018,12,7,13,15,881.0,62.0,0.55,12.75,452.5,848.83,651.07
2018,12,7,13,30,872.0,61.0,0.5,12.7,435.0,822.09,633.06
2018,12,7,13,45,858.0,60.0,0.5,12.65,411.0,788.47,611.21
2018,12,7,14,0,844.0,59.0,0.5,12.6,387.0,752.52,587.55
2018,12,7,14,15,764.0,66.5,0.45,12.45,346.0,682.22,538.42
2018,12,7,14,30,684.0,74.0,0.4,12.3,305.0,610.83,487.75
2018,12,7,14,45,671.5,67.0,0.4,12.15,274.0,566.89,456.24
2018,12,7,15,0,659.0,60.0,0.4,12.0,243.0,521.9,421.81
2018,12,7,15,15,621.0,54.0,0.4,12.0,206.5,462.13,374.29
2018,12,7,15,30,583.0,48.0,0.4,12.0,170.0,404.21,326.51
2018,12,7,15,45,525.5,41.5,0.55,10.9,133.5,338.14,272.32
2018,12,7,16,0,468.0,35.0,0.7,9.8,97.0,276.85,218.91
2018,12,7,16,15,362.5,27.5,0.75,9.55,65.0,200.62,146.02
2018,12,7,16,30,257.0,20.0,0.8,9.3,33.0,123.87,0.0
2018,12,7,16,45,128.5,10.0,0.85,9.05,16.5,46.87,0.0
2018,12,7,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,80.5,7.0,1.1,5.95,9.0,0.0,0.0
2018,12,8,7,30,161.0,14.0,1.1,6.3,18.0,63.33,0.0
2018,12,8,7,45,312.0,22.5,1.15,6.6,49.0,157.09,79.9
2018,12,8,8,0,463.0,31.0,1.2,6.9,80.0,248.91,193.44
2018,12,8,8,15,541.5,36.5,1.15,7.3,118.5,318.56,259.01
2018,12,8,8,30,620.0,42.0,1.1,7.7,157.0,394.57,325.87
2018,12,8,8,45,668.5,46.0,1.1,8.15,195.5,457.8,380.31
2018,12,8,9,0,717.0,50.0,1.1,8.6,234.0,523.68,434.68
2018,12,8,9,15,751.0,52.5,1.1,9.1,270.0,580.36,479.69
2018,12,8,9,30,785.0,55.0,1.1,9.6,306.0,637.53,522.17
2018,12,8,9,45,809.5,56.5,1.1,10.1,337.5,686.52,556.68
2018,12,8,10,0,834.0,58.0,1.1,10.6,369.0,727.49,584.5
2018,12,8,10,15,849.5,59.5,1.1,10.95,395.0,766.53,610.72
2018,12,8,10,30,865.0,61.0,1.1,11.3,421.0,803.48,635.01
2018,12,8,10,45,875.0,61.5,1.1,11.65,440.0,832.05,653.1
2018,12,8,11,0,885.0,62.0,1.1,12.0,459.0,857.79,669.16
2018,12,8,11,15,891.0,62.5,1.05,12.2,471.0,876.99,680.23
2018,12,8,11,30,897.0,63.0,1.0,12.4,483.0,892.9,689.09
2018,12,8,11,45,899.5,63.0,1.0,12.6,488.0,901.59,693.99
2018,12,8,12,0,902.0,63.0,1.0,12.8,493.0,906.76,696.74
2018,12,8,12,15,899.5,63.5,0.95,12.9,490.5,904.52,694.03
2018,12,8,12,30,897.0,64.0,0.9,13.0,488.0,898.75,689.16
2018,12,8,12,45,891.5,64.0,0.9,13.05,478.0,886.13,680.9
2018,12,8,13,0,886.0,64.0,0.9,13.1,468.0,870.16,670.55
2018,12,8,13,15,877.5,63.0,0.9,13.05,451.0,847.01,655.63
2018,12,8,13,30,869.0,62.0,0.9,13.0,434.0,820.88,638.69
2018,12,8,13,45,855.5,60.5,0.85,12.95,410.0,787.18,615.6
2018,12,8,14,0,842.0,59.0,0.8,12.9,386.0,751.12,590.77
2018,12,8,14,15,822.0,57.5,0.8,12.65,356.5,714.88,566.65
2018,12,8,14,30,802.0,56.0,0.8,12.4,327.0,669.84,535.6
2018,12,8,14,45,772.5,53.5,0.8,12.15,292.0,615.83,497.15
2018,12,8,15,0,743.0,51.0,0.8,11.9,257.0,561.72,456.3
2018,12,8,15,15,700.5,48.0,0.8,11.9,219.5,499.44,406.47
2018,12,8,15,30,658.0,45.0,0.8,11.9,182.0,438.92,356.09
2018,12,8,15,45,590.0,40.0,0.85,10.9,143.0,365.44,294.89
2018,12,8,16,0,522.0,35.0,0.9,9.9,104.0,297.02,234.94
2018,12,8,16,15,395.0,27.5,0.9,9.6,69.0,214.22,156.03
2018,12,8,16,30,268.0,20.0,0.9,9.3,34.0,128.09,0.0
2018,12,8,16,45,134.0,10.0,0.95,9.05,17.0,48.66,0.0
2018,12,8,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,7,15,7.0,2.5,1.35,5.55,2.5,0.0,0.0
2018,12,9,7,30,14.0,5.0,1.3,5.7,5.0,8.92,0.0
2018,12,9,7,45,7.0,14.0,1.3,5.8,14.0,15.12,2.17
2018,12,9,8,0,0.0,23.0,1.3,5.9,23.0,20.27,11.24
2018,12,9,8,15,0.0,32.5,1.3,6.1,32.5,28.66,19.13
2018,12,9,8,30,0.0,42.0,1.3,6.3,42.0,37.21,26.91
