Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,15,15,498.0,65.5,0.6,14.5,191.5,409.25,331.81
2018,12,19,15,30,386.0,65.0,0.6,14.5,147.0,317.61,257.65
2018,12,19,15,45,361.5,54.5,0.7,13.55,118.5,273.67,220.98
2018,12,19,16,0,337.0,44.0,0.8,12.6,90.0,233.1,184.7
2018,12,19,16,15,247.5,32.5,0.85,12.1,60.0,163.52,121.37
2018,12,19,16,30,158.0,21.0,0.9,11.6,30.0,95.2,24.17
2018,12,19,16,45,79.0,10.5,0.95,11.15,15.0,34.18,0.0
2018,12,19,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,1.1,7.9,4.0,7.16,0.0
2018,12,20,7,45,32.5,17.0,1.1,8.0,19.0,26.67,0.0
2018,12,20,8,0,53.0,30.0,1.1,8.1,34.0,61.65,40.62
2018,12,20,8,15,103.0,44.0,1.1,8.35,58.5,111.14,87.41
2018,12,20,8,30,153.0,58.0,1.1,8.6,83.0,157.46,128.99
2018,12,20,8,45,150.5,74.0,1.1,8.8,104.0,182.55,151.93
2018,12,20,9,0,148.0,90.0,1.1,9.0,125.0,196.46,164.86
2018,12,20,9,15,186.5,103.0,1.05,9.3,154.0,253.29,213.33
2018,12,20,9,30,225.0,116.0,1.0,9.6,183.0,302.42,254.29
2018,12,20,9,45,150.0,128.5,1.0,9.85,175.5,258.74,216.84
2018,12,20,10,0,75.0,141.0,1.0,10.1,168.0,208.67,173.65
2018,12,20,10,15,63.5,147.5,1.0,10.25,171.5,207.97,172.73
2018,12,20,10,30,52.0,154.0,1.0,10.4,175.0,206.74,171.08
2018,12,20,10,45,40.0,153.5,1.0,10.55,170.0,195.73,161.34
2018,12,20,11,0,28.0,153.0,1.0,10.7,165.0,184.49,151.42
2018,12,20,11,15,25.0,154.5,1.0,10.8,165.5,183.34,150.22
2018,12,20,11,30,22.0,156.0,1.0,10.9,166.0,169.33,138.4
2018,12,20,11,45,24.5,163.0,1.0,10.95,174.5,179.23,146.63
2018,12,20,12,0,27.0,170.0,1.0,11.0,183.0,203.64,166.63
2018,12,20,12,15,17.5,162.0,1.0,11.05,170.5,171.7,139.89
2018,12,20,12,30,8.0,154.0,1.0,11.1,158.0,154.36,125.27
2018,12,20,12,45,7.0,147.0,1.0,11.1,150.5,145.96,118.38
2018,12,20,13,0,6.0,140.0,1.0,11.1,143.0,137.73,111.59
2018,12,20,13,15,3.0,128.5,1.0,11.1,130.0,123.07,99.34
2018,12,20,13,30,0.0,117.0,1.0,11.1,117.0,108.71,87.29
2018,12,20,13,45,0.0,104.0,1.0,11.05,104.0,95.54,76.33
2018,12,20,14,0,0.0,91.0,1.0,11.0,91.0,82.58,65.48
2018,12,20,14,15,0.0,87.0,1.0,10.9,87.0,79.01,62.57
2018,12,20,14,30,0.0,83.0,1.0,10.8,83.0,75.54,59.72
2018,12,20,14,45,0.0,69.0,1.0,10.7,69.0,61.77,47.97
2018,12,20,15,0,0.0,55.0,1.0,10.6,55.0,48.57,36.62
2018,12,20,15,15,0.0,48.0,1.0,10.6,48.0,42.36,31.21
2018,12,20,15,30,0.0,41.0,1.0,10.6,41.0,36.16,25.73
2018,12,20,15,45,0.0,33.0,1.0,10.35,33.0,29.08,19.43
2018,12,20,16,0,0.0,25.0,1.0,10.1,25.0,22.01,13.08
2018,12,20,16,15,8.5,18.0,1.0,10.0,18.5,19.72,10.33
2018,12,20,16,30,17.0,11.0,1.0,9.9,12.0,18.32,1.08
2018,12,20,16,45,17.0,7.0,1.0,9.85,7.0,11.7,0.0
2018,12,20,17,0,17.0,3.0,1.0,9.8,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,1.0,9.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,7,15,30.0,2.5,1.4,5.55,2.5,0.0,0.0
2018,12,21,7,30,60.0,5.0,1.4,5.9,5.0,22.04,0.0
2018,12,21,7,45,239.5,14.5,1.4,6.25,31.5,95.38,0.0
2018,12,21,8,0,419.0,24.0,1.4,6.6,58.0,211.25,146.95
2018,12,21,8,15,374.5,37.5,1.4,6.8,81.0,235.67,188.63
2018,12,21,8,30,330.0,51.0,1.4,7.0,104.0,246.7,204.09
2018,12,21,8,45,467.0,52.0,1.4,7.25,149.0,342.9,287.83
2018,12,21,9,0,604.0,53.0,1.4,7.5,194.0,447.99,376.48
2018,12,21,9,15,550.0,68.5,1.35,7.8,213.0,459.57,386.37
2018,12,21,9,30,496.0,84.0,1.3,8.1,232.0,464.37,390.22
2018,12,21,9,45,445.5,103.0,1.3,8.4,246.5,465.58,390.6
2018,12,21,10,0,395.0,122.0,1.3,8.7,261.0,466.78,390.25
2018,12,21,10,15,420.5,127.0,1.3,9.1,285.5,505.63,420.58
2018,12,21,10,30,446.0,132.0,1.3,9.5,310.0,544.52,450.0
2018,12,21,10,45,618.0,103.5,1.25,9.85,363.5,671.92,546.71
2018,12,21,11,0,790.0,75.0,1.2,10.2,417.0,791.46,630.82
2018,12,21,11,15,782.0,80.5,1.2,10.45,427.5,804.8,637.65
2018,12,21,11,30,774.0,86.0,1.2,10.7,438.0,814.72,643.5
2018,12,21,11,45,862.5,69.5,1.2,10.95,467.0,870.71,681.83
2018,12,21,12,0,951.0,53.0,1.2,11.2,496.0,931.77,722.41
2018,12,21,12,15,943.5,56.0,1.25,11.3,494.5,930.07,720.91
2018,12,21,12,30,936.0,59.0,1.3,11.4,493.0,924.64,717.89
2018,12,21,12,45,921.5,62.5,1.3,11.5,483.5,910.05,707.94
2018,12,21,13,0,907.0,66.0,1.3,11.6,474.0,892.08,695.88
2018,12,21,13,15,894.0,66.0,1.35,11.5,457.0,867.55,680.56
2018,12,21,13,30,881.0,66.0,1.4,11.4,440.0,840.08,663.12
2018,12,21,13,45,837.0,69.5,1.45,11.3,410.0,796.67,634.07
2018,12,21,14,0,793.0,73.0,1.5,11.2,380.0,743.82,597.76
2018,12,21,14,15,802.0,67.0,1.5,10.85,358.0,719.36,581.84
2018,12,21,14,30,811.0,61.0,1.5,10.5,336.0,691.54,562.79
2018,12,21,14,45,777.5,58.5,1.45,10.2,300.5,635.17,521.17
2018,12,21,15,0,744.0,56.0,1.4,9.9,265.0,578.82,477.91
2018,12,21,15,15,629.0,57.0,1.4,9.9,216.5,481.14,399.07
2018,12,21,15,30,514.0,58.0,1.4,9.9,168.0,387.41,321.35
2018,12,21,15,45,427.0,50.0,1.5,9.2,129.0,306.91,253.39
2018,12,21,16,0,340.0,42.0,1.6,8.5,90.0,233.92,189.54
2018,12,21,16,15,289.0,32.5,1.55,8.25,63.5,183.01,139.62
2018,12,21,16,30,238.0,23.0,1.5,8.0,37.0,128.5,45.88
2018,12,21,16,45,131.0,13.0,1.45,7.7,19.5,53.12,0.0
2018,12,21,17,0,24.0,3.0,1.4,7.4,2.0,0.0,0.0
2018,12,21,17,15,12.0,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,7,15,12.0,2.0,0.8,7.7,2.0,0.0,0.0
2018,12,22,7,30,24.0,4.0,0.8,7.8,4.0,10.59,0.0
2018,12,22,7,45,66.0,16.5,0.8,7.9,21.0,37.54,0.0
2018,12,22,8,0,108.0,29.0,0.8,8.0,38.0,88.53,58.79
2018,12,22,8,15,144.5,43.5,0.75,8.2,62.5,129.01,101.65
2018,12,22,8,30,181.0,58.0,0.7,8.4,87.0,171.22,140.12
2018,12,22,8,45,216.0,71.5,0.65,8.6,115.0,214.61,178.64
2018,12,22,9,0,251.0,85.0,0.6,8.8,143.0,261.06,218.76
2018,12,22,9,15,197.5,100.5,0.55,9.1,151.0,256.55,214.85
2018,12,22,9,30,144.0,116.0,0.5,9.4,159.0,234.76,196.3
2018,12,22,9,45,99.5,122.5,0.45,9.7,153.5,214.43,178.59
2018,12,22,10,0,55.0,129.0,0.4,10.0,148.0,178.01,147.16
2018,12,22,10,15,71.0,140.5,0.35,10.3,167.5,204.78,169.56
2018,12,22,10,30,87.0,152.0,0.3,10.6,187.0,232.51,191.98
2018,12,22,10,45,177.5,165.5,0.25,10.85,241.0,340.73,280.0
2018,12,22,11,0,268.0,179.0,0.2,11.1,295.0,454.49,367.59
2018,12,22,11,15,214.0,190.0,0.2,11.15,284.5,409.14,330.16
2018,12,22,11,30,160.0,201.0,0.2,11.2,274.0,377.98,304.84
2018,12,22,11,45,124.5,202.0,0.25,11.25,259.0,348.54,281.48
2018,12,22,12,0,89.0,203.0,0.3,11.3,244.0,301.61,244.24
2018,12,22,12,15,91.0,203.5,0.35,11.1,245.5,304.07,247.06
2018,12,22,12,30,93.0,204.0,0.4,10.9,247.0,306.51,249.45
2018,12,22,12,45,81.5,193.5,0.45,10.75,231.0,282.4,230.46
2018,12,22,13,0,70.0,183.0,0.5,10.6,215.0,258.59,211.7
2018,12,22,13,15,60.0,164.0,0.55,10.6,190.5,225.63,185.31
2018,12,22,13,30,50.0,145.0,0.6,10.6,166.0,193.42,159.19
2018,12,22,13,45,41.0,130.5,0.65,10.65,147.0,168.24,138.49
2018,12,22,14,0,32.0,116.0,0.7,10.7,128.0,143.65,117.98
2018,12,22,14,15,40.5,95.5,0.7,10.6,110.0,126.14,103.88
2018,12,22,14,30,49.0,75.0,0.7,10.5,92.0,108.62,89.52
2018,12,22,14,45,53.0,56.5,0.7,10.45,73.0,98.45,81.02
2018,12,22,15,0,57.0,38.0,0.7,10.4,54.0,78.11,63.63
2018,12,22,15,15,86.0,41.0,0.7,10.4,61.5,105.47,87.31
2018,12,22,15,30,115.0,44.0,0.7,10.4,69.0,123.17,101.83
2018,12,22,15,45,99.0,36.0,0.8,9.55,54.5,100.0,81.0
2018,12,22,16,0,83.0,28.0,0.9,8.7,40.0,78.24,61.13
2018,12,22,16,15,66.0,20.5,0.95,8.6,28.0,58.37,41.81
2018,12,22,16,30,49.0,13.0,1.0,8.5,16.0,37.09,11.03
2018,12,22,16,45,32.0,7.0,1.05,8.35,8.5,16.51,0.0
2018,12,22,17,0,15.0,1.0,1.1,8.2,1.0,0.0,0.0
2018,12,22,17,15,7.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.8,6.65,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.7,7.0,1.0,0.91,0.0
2018,12,23,7,45,0.0,3.0,0.6,7.3,3.0,2.73,0.0
2018,12,23,8,0,0.0,5.0,0.5,7.6,5.0,4.38,0.0
2018,12,23,8,15,0.0,8.5,0.45,7.9,8.5,7.46,0.67
2018,12,23,8,30,0.0,12.0,0.4,8.2,12.0,10.53,3.49
2018,12,23,8,45,0.0,11.5,0.35,8.55,11.5,10.1,3.2
2018,12,23,9,0,0.0,11.0,0.3,8.9,11.0,9.66,2.86
2018,12,23,9,15,0.0,14.5,0.3,9.2,14.5,12.74,5.59
2018,12,23,9,30,0.0,18.0,0.3,9.5,18.0,15.83,8.3
2018,12,23,9,45,2.0,52.0,0.35,9.8,52.5,47.32,35.84
2018,12,23,10,0,4.0,86.0,0.4,10.1,87.0,81.29,64.98
2018,12,23,10,15,8.0,95.5,0.35,10.35,98.5,93.78,75.48
2018,12,23,10,30,12.0,105.0,0.3,10.6,110.0,106.57,86.2
2018,12,23,10,45,10.0,116.0,0.3,10.8,120.0,116.24,94.0
2018,12,23,11,0,8.0,127.0,0.3,11.0,130.0,125.95,101.79
2018,12,23,11,15,19.5,147.0,0.3,11.15,155.5,157.39,128.05
2018,12,23,11,30,31.0,167.0,0.3,11.3,181.0,203.82,165.99
2018,12,23,11,45,23.5,163.5,0.35,11.5,174.0,178.9,145.08
2018,12,23,12,0,16.0,160.0,0.4,11.7,167.0,168.14,136.06
2018,12,23,12,15,8.5,139.0,0.4,11.75,142.5,138.34,111.33
2018,12,23,12,30,1.0,118.0,0.4,11.8,118.0,109.48,87.22
2018,12,23,12,45,0.5,86.5,0.4,11.9,86.5,77.41,60.45
2018,12,23,13,0,0.0,55.0,0.4,12.0,55.0,48.58,36.09
2018,12,23,13,15,2.0,60.0,0.35,12.15,61.0,54.74,41.51
2018,12,23,13,30,4.0,65.0,0.3,12.3,67.0,60.83,46.78
2018,12,23,13,45,26.0,98.0,0.3,12.45,108.5,117.98,95.8
2018,12,23,14,0,48.0,131.0,0.3,12.6,150.0,174.61,143.03
2018,12,23,14,15,59.0,106.5,0.25,12.5,128.0,153.24,125.67
2018,12,23,14,30,70.0,82.0,0.2,12.4,106.0,142.61,117.41
2018,12,23,14,45,35.0,60.0,0.2,12.25,72.0,81.28,65.11
2018,12,23,15,0,0.0,38.0,0.2,12.1,38.0,33.49,23.41
2018,12,23,15,15,0.0,36.0,0.2,12.1,36.0,31.72,21.93
2018,12,23,15,30,0.0,34.0,0.2,12.1,34.0,29.96,20.31
2018,12,23,15,45,0.0,27.0,0.4,11.4,27.0,23.77,14.85
2018,12,23,16,0,0.0,20.0,0.6,10.7,20.0,17.59,9.34
2018,12,23,16,15,7.5,13.5,0.65,10.5,14.0,15.28,6.86
2018,12,23,16,30,15.0,7.0,0.7,10.3,8.0,12.82,0.6
2018,12,23,16,45,15.0,4.0,0.75,10.1,4.5,8.42,0.0
2018,12,23,17,0,15.0,1.0,0.8,9.9,1.0,0.0,0.0
2018,12,23,17,15,7.5,0.5,0.8,9.8,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.5,0.9,9.8,2.5,2.27,0.0
2018,12,24,8,0,0.0,5.0,0.9,9.9,5.0,4.38,0.0
2018,12,24,8,15,0.0,7.0,0.95,10.05,7.0,6.14,0.0
2018,12,24,8,30,0.0,9.0,1.0,10.2,9.0,7.9,1.13
2018,12,24,8,45,0.0,11.5,1.05,10.35,11.5,10.1,3.11
2018,12,24,9,0,0.0,14.0,1.1,10.5,14.0,12.3,5.08
2018,12,24,9,15,0.0,20.0,1.15,10.65,20.0,17.59,9.72
2018,12,24,9,30,0.0,26.0,1.2,10.8,26.0,22.88,14.34
2018,12,24,9,45,0.0,31.5,1.25,10.95,31.5,27.74,18.54
2018,12,24,10,0,0.0,37.0,1.3,11.1,37.0,32.61,22.72
2018,12,24,10,15,0.0,43.5,1.3,11.2,43.5,38.37,27.65
2018,12,24,10,30,0.0,50.0,1.3,11.3,50.0,44.13,32.55
2018,12,24,10,45,0.0,49.5,1.35,11.35,49.5,43.69,32.12
2018,12,24,11,0,0.0,49.0,1.4,11.4,49.0,43.25,31.69
2018,12,24,11,15,0.0,45.5,1.45,11.45,45.5,40.16,28.99
2018,12,24,11,30,0.0,42.0,1.5,11.5,42.0,37.06,26.3
2018,12,24,11,45,0.0,40.5,1.55,11.55,40.5,35.73,25.14
2018,12,24,12,0,0.0,39.0,1.6,11.6,39.0,34.41,23.99
2018,12,24,12,15,0.0,40.5,1.6,11.65,40.5,35.74,25.12
2018,12,24,12,30,0.0,42.0,1.6,11.7,42.0,37.06,26.26
2018,12,24,12,45,1.0,54.0,1.6,11.8,54.5,48.58,36.16
2018,12,24,13,0,2.0,66.0,1.6,11.9,67.0,60.1,46.03
2018,12,24,13,15,1.0,62.0,1.65,11.85,62.5,55.65,42.23
2018,12,24,13,30,0.0,58.0,1.7,11.8,58.0,51.23,38.47
2018,12,24,13,45,2.0,51.5,1.75,11.8,52.5,47.11,35.07
2018,12,24,14,0,4.0,45.0,1.8,11.8,47.0,42.89,31.58
2018,12,24,14,15,6.0,49.0,1.85,11.6,51.5,47.85,36.0
2018,12,24,14,30,8.0,53.0,1.9,11.4,56.0,52.67,40.28
2018,12,24,14,45,12.0,52.5,1.9,11.15,56.5,57.26,44.42
2018,12,24,15,0,16.0,52.0,1.9,10.9,57.0,59.29,46.29
2018,12,24,15,15,49.5,42.0,1.9,10.9,53.5,76.18,61.47
2018,12,24,15,30,83.0,32.0,1.9,10.9,50.0,89.1,72.6
2018,12,24,15,45,96.0,26.5,1.95,10.35,43.5,95.26,77.05
2018,12,24,16,0,109.0,21.0,2.0,9.8,37.0,89.73,70.85
2018,12,24,16,15,128.0,21.0,2.0,9.5,33.5,95.27,71.71
2018,12,24,16,30,147.0,21.0,2.0,9.2,30.0,93.78,42.95
2018,12,24,16,45,73.5,10.5,2.0,8.95,15.0,33.1,0.0
2018,12,24,17,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.0,2.15,6.5,3.0,0.0,0.0
2018,12,25,7,30,84.0,6.0,2.1,6.7,6.0,5.46,0.0
2018,12,25,7,45,271.5,15.0,2.1,6.95,32.5,104.97,0.0
2018,12,25,8,0,459.0,24.0,2.1,7.2,59.0,222.06,146.5
2018,12,25,8,15,555.0,29.0,2.1,7.35,97.5,299.21,237.64
2018,12,25,8,30,651.0,34.0,2.1,7.5,136.0,381.77,313.6
2018,12,25,8,45,637.5,41.5,2.05,7.7,164.0,415.93,347.36
2018,12,25,9,0,624.0,49.0,2.0,7.9,192.0,447.35,376.77
2018,12,25,9,15,458.0,75.0,2.0,8.15,189.5,405.46,343.35
2018,12,25,9,30,292.0,101.0,2.0,8.4,187.0,326.42,277.63
2018,12,25,9,45,396.5,103.0,1.95,8.7,234.0,428.64,363.21
2018,12,25,10,0,501.0,105.0,1.9,9.0,281.0,523.26,439.4
2018,12,25,10,15,699.0,81.5,1.9,9.35,347.5,672.14,554.57
2018,12,25,10,30,897.0,58.0,1.9,9.7,414.0,809.8,654.42
2018,12,25,10,45,907.0,58.5,1.9,10.05,434.5,840.6,673.65
2018,12,25,11,0,917.0,59.0,1.9,10.4,455.0,868.56,691.8
2018,12,25,11,15,922.5,60.0,1.9,10.7,469.0,890.25,705.53
2018,12,25,11,30,928.0,61.0,1.9,11.0,483.0,908.59,716.95
2018,12,25,11,45,931.5,61.0,1.9,11.25,490.0,920.33,723.95
2018,12,25,12,0,935.0,61.0,1.9,11.5,497.0,928.47,728.63
2018,12,25,12,15,932.5,62.0,1.9,11.6,496.5,928.94,728.53
2018,12,25,12,30,930.0,63.0,1.9,11.7,496.0,925.73,726.12
2018,12,25,12,45,923.5,63.5,1.9,11.85,487.5,914.65,718.27
2018,12,25,13,0,917.0,64.0,1.9,12.0,479.0,900.07,708.18
2018,12,25,13,15,909.5,63.0,1.9,12.0,463.5,879.23,694.18
2018,12,25,13,30,902.0,62.0,1.9,12.0,448.0,855.18,677.99
2018,12,25,13,45,888.0,61.0,1.9,12.0,425.0,822.73,655.73
2018,12,25,14,0,874.0,60.0,1.9,12.0,402.0,787.74,631.51
2018,12,25,14,15,855.5,58.0,1.9,11.8,373.0,745.64,602.21
2018,12,25,14,30,837.0,56.0,1.9,11.6,344.0,708.35,576.02
2018,12,25,14,45,811.5,54.0,1.9,11.35,310.5,657.59,539.08
2018,12,25,15,0,786.0,52.0,1.9,11.1,277.0,606.14,500.44
2018,12,25,15,15,747.0,48.5,1.9,11.1,239.0,544.08,450.06
2018,12,25,15,30,708.0,45.0,1.9,11.1,201.0,483.26,398.85
2018,12,25,15,45,646.5,41.0,1.9,10.1,161.5,411.53,338.21
2018,12,25,16,0,585.0,37.0,1.9,9.1,122.0,343.81,278.28
2018,12,25,16,15,476.5,31.0,1.9,8.7,85.5,258.36,199.82
2018,12,25,16,30,368.0,25.0,1.9,8.3,49.0,183.04,93.76
2018,12,25,16,45,197.5,14.0,1.95,7.9,25.5,76.38,0.0
2018,12,25,17,0,27.0,3.0,2.0,7.5,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.95,7.35,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,26,7,15,25.5,2.5,1.95,4.7,2.5,0.0,0.0
2018,12,26,7,30,51.0,5.0,1.9,5.0,5.0,4.55,0.0
2018,12,26,7,45,124.5,16.5,1.8,5.3,24.0,56.69,0.0
2018,12,26,8,0,198.0,28.0,1.7,5.6,43.0,128.63,83.46
2018,12,26,8,15,267.5,38.5,1.7,6.05,72.0,185.0,147.55
2018,12,26,8,30,337.0,49.0,1.7,6.5,101.0,245.02,202.88
2018,12,26,8,45,403.0,57.5,1.75,6.95,137.0,310.41,261.13
2018,12,26,9,0,469.0,66.0,1.8,7.4,173.0,379.31,320.89
2018,12,26,9,15,642.5,57.5,1.75,7.8,231.0,500.78,422.1
2018,12,26,9,30,816.0,49.0,1.7,8.2,289.0,624.45,520.45
2018,12,26,9,45,837.5,51.5,1.7,8.6,322.0,673.84,556.2
2018,12,26,10,0,859.0,54.0,1.7,9.0,355.0,722.23,590.88
2018,12,26,10,15,866.0,57.0,1.7,9.25,380.5,758.69,616.23
2018,12,26,10,30,873.0,60.0,1.7,9.5,406.0,792.62,639.41
2018,12,26,10,45,820.5,73.0,1.65,9.75,411.5,795.34,639.12
2018,12,26,11,0,768.0,86.0,1.6,10.0,417.0,784.17,629.15
2018,12,26,11,15,735.5,94.0,1.65,10.05,419.5,784.98,629.67
2018,12,26,11,30,703.0,102.0,1.7,10.1,422.0,776.66,623.51
2018,12,26,11,45,679.0,109.0,1.7,10.2,422.0,770.9,618.84
2018,12,26,12,0,655.0,116.0,1.7,10.3,422.0,761.81,611.84
2018,12,26,12,15,713.5,104.0,1.7,10.3,437.0,800.77,640.25
2018,12,26,12,30,772.0,92.0,1.7,10.3,452.0,830.59,661.4
2018,12,26,12,45,833.5,79.0,1.75,10.3,462.0,864.34,686.0
2018,12,26,13,0,895.0,66.0,1.8,10.3,472.0,884.01,700.58
2018,12,26,13,15,870.0,66.5,1.75,10.15,450.5,850.46,676.76
2018,12,26,13,30,845.0,67.0,1.7,10.0,429.0,822.58,657.57
2018,12,26,13,45,688.0,91.0,1.7,9.9,376.0,709.33,575.72
2018,12,26,14,0,531.0,115.0,1.7,9.8,323.0,587.17,484.81
2018,12,26,14,15,547.5,103.0,1.7,9.6,304.5,575.73,477.83
2018,12,26,14,30,564.0,91.0,1.7,9.4,286.0,555.18,462.61
2018,12,26,14,45,514.5,88.5,1.7,9.25,253.0,495.79,415.27
2018,12,26,15,0,465.0,86.0,1.7,9.1,220.0,433.86,365.09
2018,12,26,15,15,405.5,79.0,1.7,9.1,184.5,368.61,310.61
2018,12,26,15,30,346.0,72.0,1.7,9.1,149.0,307.56,258.27
2018,12,26,15,45,308.5,60.5,1.7,8.75,119.0,257.25,214.12
2018,12,26,16,0,271.0,49.0,1.7,8.4,89.0,210.12,171.43
2018,12,26,16,15,206.5,36.5,1.7,8.2,61.5,153.7,119.3
2018,12,26,16,30,142.0,24.0,1.7,8.0,34.0,97.58,51.53
2018,12,26,16,45,77.5,12.5,1.7,7.8,17.5,36.49,0.0
2018,12,26,17,0,13.0,1.0,1.7,7.6,1.0,0.0,0.0
2018,12,26,17,15,6.5,0.5,1.7,7.5,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,27,7,15,24.5,2.5,1.9,4.3,2.5,0.0,0.0
2018,12,27,7,30,49.0,5.0,1.9,4.7,5.0,4.55,0.0
2018,12,27,7,45,143.0,16.0,1.9,5.05,25.0,62.2,0.0
2018,12,27,8,0,237.0,27.0,1.9,5.4,45.0,141.77,91.17
2018,12,27,8,15,410.0,32.0,1.9,5.9,86.0,241.49,192.74
2018,12,27,8,30,583.0,37.0,1.9,6.4,127.0,349.56,288.44
2018,12,27,8,45,665.5,38.0,1.85,6.85,168.5,425.1,355.34
2018,12,27,9,0,748.0,39.0,1.8,7.3,210.0,501.45,420.82
2018,12,27,9,15,781.5,42.5,1.8,7.8,247.5,559.68,469.35
2018,12,27,9,30,815.0,46.0,1.8,8.3,285.0,618.72,515.89
2018,12,27,9,45,837.0,48.0,1.8,8.75,318.0,667.82,552.09
2018,12,27,10,0,859.0,50.0,1.8,9.2,351.0,715.98,586.65
2018,12,27,10,15,877.5,51.5,1.8,9.5,379.5,759.42,617.2
2018,12,27,10,30,896.0,53.0,1.8,9.8,408.0,801.02,645.85
2018,12,27,10,45,908.5,53.0,1.8,10.05,429.5,833.39,667.5
2018,12,27,11,0,921.0,53.0,1.8,10.3,451.0,863.04,687.07
2018,12,27,11,15,927.5,54.0,1.8,10.4,465.5,885.92,702.12
2018,12,27,11,30,934.0,55.0,1.8,10.5,480.0,905.47,714.88
2018,12,27,11,45,937.5,55.0,1.8,10.65,487.5,917.5,722.33
2018,12,27,12,0,941.0,55.0,1.8,10.8,495.0,925.93,727.45
2018,12,27,12,15,938.5,56.5,1.75,10.8,495.0,927.35,727.64
2018,12,27,12,30,936.0,58.0,1.7,10.8,495.0,925.08,725.47
2018,12,27,12,45,930.0,58.5,1.7,10.85,487.0,914.64,718.33
2018,12,27,13,0,924.0,59.0,1.7,10.9,479.0,900.68,708.94
2018,12,27,13,15,918.0,58.0,1.7,10.85,464.0,881.24,696.09
2018,12,27,13,30,912.0,57.0,1.7,10.8,449.0,858.5,680.98
2018,12,27,13,45,901.0,56.0,1.7,10.75,427.0,828.48,660.64
2018,12,27,14,0,890.0,55.0,1.7,10.7,405.0,795.72,638.22
2018,12,27,14,15,873.5,53.5,1.65,10.5,377.0,755.51,609.93
2018,12,27,14,30,857.0,52.0,1.6,10.3,349.0,713.37,579.85
2018,12,27,14,45,832.5,50.0,1.6,10.1,315.5,663.27,543.57
2018,12,27,15,0,808.0,48.0,1.6,9.9,282.0,612.48,505.83
2018,12,27,15,15,771.0,45.0,1.6,9.9,244.0,557.13,461.06
2018,12,27,15,30,734.0,42.0,1.6,9.9,206.0,497.17,410.75
2018,12,27,15,45,675.0,38.5,1.6,8.75,166.5,426.28,351.21
2018,12,27,16,0,616.0,35.0,1.6,7.6,127.0,359.21,292.09
2018,12,27,16,15,516.0,29.0,1.6,7.25,89.5,276.11,215.69
2018,12,27,16,30,416.0,23.0,1.6,6.9,52.0,197.38,113.35
2018,12,27,16,45,227.5,13.5,1.65,6.5,27.5,86.43,0.0
2018,12,27,17,0,39.0,4.0,1.7,6.1,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,1.7,6.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,28,7,15,42.0,3.5,1.15,3.85,3.0,0.0,0.0
2018,12,28,7,30,84.0,7.0,1.1,4.1,6.0,0.0,0.0
2018,12,28,7,45,268.0,14.5,1.1,4.35,31.0,102.06,0.0
2018,12,28,8,0,452.0,22.0,1.1,4.6,56.0,214.95,137.37
2018,12,28,8,15,492.0,30.0,1.1,5.05,88.0,269.72,214.19
2018,12,28,8,30,532.0,38.0,1.1,5.5,120.0,324.68,267.31
2018,12,28,8,45,639.0,38.0,1.05,5.95,164.0,409.92,341.59
2018,12,28,9,0,746.0,38.0,1.0,6.4,208.0,497.92,415.41
2018,12,28,9,15,780.5,40.5,1.0,6.9,245.0,555.32,462.42
2018,12,28,9,30,815.0,43.0,1.0,7.4,282.0,613.65,507.57
2018,12,28,9,45,838.0,44.5,1.0,7.85,314.5,662.84,543.13
2018,12,28,10,0,861.0,46.0,1.0,8.3,347.0,711.18,577.1
2018,12,28,10,15,868.0,48.5,1.0,8.65,372.5,747.28,601.49
2018,12,28,10,30,875.0,51.0,1.0,9.0,398.0,780.86,623.75
2018,12,28,10,45,893.5,50.5,0.95,9.35,421.0,817.1,646.82
2018,12,28,11,0,912.0,50.0,0.9,9.7,444.0,850.95,667.72
2018,12,28,11,15,912.5,52.0,0.9,9.95,457.0,869.98,679.2
2018,12,28,11,30,913.0,54.0,0.9,10.2,470.0,885.55,688.52
2018,12,28,11,45,921.5,53.5,0.9,10.45,479.0,901.27,698.06
2018,12,28,12,0,930.0,53.0,0.9,10.7,488.0,913.51,705.31
2018,12,28,12,15,927.5,54.0,0.9,10.85,488.0,914.36,705.24
2018,12,28,12,30,925.0,55.0,0.9,11.0,488.0,911.54,703.02
2018,12,28,12,45,915.5,57.0,0.85,11.15,480.0,900.25,694.28
2018,12,28,13,0,906.0,59.0,0.8,11.3,472.0,885.51,683.47
2018,12,28,13,15,825.0,70.5,0.85,11.3,437.5,826.7,644.56
2018,12,28,13,30,744.0,82.0,0.9,11.3,403.0,757.41,597.94
2018,12,28,13,45,751.0,77.0,0.9,11.35,387.0,740.62,587.43
2018,12,28,14,0,758.0,72.0,0.9,11.4,371.0,720.66,573.89
2018,12,28,14,15,798.0,62.0,0.85,11.25,357.5,716.74,571.71
2018,12,28,14,30,838.0,52.0,0.8,11.1,344.0,700.47,560.28
2018,12,28,14,45,812.0,50.5,0.8,10.95,311.0,650.72,524.77
2018,12,28,15,0,786.0,49.0,0.8,10.8,278.0,606.01,492.49
2018,12,28,15,15,749.0,46.0,0.8,10.8,240.5,545.93,445.23
2018,12,28,15,30,712.0,43.0,0.8,10.8,203.0,486.91,396.95
2018,12,28,15,45,653.0,39.0,0.9,9.9,164.0,416.34,339.29
2018,12,28,16,0,594.0,35.0,1.0,9.0,125.0,349.73,281.88
2018,12,28,16,15,487.5,30.0,1.05,8.8,88.5,265.67,206.35
2018,12,28,16,30,381.0,25.0,1.1,8.6,52.0,192.35,114.53
2018,12,28,16,45,215.5,15.0,1.15,8.4,28.0,84.28,0.0
2018,12,28,17,0,50.0,5.0,1.2,8.2,4.0,0.0,0.0
2018,12,28,17,15,25.0,2.5,1.25,8.05,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.0,6.55,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.6,4.0,0.0,0.0
2018,12,29,7,45,96.5,16.0,0.85,6.65,21.0,46.4,0.0
2018,12,29,8,0,151.0,27.0,0.8,6.7,38.0,107.53,66.35
2018,12,29,8,15,210.5,39.5,0.7,7.3,65.5,160.33,126.15
2018,12,29,8,30,270.0,52.0,0.6,7.9,93.0,214.86,175.55
2018,12,29,8,45,306.5,63.5,0.5,8.45,123.0,261.57,216.72
2018,12,29,9,0,343.0,75.0,0.4,9.0,153.0,311.35,258.89
2018,12,29,9,15,386.5,84.0,0.4,9.45,186.0,365.01,303.28
2018,12,29,9,30,430.0,93.0,0.4,9.9,219.0,421.49,348.43
2018,12,29,9,45,480.5,96.0,0.35,10.3,252.0,477.7,391.82
2018,12,29,10,0,531.0,99.0,0.3,10.7,285.0,542.26,439.87
2018,12,29,10,15,628.0,90.0,0.35,11.05,327.0,625.55,501.3
2018,12,29,10,30,725.0,81.0,0.4,11.4,369.0,710.91,561.18
2018,12,29,10,45,800.0,70.0,0.45,11.8,403.0,773.48,603.28
2018,12,29,11,0,875.0,59.0,0.5,12.2,437.0,831.71,641.87
2018,12,29,11,15,881.5,60.0,0.55,12.4,451.5,854.01,656.01
2018,12,29,11,30,888.0,61.0,0.6,12.6,466.0,873.15,668.64
2018,12,29,11,45,881.5,63.0,0.7,12.8,470.5,878.78,673.24
2018,12,29,12,0,875.0,65.0,0.8,13.0,475.0,880.85,675.74
2018,12,29,12,15,883.0,63.5,0.85,13.05,477.5,887.73,681.11
2018,12,29,12,30,891.0,62.0,0.9,13.1,480.0,891.13,684.18
2018,12,29,12,45,850.0,70.5,0.95,13.15,464.0,869.6,670.43
2018,12,29,13,0,809.0,79.0,1.0,13.2,448.0,835.9,648.59
2018,12,29,13,15,808.5,76.5,1.0,13.1,435.5,820.89,639.36
2018,12,29,13,30,808.0,74.0,1.0,13.0,423.0,802.73,627.71
2018,12,29,13,45,812.5,69.0,1.05,12.95,405.5,782.45,615.18
2018,12,29,14,0,817.0,64.0,1.1,12.9,388.0,758.89,600.21
2018,12,29,14,15,804.5,61.0,1.1,12.7,361.5,721.57,574.82
2018,12,29,14,30,792.0,58.0,1.1,12.5,335.0,682.24,547.65
2018,12,29,14,45,749.0,57.5,1.1,12.3,299.5,622.7,504.8
2018,12,29,15,0,706.0,57.0,1.1,12.1,264.0,563.78,460.92
2018,12,29,15,15,638.5,55.5,1.1,12.1,224.0,493.21,404.73
2018,12,29,15,30,571.0,54.0,1.1,12.1,184.0,423.09,347.23
2018,12,29,15,45,574.0,45.5,1.2,10.9,154.5,386.74,316.61
2018,12,29,16,0,577.0,37.0,1.3,9.7,125.0,344.67,278.67
2018,12,29,16,15,482.5,30.5,1.35,9.25,89.0,264.99,206.73
2018,12,29,16,30,388.0,24.0,1.4,8.8,53.0,190.28,117.73
2018,12,29,16,45,226.0,15.0,1.45,8.35,29.0,88.15,0.0
2018,12,29,17,0,64.0,6.0,1.5,7.9,5.0,0.0,0.0
2018,12,29,17,15,32.0,3.0,1.5,7.75,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,15,14.0,2.0,1.35,5.55,2.0,0.0,0.0
2018,12,30,7,30,28.0,4.0,1.3,6.0,4.0,0.0,0.0
2018,12,30,7,45,15.0,13.0,1.25,6.45,13.0,16.75,0.0
2018,12,30,8,0,2.0,22.0,1.2,6.9,22.0,21.02,8.66
2018,12,30,8,15,37.0,35.5,1.15,7.4,41.0,60.6,45.07
2018,12,30,8,30,72.0,49.0,1.1,7.9,60.0,94.52,75.61
2018,12,30,8,45,54.0,66.5,1.05,8.35,76.0,100.36,81.58
2018,12,30,9,0,36.0,84.0,1.0,8.8,92.0,111.88,91.75
2018,12,30,9,15,43.0,97.5,1.0,9.3,109.0,131.92,109.17
2018,12,30,9,30,50.0,111.0,1.0,9.8,126.0,152.69,126.86
2018,12,30,9,45,79.5,125.5,1.0,10.3,152.0,191.36,159.8
2018,12,30,10,0,109.0,140.0,1.0,10.8,178.0,245.19,204.48
2018,12,30,10,15,112.5,152.0,1.05,11.1,194.0,265.23,220.35
2018,12,30,10,30,116.0,164.0,1.1,11.4,210.0,285.34,236.25
2018,12,30,10,45,90.5,166.0,1.15,11.7,203.0,253.29,209.19
2018,12,30,11,0,65.0,168.0,1.2,12.0,196.0,234.58,192.94
2018,12,30,11,15,79.0,178.5,1.3,12.05,214.0,260.13,214.15
2018,12,30,11,30,93.0,189.0,1.4,12.1,232.0,286.12,235.39
2018,12,30,11,45,111.0,198.5,1.5,12.2,250.5,331.35,271.82
2018,12,30,12,0,129.0,208.0,1.6,12.3,269.0,360.33,295.09
2018,12,30,12,15,181.5,202.5,1.65,12.25,288.0,400.55,328.58
2018,12,30,12,30,234.0,197.0,1.7,12.2,307.0,457.78,374.67
2018,12,30,12,45,445.5,155.5,1.75,12.1,361.0,611.48,498.11
2018,12,30,13,0,657.0,114.0,1.8,12.0,415.0,751.17,603.26
2018,12,30,13,15,775.0,89.0,1.85,11.9,433.0,807.86,644.21
2018,12,30,13,30,893.0,64.0,1.9,11.8,451.0,854.68,678.62
2018,12,30,13,45,883.5,62.5,1.9,11.7,430.0,825.9,658.44
2018,12,30,14,0,874.0,61.0,1.9,11.6,409.0,794.36,636.94
2018,12,30,14,15,856.5,59.5,1.9,11.35,381.0,754.03,609.08
2018,12,30,14,30,839.0,58.0,1.9,11.1,353.0,718.45,584.35
2018,12,30,14,45,813.0,56.0,1.95,10.85,319.5,667.42,547.68
2018,12,30,15,0,787.0,54.0,2.0,10.6,286.0,615.68,509.49
2018,12,30,15,15,522.0,68.5,2.0,10.6,214.0,436.92,365.14
2018,12,30,15,30,257.0,83.0,2.0,10.6,142.0,259.87,217.39
2018,12,30,15,45,192.5,70.0,2.0,9.6,109.5,198.11,164.67
2018,12,30,16,0,128.0,57.0,2.0,8.6,77.0,142.41,115.81
2018,12,30,16,15,94.5,42.0,2.05,8.15,54.5,103.78,80.56
2018,12,30,16,30,61.0,27.0,2.1,7.7,32.0,65.46,39.84
2018,12,30,16,45,45.0,15.5,2.15,7.25,18.0,29.02,0.0
2018,12,30,17,0,29.0,4.0,2.2,6.8,4.0,3.64,0.0
2018,12,30,17,15,14.5,2.0,2.2,6.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,31,7,15,20.5,2.5,1.7,3.8,2.0,0.0,0.0
2018,12,31,7,30,41.0,5.0,1.7,4.0,4.0,0.0,0.0
2018,12,31,7,45,37.0,15.5,1.7,4.2,16.0,26.2,0.0
2018,12,31,8,0,33.0,26.0,1.7,4.4,28.0,46.5,25.75
2018,12,31,8,15,187.5,38.0,1.7,4.8,65.0,147.59,117.29
2018,12,31,8,30,342.0,50.0,1.7,5.2,102.0,246.36,204.57
2018,12,31,8,45,562.0,44.5,1.7,5.6,159.0,377.77,317.95
2018,12,31,9,0,782.0,39.0,1.7,6.0,216.0,517.77,435.47
2018,12,31,9,15,817.0,41.0,1.75,6.35,254.5,576.49,484.56
2018,12,31,9,30,852.0,43.0,1.8,6.7,293.0,636.13,532.26
2018,12,31,9,45,874.0,45.5,1.8,7.1,327.5,687.7,570.45
2018,12,31,10,0,896.0,48.0,1.8,7.5,362.0,738.24,606.84
2018,12,31,10,15,912.5,49.0,1.75,7.75,390.5,781.02,636.44
2018,12,31,10,30,929.0,50.0,1.7,8.0,419.0,821.75,663.93
2018,12,31,10,45,939.0,50.5,1.7,8.25,440.5,854.02,685.39
2018,12,31,11,0,949.0,51.0,1.7,8.5,462.0,883.37,704.63
2018,12,31,11,15,952.0,51.5,1.65,8.65,476.0,903.5,716.86
2018,12,31,11,30,955.0,52.0,1.6,8.8,490.0,920.11,726.68
2018,12,31,11,45,957.5,53.0,1.6,9.0,498.0,933.34,734.78
2018,12,31,12,0,960.0,54.0,1.6,9.2,506.0,942.87,740.46
2018,12,31,12,15,957.0,55.5,1.55,9.3,506.0,944.38,740.29
2018,12,31,12,30,954.0,57.0,1.5,9.4,506.0,942.09,737.74
2018,12,31,12,45,947.0,58.5,1.45,9.5,499.0,932.48,730.32
2018,12,31,13,0,940.0,60.0,1.4,9.6,492.0,919.26,720.64
2018,12,31,13,15,932.5,59.5,1.4,9.6,477.0,899.39,707.5
2018,12,31,13,30,925.0,59.0,1.4,9.6,462.0,876.2,692.15
2018,12,31,13,45,911.5,58.5,1.4,9.55,439.5,844.85,671.12
2018,12,31,14,0,898.0,58.0,1.4,9.5,417.0,810.81,648.08
2018,12,31,14,15,880.5,56.5,1.35,9.35,388.5,769.85,619.39
2018,12,31,14,30,863.0,55.0,1.3,9.2,360.0,726.96,588.92
2018,12,31,14,45,837.5,53.0,1.3,9.05,326.0,676.08,552.41
2018,12,31,15,0,812.0,51.0,1.3,8.9,292.0,630.05,518.69
2018,12,31,15,15,776.0,48.0,1.3,8.9,254.0,569.47,470.65
2018,12,31,15,30,740.0,45.0,1.3,8.9,216.0,509.72,421.15
2018,12,31,15,45,479.0,44.5,1.05,10.1,147.0,336.2,276.48
2018,12,31,16,0,218.0,44.0,0.8,11.3,78.0,178.96,144.06
2018,12,31,16,15,162.5,37.0,0.8,11.05,58.0,135.89,105.44
2018,12,31,16,30,107.0,30.0,0.8,10.8,38.0,88.6,56.4
2018,12,31,16,45,67.0,16.5,0.8,10.55,20.5,37.35,0.0
2018,12,31,17,0,27.0,3.0,0.8,10.3,3.0,2.73,0.0
2018,12,31,17,15,13.5,1.5,0.75,10.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
